ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 00:00,2,0.000,ALERT,213.96,299.97,60.012,1468296003,"201051344000645","219011344069620",0.00,23.30,0,296.96,301.47,0.0,0.0,0.000,478899.7,478899.7,38330,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296005,742940.00
07/12/2016 00:00,2,0.000,ALERT,212.83,299.67,59.959,1468296003,"274151322000085","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,729547.8,729547.8,31834,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296007,742941.00
07/12/2016 00:00,2,0.000,ALERT,213.96,299.67,60.012,1468296003,"201051344000633","219011344069620",0.00,22.80,0,294.86,300.87,0.0,0.0,0.000,470088.5,470088.5,38816,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296009,742942.00
07/12/2016 00:00,2,0.000,ALERT,213.51,299.97,60.012,1468296003,"201051344000469","219011344069620",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,472034.0,472034.0,38753,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296011,742943.00
07/12/2016 00:00,2,0.000,ALERT,213.06,299.67,60.012,1468296003,"201051344000646","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,474028.6,474028.6,43303,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296013,742944.00
07/12/2016 00:00,2,0.000,ALERT,212.61,300.57,59.996,1468296003,"274151322000052","219011344069620",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,746094.4,746094.4,32074,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296014,742945.00
07/12/2016 00:00,2,0.000,ALERT,213.51,300.27,60.012,1468296003,"201051344000585","219011344069620",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,482127.3,482127.3,43305,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296016,742946.00
07/12/2016 00:00,2,0.000,ALERT,213.29,300.27,60.012,1468296003,"201051344001230","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,477489.5,477489.5,43122,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296018,742947.00
07/12/2016 00:00,2,0.000,ALERT,213.96,300.87,60.007,1468296003,"201051344000582","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,470572.6,470572.6,43253,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296020,742948.00
07/12/2016 00:00,2,0.000,ALERT,212.83,299.67,60.002,1468296003,"201051344000955","219011344069620",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,483646.9,483646.9,43206,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296021,742949.00
07/12/2016 00:00,2,0.000,ALERT,213.06,299.07,60.023,1468296003,"274151322000094","219011344069620",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,607357.5,607357.5,33222,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296023,742950.00
07/12/2016 00:00,2,0.000,ALERT,213.29,300.57,60.007,1468296003,"201051344000579","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,486016.8,486016.8,18822,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296025,742951.00
07/12/2016 00:00,2,0.000,ALERT,213.29,300.27,60.002,1468296003,"201051344000890","219011344069620",0.00,23.30,0,297.26,302.37,0.0,0.0,0.000,480892.1,480892.1,43214,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296027,742952.00
07/12/2016 00:00,2,0.000,ALERT,213.51,299.97,59.970,1468296003,"201051344000438","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,482626.9,482626.9,43220,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296029,742953.00
07/12/2016 00:00,2,0.000,ALERT,213.74,299.37,60.007,1468296003,"201051344000417","219011344069620",0.00,23.00,0,295.76,300.27,0.0,0.0,0.000,474583.7,474583.7,43375,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296030,742954.00
07/12/2016 00:00,2,0.000,ALERT,212.83,299.37,60.018,1468296003,"274151322000083","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,739371.7,739371.7,32153,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296032,742955.00
07/12/2016 00:00,2,0.000,ALERT,213.29,299.37,59.996,1468296003,"274151322000076","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,788046.2,788046.2,32158,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296034,742956.00
07/12/2016 00:00,2,0.000,ALERT,213.06,300.57,60.018,1468296003,"201051344000868","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,470974.5,470974.5,38473,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296036,742957.00
07/12/2016 00:00,2,0.000,ALERT,212.83,300.27,60.002,1468296003,"274151322000095","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,780005.1,780005.1,32070,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296038,742958.00
07/12/2016 00:00,2,0.000,ALERT,213.06,299.97,60.002,1468296003,"201051344000988","219011344069620",0.00,23.30,0,294.26,301.17,0.0,0.0,0.000,467676.1,467676.1,38761,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296040,742959.00
07/12/2016 00:00,2,0.000,ALERT,213.29,299.37,59.996,1468296003,"201051344001025","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,481462.3,481462.3,43264,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296041,742960.00
07/12/2016 00:00,2,0.000,ALERT,213.06,299.97,60.002,1468296003,"201051344000458","219011344069620",0.00,23.50,0,296.96,302.07,0.0,0.0,0.000,478534.2,478534.2,38681,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296043,742961.00
07/12/2016 00:00,2,0.000,ALERT,213.74,299.67,60.007,1468296003,"201051344000853","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,477552.5,477552.5,38293,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296045,742962.00
07/12/2016 00:00,2,0.000,ALERT,213.74,299.97,59.996,1468296003,"201051344000685","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,481947.2,481947.2,43137,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296047,742963.00
07/12/2016 00:00,2,0.000,ALERT,213.51,299.37,60.034,1468296003,"201051344000917","219011344069620",0.00,23.50,0,295.76,300.57,0.0,0.0,0.000,478826.7,478826.7,43135,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296048,742964.00
07/12/2016 00:00,2,0.000,ALERT,213.51,299.97,60.002,1468296003,"201051344001145","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,484009.4,484009.4,42984,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296050,742965.00
07/12/2016 00:00,2,0.000,ALERT,213.74,299.37,60.034,1468296003,"201051344000651","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,476705.9,476705.9,43324,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296052,742966.00
07/12/2016 00:00,2,0.000,ALERT,212.38,299.07,59.986,1468296003,"274151322000088","219011344069620",0.00,24.00,0,296.96,300.87,0.0,0.0,0.000,713460.6,713460.6,31798,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296054,742967.00
07/12/2016 00:00,2,0.000,ALERT,213.51,298.77,59.991,1468296003,"274151322000068","219011344069620",0.00,24.30,0,296.66,299.97,0.0,0.0,0.000,607387.2,607387.2,33431,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296056,742968.00
07/12/2016 00:00,2,0.000,ALERT,212.83,299.67,59.975,1468296003,"201051344001135","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,472728.9,472728.9,43250,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296058,742969.00
07/12/2016 00:00,2,0.000,ALERT,213.06,300.27,60.002,1468296003,"201051344000594","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,482665.7,482665.7,38729,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296060,742970.00
07/12/2016 00:00,2,0.000,ALERT,213.51,299.67,60.007,1468296003,"201051344001203","219011344069620",0.00,23.00,0,297.26,302.98,0.0,0.0,0.000,480271.7,480271.7,43299,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296061,742971.00
07/12/2016 00:00,2,0.000,ALERT,212.61,300.27,59.996,1468296003,"274151322000054","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,728506.9,728506.9,31828,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296063,742972.00
07/12/2016 00:00,2,0.000,ALERT,213.51,299.67,60.018,1468296003,"201051344000867","219011344069620",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,470049.2,470049.2,38736,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296065,742973.00
07/12/2016 00:00,2,0.000,ALERT,213.29,299.67,59.981,1468296003,"201051344001093","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,478254.4,478254.4,43193,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296067,742974.00
07/12/2016 00:00,2,0.000,ALERT,213.06,299.67,60.002,1468296003,"201051344000900","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,486088.8,486088.8,38120,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296068,742975.00
07/12/2016 00:00,2,0.000,ALERT,213.51,299.37,59.981,1468296003,"201051344000648","219011344069620",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,476773.7,476773.7,38417,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296070,742976.00
07/12/2016 00:00,2,0.000,ALERT,213.29,300.27,60.007,1468296003,"201051344000569","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,486920.6,486920.6,38040,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296072,742977.00
07/12/2016 00:00,2,0.000,ALERT,213.29,299.97,59.996,1468296003,"201051344000983","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,478681.0,478681.0,38534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296074,742978.00
07/12/2016 00:00,2,0.000,ALERT,213.29,299.67,60.034,1468296003,"201051344001158","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,472038.0,472038.0,38802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296076,742979.00
07/12/2016 00:00,2,0.000,ALERT,213.74,299.97,60.002,1468296003,"201051344000576","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,479318.5,479318.5,38201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296078,742980.00
07/12/2016 00:00,2,0.000,ALERT,212.83,299.07,60.007,1468296003,"274151322000087","219011344069620",0.00,24.30,0,296.66,300.57,0.0,0.0,0.000,701561.5,701561.5,31981,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296079,742981.00
07/12/2016 00:15,2,0.000,ALERT,213.74,299.37,59.954,1468296903,"201051344000645","219011344069620",0.00,23.50,0,297.26,301.77,0.0,0.0,0.000,478899.7,478899.7,38332,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296905,742982.00
07/12/2016 00:15,2,0.000,ALERT,212.83,298.77,59.928,1468296903,"274151322000085","219011344069620",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,729547.8,729547.8,31836,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296907,742983.00
07/12/2016 00:15,2,0.000,ALERT,213.51,298.77,59.949,1468296903,"201051344000633","219011344069620",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,470088.5,470088.5,38818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296909,742984.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.07,59.944,1468296903,"201051344000469","219011344069620",0.00,22.80,0,296.36,301.47,0.0,0.0,0.000,472034.0,472034.0,38755,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296911,742985.00
07/12/2016 00:15,2,0.000,ALERT,212.16,298.17,59.938,1468296903,"201051344000646","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,474028.6,474028.6,43305,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296913,742986.00
07/12/2016 00:15,2,0.000,ALERT,212.38,298.17,59.944,1468296903,"274151322000052","219011344069620",0.00,24.00,0,296.36,301.47,0.0,0.0,0.000,746094.4,746094.4,32076,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296914,742987.00
07/12/2016 00:15,2,0.000,ALERT,212.83,298.77,59.954,1468296903,"201051344000585","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,482127.3,482127.3,43307,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296916,742988.00
07/12/2016 00:15,2,0.000,ALERT,212.61,298.77,59.954,1468296903,"201051344001230","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,477489.5,477489.5,43124,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296918,742989.00
07/12/2016 00:15,2,0.000,ALERT,213.29,299.37,59.954,1468296903,"201051344000582","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,470572.6,470572.6,43255,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296920,742990.00
07/12/2016 00:15,2,0.000,ALERT,212.38,298.77,59.959,1468296903,"201051344000955","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,483646.9,483646.9,43208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296922,742991.00
07/12/2016 00:15,2,0.000,ALERT,212.61,298.17,59.949,1468296903,"274151322000094","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,607357.5,607357.5,33224,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296924,742992.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.97,59.949,1468296903,"201051344000579","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,486016.8,486016.8,18824,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296926,742993.00
07/12/2016 00:15,2,0.000,ALERT,212.61,299.07,59.949,1468296903,"201051344000890","219011344069620",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,480892.1,480892.1,43216,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296927,742994.00
07/12/2016 00:15,2,0.000,ALERT,212.83,298.47,59.986,1468296903,"201051344000438","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,482626.9,482626.9,43222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296929,742995.00
07/12/2016 00:15,2,0.000,ALERT,212.83,298.17,59.933,1468296903,"201051344000417","219011344069620",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,474583.7,474583.7,43377,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296931,742996.00
07/12/2016 00:15,2,0.000,ALERT,212.38,298.47,59.933,1468296903,"274151322000083","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,739371.7,739371.7,32155,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296933,742997.00
07/12/2016 00:15,2,0.000,ALERT,213.06,298.77,59.944,1468296903,"274151322000076","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,788046.2,788046.2,32160,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296935,742998.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.97,59.944,1468296903,"201051344000868","219011344069620",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,470974.5,470974.5,38475,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296937,742999.00
07/12/2016 00:15,2,0.000,ALERT,212.61,299.67,59.917,1468296903,"274151322000095","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,780005.1,780005.1,32072,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296938,743000.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.67,59.996,1468296903,"201051344000988","219011344069620",0.00,23.30,0,294.86,301.47,0.0,0.0,0.000,467676.1,467676.1,38763,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296940,743001.00
07/12/2016 00:15,2,0.000,ALERT,212.61,298.47,59.959,1468296903,"201051344001025","219011344069620",0.00,22.80,0,296.66,302.07,0.0,0.0,0.000,481462.3,481462.3,43266,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296942,743002.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.67,59.954,1468296903,"201051344000458","219011344069620",0.00,23.80,0,297.57,302.37,0.0,0.0,0.000,478534.2,478534.2,38683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296944,743003.00
07/12/2016 00:15,2,0.000,ALERT,213.74,299.37,59.965,1468296903,"201051344000853","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,477552.5,477552.5,38295,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296946,743004.00
07/12/2016 00:15,2,0.000,ALERT,213.06,298.77,59.959,1468296903,"201051344000685","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,481947.2,481947.2,43139,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296947,743005.00
07/12/2016 00:15,2,0.000,ALERT,212.83,298.47,59.959,1468296903,"201051344000917","219011344069620",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,478826.7,478826.7,43137,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296949,743006.00
07/12/2016 00:15,2,0.000,ALERT,213.29,299.37,59.965,1468296903,"201051344001145","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,484009.4,484009.4,42986,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296951,743007.00
07/12/2016 00:15,2,0.000,ALERT,212.83,298.17,59.954,1468296903,"201051344000651","219011344069620",0.00,22.80,0,296.66,300.57,0.0,0.0,0.000,476705.9,476705.9,43326,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296953,743008.00
07/12/2016 00:15,2,0.000,ALERT,212.16,298.77,59.954,1468296903,"274151322000088","219011344069620",0.00,24.00,0,296.66,300.87,0.0,0.0,0.000,713460.6,713460.6,31800,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296955,743009.00
07/12/2016 00:15,2,0.000,ALERT,213.06,298.17,59.954,1468296903,"274151322000068","219011344069620",0.00,24.30,0,296.06,299.97,0.0,0.0,0.000,607387.2,607387.2,33433,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296956,743010.00
07/12/2016 00:15,2,0.000,ALERT,212.38,298.77,59.981,1468296903,"201051344001135","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,472728.9,472728.9,43252,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296958,743011.00
07/12/2016 00:15,2,0.000,ALERT,213.06,300.27,59.959,1468296903,"201051344000594","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,482665.7,482665.7,38731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296960,743012.00
07/12/2016 00:15,2,0.000,ALERT,212.83,298.77,59.959,1468296903,"201051344001203","219011344069620",0.00,23.00,0,296.96,302.98,0.0,0.0,0.000,480271.7,480271.7,43301,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296962,743013.00
07/12/2016 00:15,2,0.000,ALERT,212.38,299.67,59.949,1468296903,"274151322000054","219011344069620",0.00,24.30,0,296.36,301.47,0.0,0.0,0.000,728506.9,728506.9,31830,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296964,743014.00
07/12/2016 00:15,2,0.000,ALERT,213.29,299.37,59.959,1468296903,"201051344000867","219011344069620",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,470049.2,470049.2,38738,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296966,743015.00
07/12/2016 00:15,2,0.000,ALERT,212.83,298.77,59.949,1468296903,"201051344001093","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,478254.4,478254.4,43195,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296967,743016.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.37,59.938,1468296903,"201051344000900","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,486088.8,486088.8,38122,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296969,743017.00
07/12/2016 00:15,2,0.000,ALERT,213.51,299.07,59.981,1468296903,"201051344000648","219011344069620",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,476773.7,476773.7,38419,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296971,743018.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.67,59.944,1468296903,"201051344000569","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,486920.6,486920.6,38042,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296973,743019.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.67,59.986,1468296903,"201051344000983","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,478681.0,478681.0,38536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296974,743020.00
07/12/2016 00:15,2,0.000,ALERT,213.06,299.07,59.933,1468296903,"201051344001158","219011344069620",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,472038.0,472038.0,38804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468296976,743021.00
07/12/2016 00:15,2,0.000,ALERT,213.51,299.67,59.949,1468296903,"201051344000576","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,479318.5,479318.5,38203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296978,743022.00
07/12/2016 00:15,2,0.000,ALERT,212.61,298.77,59.949,1468296903,"274151322000087","219011344069620",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,701561.5,701561.5,31983,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468296980,743023.00
07/12/2016 00:30,2,0.000,ALERT,213.96,300.27,60.007,1468297803,"201051344000645","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,478899.7,478899.7,38334,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297805,743024.00
07/12/2016 00:30,2,0.000,ALERT,212.83,299.37,59.996,1468297803,"274151322000085","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,729547.8,729547.8,31838,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297807,743025.00
07/12/2016 00:30,2,0.000,ALERT,213.96,299.67,60.007,1468297803,"201051344000633","219011344069620",0.00,23.00,0,295.46,300.87,0.0,0.0,0.000,470088.5,470088.5,38820,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297809,743026.00
07/12/2016 00:30,2,0.000,ALERT,213.51,300.27,60.034,1468297803,"201051344000469","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,472034.0,472034.0,38757,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297811,743027.00
07/12/2016 00:30,2,0.000,ALERT,213.29,299.67,60.002,1468297803,"201051344000646","219011344069620",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,474028.6,474028.6,43307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297813,743028.00
07/12/2016 00:30,2,0.000,ALERT,212.61,300.27,60.034,1468297803,"274151322000052","219011344069620",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,746094.4,746094.4,32078,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297814,743029.00
07/12/2016 00:30,2,0.000,ALERT,213.74,300.27,60.007,1468297803,"201051344000585","219011344069620",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,482127.3,482127.3,43309,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297816,743030.00
07/12/2016 00:30,2,0.000,ALERT,213.51,299.97,60.012,1468297803,"201051344001230","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,477489.5,477489.5,43126,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297818,743031.00
07/12/2016 00:30,2,0.000,ALERT,213.96,300.57,60.007,1468297803,"201051344000582","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,470572.6,470572.6,43257,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297820,743032.00
07/12/2016 00:30,2,0.000,ALERT,213.06,299.97,60.012,1468297803,"201051344000955","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,483646.9,483646.9,43210,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297822,743033.00
07/12/2016 00:30,2,0.000,ALERT,212.83,298.77,60.018,1468297803,"274151322000094","219011344069620",0.00,23.50,0,296.66,299.97,0.0,0.0,0.000,607357.5,607357.5,33226,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297824,743034.00
07/12/2016 00:30,2,0.000,ALERT,213.29,300.87,60.034,1468297803,"201051344000579","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,486016.8,486016.8,18826,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297825,743035.00
07/12/2016 00:30,2,0.000,ALERT,213.51,300.27,60.012,1468297803,"201051344000890","219011344069620",0.00,23.30,0,296.96,302.07,0.0,0.0,0.000,480892.1,480892.1,43218,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297827,743036.00
07/12/2016 00:30,2,0.000,ALERT,213.74,299.97,60.023,1468297803,"201051344000438","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,482626.9,482626.9,43224,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297829,743037.00
07/12/2016 00:30,2,0.000,ALERT,213.74,299.37,60.028,1468297803,"201051344000417","219011344069620",0.00,23.30,0,296.06,300.57,0.0,0.0,0.000,474583.7,474583.7,43379,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297831,743038.00
07/12/2016 00:30,2,0.000,ALERT,212.61,299.97,60.012,1468297803,"274151322000083","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,739371.7,739371.7,32157,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297833,743039.00
07/12/2016 00:30,2,0.000,ALERT,213.29,299.37,60.002,1468297803,"274151322000076","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,788046.2,788046.2,32162,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297834,743040.00
07/12/2016 00:30,2,0.000,ALERT,213.51,301.17,60.012,1468297803,"201051344000868","219011344069620",0.00,23.00,0,298.17,302.37,0.0,0.0,0.000,470974.5,470974.5,38477,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297836,743041.00
07/12/2016 00:30,2,0.000,ALERT,212.61,299.97,59.986,1468297803,"274151322000095","219011344069620",0.00,23.30,0,298.17,301.47,0.0,0.0,0.000,780005.1,780005.1,32074,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297838,743042.00
07/12/2016 00:30,2,0.000,ALERT,213.29,300.27,60.012,1468297803,"201051344000988","219011344069620",0.00,23.30,0,295.16,301.47,0.0,0.0,0.000,467676.1,467676.1,38765,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297840,743043.00
07/12/2016 00:30,2,0.000,ALERT,213.51,299.37,60.012,1468297803,"201051344001025","219011344069620",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,481462.3,481462.3,43268,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297842,743044.00
07/12/2016 00:30,2,0.000,ALERT,213.29,300.57,60.007,1468297803,"201051344000458","219011344069620",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,478534.2,478534.2,38685,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297843,743045.00
07/12/2016 00:30,2,0.000,ALERT,213.96,300.27,60.012,1468297803,"201051344000853","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,477552.5,477552.5,38297,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297845,743046.00
07/12/2016 00:30,2,0.000,ALERT,213.96,299.97,60.018,1468297803,"201051344000685","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,481947.2,481947.2,43141,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297847,743047.00
07/12/2016 00:30,2,0.000,ALERT,213.74,299.37,60.007,1468297803,"201051344000917","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,478826.7,478826.7,43139,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297849,743048.00
07/12/2016 00:30,2,0.000,ALERT,213.74,300.27,60.012,1468297803,"201051344001145","219011344069620",0.00,23.00,0,297.26,301.77,0.0,0.0,0.000,484009.4,484009.4,42988,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297851,743049.00
07/12/2016 00:30,2,0.000,ALERT,213.74,299.07,60.012,1468297803,"201051344000651","219011344069620",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,476705.9,476705.9,43328,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297852,743050.00
07/12/2016 00:30,2,0.000,ALERT,212.38,299.07,60.007,1468297803,"274151322000088","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,713460.6,713460.6,31802,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297854,743051.00
07/12/2016 00:30,2,0.000,ALERT,213.29,298.77,59.986,1468297803,"274151322000068","219011344069620",0.00,24.30,0,296.36,299.67,0.0,0.0,0.000,607387.2,607387.2,33435,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297856,743052.00
07/12/2016 00:30,2,0.000,ALERT,213.29,299.97,60.012,1468297803,"201051344001135","219011344069620",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,472728.9,472728.9,43254,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297858,743053.00
07/12/2016 00:30,2,0.000,ALERT,213.29,300.87,60.007,1468297803,"201051344000594","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,482665.7,482665.7,38733,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297860,743054.00
07/12/2016 00:30,2,0.000,ALERT,213.74,299.67,60.007,1468297803,"201051344001203","219011344069620",0.00,23.30,0,296.96,302.98,0.0,0.0,0.000,480271.7,480271.7,43303,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297862,743055.00
07/12/2016 00:30,2,0.000,ALERT,212.61,299.97,60.007,1468297803,"274151322000054","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,728506.9,728506.9,31832,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297863,743056.00
07/12/2016 00:30,2,0.000,ALERT,213.74,299.97,60.018,1468297803,"201051344000867","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,470049.2,470049.2,38740,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297865,743057.00
07/12/2016 00:30,2,0.000,ALERT,213.51,299.67,60.007,1468297803,"201051344001093","219011344069620",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,478254.4,478254.4,43197,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297867,743058.00
07/12/2016 00:30,2,0.000,ALERT,213.29,300.27,59.991,1468297803,"201051344000900","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,486088.8,486088.8,38124,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468297869,743059.00
07/12/2016 00:30,2,0.000,ALERT,213.74,299.67,60.012,1468297803,"201051344000648","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,476773.7,476773.7,38421,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297871,743060.00
07/12/2016 00:30,2,0.000,ALERT,213.51,300.87,60.023,1468297803,"201051344000569","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,486920.6,486920.6,38044,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297872,743061.00
07/12/2016 00:30,2,0.000,ALERT,213.51,300.57,60.012,1468297803,"201051344000983","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,478681.0,478681.0,38538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297874,743062.00
07/12/2016 00:30,2,0.000,ALERT,213.29,299.67,60.023,1468297803,"201051344001158","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,472038.0,472038.0,38806,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297876,743063.00
07/12/2016 00:30,2,0.000,ALERT,213.96,300.57,60.012,1468297803,"201051344000576","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,479318.5,479318.5,38205,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297878,743064.00
07/12/2016 00:30,2,0.000,ALERT,212.83,299.07,60.007,1468297803,"274151322000087","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,701561.5,701561.5,31985,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468297879,743065.00
07/12/2016 00:45,2,0.000,ALERT,213.29,299.37,60.018,1468298703,"201051344000645","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,478899.7,478899.7,38336,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298706,743066.00
07/12/2016 00:45,2,0.000,ALERT,212.61,299.37,60.012,1468298703,"274151322000085","219011344069620",0.00,24.00,0,297.87,300.87,0.0,0.0,0.000,729547.8,729547.8,31840,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298707,743067.00
07/12/2016 00:45,2,0.000,ALERT,213.29,299.07,60.018,1468298703,"201051344000633","219011344069620",0.00,22.80,0,296.06,301.17,0.0,0.0,0.000,470088.5,470088.5,38822,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298709,743068.00
07/12/2016 00:45,2,0.000,ALERT,213.06,299.67,59.986,1468298703,"201051344000469","219011344069620",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,472034.0,472034.0,38759,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298711,743069.00
07/12/2016 00:45,2,0.000,ALERT,212.83,299.07,60.012,1468298703,"201051344000646","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,474028.6,474028.6,43309,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298713,743070.00
07/12/2016 00:45,2,0.000,ALERT,212.61,299.07,60.034,1468298703,"274151322000052","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,746094.4,746094.4,32080,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298714,743071.00
07/12/2016 00:45,2,0.000,ALERT,213.51,299.67,60.018,1468298703,"201051344000585","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,482127.3,482127.3,43311,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298716,743072.00
07/12/2016 00:45,2,0.000,ALERT,212.83,299.67,60.028,1468298703,"201051344001230","219011344069620",0.00,23.00,0,298.17,301.47,0.0,0.0,0.000,477489.5,477489.5,43128,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298718,743073.00
07/12/2016 00:45,2,0.000,ALERT,213.51,299.97,60.012,1468298703,"201051344000582","219011344069620",0.00,22.80,0,298.77,302.07,0.0,0.0,0.000,470572.6,470572.6,43259,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298720,743074.00
07/12/2016 00:45,2,0.000,ALERT,212.61,299.07,60.012,1468298703,"201051344000955","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,483646.9,483646.9,43212,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298722,743075.00
07/12/2016 00:45,2,0.000,ALERT,212.83,298.77,60.007,1468298703,"274151322000094","219011344069620",0.00,23.50,0,297.57,300.27,0.0,0.0,0.000,607357.5,607357.5,33228,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298724,743076.00
07/12/2016 00:45,2,0.000,ALERT,212.83,300.27,60.039,1468298703,"201051344000579","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,486016.8,486016.8,18828,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298725,743077.00
07/12/2016 00:45,2,0.000,ALERT,213.06,299.97,60.012,1468298703,"201051344000890","219011344069620",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,480892.1,480892.1,43220,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298727,743078.00
07/12/2016 00:45,2,0.000,ALERT,213.29,299.37,60.012,1468298703,"201051344000438","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,482626.9,482626.9,43226,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298729,743079.00
07/12/2016 00:45,2,0.000,ALERT,213.06,298.47,60.018,1468298703,"201051344000417","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,474583.7,474583.7,43381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298731,743080.00
07/12/2016 00:45,2,0.000,ALERT,212.61,299.67,59.991,1468298703,"274151322000083","219011344069620",0.00,23.80,0,298.47,301.47,0.0,0.0,0.000,739371.7,739371.7,32159,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298732,743081.00
07/12/2016 00:45,2,0.000,ALERT,213.06,299.67,60.002,1468298703,"274151322000076","219011344069620",0.00,23.80,0,297.87,301.17,0.0,0.0,0.000,788046.2,788046.2,32164,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298734,743082.00
07/12/2016 00:45,2,0.000,ALERT,212.83,300.27,60.007,1468298703,"201051344000868","219011344069620",0.00,23.00,0,298.47,302.98,0.0,0.0,0.000,470974.5,470974.5,38479,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298736,743083.00
07/12/2016 00:45,2,0.000,ALERT,212.61,300.57,60.023,1468298703,"274151322000095","219011344069620",0.00,23.50,0,299.07,301.77,0.0,0.0,0.000,780005.1,780005.1,32076,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298738,743084.00
