ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 00:45,2,0.000,ALERT,212.83,299.67,59.996,1468298703,"201051344000988","219011344069620",0.00,23.30,0,295.46,301.77,0.0,0.0,0.000,467676.1,467676.1,38767,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298740,743085.00
07/12/2016 00:45,2,0.000,ALERT,213.06,299.07,60.012,1468298703,"201051344001025","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,481462.3,481462.3,43270,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298741,743086.00
07/12/2016 00:45,2,0.000,ALERT,213.06,299.97,60.007,1468298703,"201051344000458","219011344069620",0.00,23.80,0,297.87,302.98,0.0,0.0,0.000,478534.2,478534.2,38687,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298743,743087.00
07/12/2016 00:45,2,0.000,ALERT,213.51,299.67,60.007,1468298703,"201051344000853","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,477552.5,477552.5,38299,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298745,743088.00
07/12/2016 00:45,2,0.000,ALERT,213.51,299.67,60.002,1468298703,"201051344000685","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,481947.2,481947.2,43143,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298747,743089.00
07/12/2016 00:45,2,0.000,ALERT,213.29,298.77,59.996,1468298703,"201051344000917","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,478826.7,478826.7,43141,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298749,743090.00
07/12/2016 00:45,2,0.000,ALERT,213.29,299.37,59.991,1468298703,"201051344001145","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,484009.4,484009.4,42990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298750,743091.00
07/12/2016 00:45,2,0.000,ALERT,213.29,299.07,60.007,1468298703,"201051344000651","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,476705.9,476705.9,43330,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298752,743092.00
07/12/2016 00:45,2,0.000,ALERT,212.38,299.37,59.996,1468298703,"274151322000088","219011344069620",0.00,24.30,0,297.87,300.87,0.0,0.0,0.000,713460.6,713460.6,31804,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298754,743093.00
07/12/2016 00:45,2,0.000,ALERT,213.51,299.07,60.002,1468298703,"274151322000068","219011344069620",0.00,24.50,0,297.26,299.97,0.0,0.0,0.000,607387.2,607387.2,33437,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298756,743094.00
07/12/2016 00:45,2,0.000,ALERT,213.06,299.67,60.007,1468298703,"201051344001135","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,472728.9,472728.9,43256,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298758,743095.00
07/12/2016 00:45,2,0.000,ALERT,212.83,300.57,60.007,1468298703,"201051344000594","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,482665.7,482665.7,38735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298759,743096.00
07/12/2016 00:45,2,0.000,ALERT,213.29,299.37,60.007,1468298703,"201051344001203","219011344069620",0.00,23.00,0,297.57,302.98,0.0,0.0,0.000,480271.7,480271.7,43305,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298761,743097.00
07/12/2016 00:45,2,0.000,ALERT,212.61,299.37,60.002,1468298703,"274151322000054","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,728506.9,728506.9,31834,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298764,743098.00
07/12/2016 00:45,2,0.000,ALERT,213.29,299.67,59.986,1468298703,"201051344000867","219011344069620",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,470049.2,470049.2,38742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298765,743099.00
07/12/2016 00:45,2,0.000,ALERT,213.29,299.67,60.002,1468298703,"201051344001093","219011344069620",0.00,23.50,0,297.87,301.17,0.0,0.0,0.000,478254.4,478254.4,43199,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298767,743100.00
07/12/2016 00:45,2,0.000,ALERT,213.06,299.97,60.012,1468298703,"201051344000900","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,486088.8,486088.8,38126,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298769,743101.00
07/12/2016 00:45,2,0.000,ALERT,213.51,299.67,60.002,1468298703,"201051344000648","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,476773.7,476773.7,38423,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298771,743102.00
07/12/2016 00:45,2,0.000,ALERT,213.06,300.57,60.039,1468298703,"201051344000569","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,486920.6,486920.6,38046,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298773,743103.00
07/12/2016 00:45,2,0.000,ALERT,213.29,300.27,60.007,1468298703,"201051344000983","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,478681.0,478681.0,38540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468298774,743104.00
07/12/2016 00:45,2,0.000,ALERT,213.06,299.67,60.002,1468298703,"201051344001158","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,472038.0,472038.0,38808,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298776,743105.00
07/12/2016 00:45,2,0.000,ALERT,213.51,300.57,60.002,1468298703,"201051344000576","219011344069620",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,479318.5,479318.5,38207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298778,743106.00
07/12/2016 00:45,2,0.000,ALERT,212.83,299.07,59.996,1468298703,"274151322000087","219011344069620",0.00,24.50,0,297.26,300.87,0.0,0.0,0.000,701561.5,701561.5,31987,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468298780,743107.00
07/12/2016 01:00,2,0.000,ALERT,213.74,299.97,59.996,1468299603,"201051344000645","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,478899.7,478899.7,38338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299605,743108.00
07/12/2016 01:00,2,0.000,ALERT,213.06,299.97,60.012,1468299603,"274151322000085","219011344069620",0.00,24.00,0,297.87,301.17,0.0,0.0,0.000,729547.8,729547.8,31842,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299607,743109.00
07/12/2016 01:00,2,0.000,ALERT,213.74,299.67,60.002,1468299603,"201051344000633","219011344069620",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,470088.5,470088.5,38824,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299609,743110.00
07/12/2016 01:00,2,0.000,ALERT,213.29,299.97,59.991,1468299603,"201051344000469","219011344069620",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,472034.0,472034.0,38761,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299611,743111.00
07/12/2016 01:00,2,0.000,ALERT,213.06,299.97,59.996,1468299603,"201051344000646","219011344069620",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,474028.6,474028.6,43311,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299613,743112.00
07/12/2016 01:00,2,0.000,ALERT,212.61,299.97,59.986,1468299603,"274151322000052","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,746094.4,746094.4,32082,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299614,743113.00
07/12/2016 01:00,2,0.000,ALERT,213.51,300.27,59.991,1468299603,"201051344000585","219011344069620",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,482127.3,482127.3,43313,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299616,743114.00
07/12/2016 01:00,2,0.000,ALERT,213.51,300.27,60.039,1468299603,"201051344001230","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,477489.5,477489.5,43130,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299618,743115.00
07/12/2016 01:00,2,0.000,ALERT,213.74,300.57,60.023,1468299603,"201051344000582","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,470572.6,470572.6,43261,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299620,743116.00
07/12/2016 01:00,2,0.000,ALERT,213.06,299.97,60.002,1468299603,"201051344000955","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,483646.9,483646.9,43214,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299622,743117.00
07/12/2016 01:00,2,0.000,ALERT,213.06,299.37,59.996,1468299603,"274151322000094","219011344069620",0.00,23.50,0,297.57,300.57,0.0,0.0,0.000,607357.5,607357.5,33230,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299624,743118.00
07/12/2016 01:00,2,0.000,ALERT,213.29,300.57,60.002,1468299603,"201051344000579","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,486016.8,486016.8,18830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299626,743119.00
07/12/2016 01:00,2,0.000,ALERT,213.29,300.57,59.970,1468299603,"201051344000890","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,480892.1,480892.1,43222,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299627,743120.00
07/12/2016 01:00,2,0.000,ALERT,213.74,299.97,60.007,1468299603,"201051344000438","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,482626.9,482626.9,43228,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299629,743121.00
07/12/2016 01:00,2,0.000,ALERT,213.74,299.37,59.970,1468299603,"201051344000417","219011344069620",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,474583.7,474583.7,43383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299631,743122.00
07/12/2016 01:00,2,0.000,ALERT,213.06,299.97,60.002,1468299603,"274151322000083","219011344069620",0.00,23.80,0,298.17,301.47,0.0,0.0,0.000,739371.7,739371.7,32161,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299633,743123.00
07/12/2016 01:00,2,0.000,ALERT,213.29,299.97,59.970,1468299603,"274151322000076","219011344069620",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,788046.2,788046.2,32166,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299635,743124.00
07/12/2016 01:00,2,0.000,ALERT,213.29,300.87,60.012,1468299603,"201051344000868","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,470974.5,470974.5,38481,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299636,743125.00
07/12/2016 01:00,2,0.000,ALERT,213.06,301.17,59.981,1468299603,"274151322000095","219011344069620",0.00,23.50,0,299.07,302.07,0.0,0.0,0.000,780005.1,780005.1,32078,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299638,743126.00
07/12/2016 01:00,2,0.000,ALERT,213.29,300.27,60.018,1468299603,"201051344000988","219011344069620",0.00,23.30,0,295.46,301.47,0.0,0.0,0.000,467676.1,467676.1,38769,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299640,743127.00
07/12/2016 01:00,2,0.000,ALERT,213.29,299.37,60.007,1468299603,"201051344001025","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,481462.3,481462.3,43272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299642,743128.00
07/12/2016 01:00,2,0.000,ALERT,213.29,300.27,59.970,1468299603,"201051344000458","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,478534.2,478534.2,38689,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299644,743129.00
07/12/2016 01:00,2,0.000,ALERT,213.96,299.97,59.996,1468299603,"201051344000853","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,477552.5,477552.5,38301,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299645,743130.00
07/12/2016 01:00,2,0.000,ALERT,213.74,299.97,60.007,1468299603,"201051344000685","219011344069620",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,481947.2,481947.2,43145,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299647,743131.00
07/12/2016 01:00,2,0.000,ALERT,213.51,299.67,60.002,1468299603,"201051344000917","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,478826.7,478826.7,43143,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299649,743132.00
07/12/2016 01:00,2,0.000,ALERT,213.74,300.27,59.970,1468299603,"201051344001145","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,484009.4,484009.4,42992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299651,743133.00
07/12/2016 01:00,2,0.000,ALERT,213.74,299.37,60.002,1468299603,"201051344000651","219011344069620",0.00,22.80,0,297.26,300.57,0.0,0.0,0.000,476705.9,476705.9,43332,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299652,743134.00
07/12/2016 01:00,2,0.000,ALERT,212.61,299.97,60.002,1468299603,"274151322000088","219011344069620",0.00,24.30,0,297.87,301.17,0.0,0.0,0.000,713460.6,713460.6,31806,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299654,743135.00
07/12/2016 01:00,2,0.000,ALERT,213.51,299.37,59.991,1468299603,"274151322000068","219011344069620",0.00,24.50,0,297.26,300.27,0.0,0.0,0.000,607387.2,607387.2,33439,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299656,743136.00
07/12/2016 01:00,2,0.000,ALERT,213.29,299.97,60.007,1468299603,"201051344001135","219011344069620",0.00,23.00,0,297.57,301.47,0.0,0.0,0.000,472728.9,472728.9,43258,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299658,743137.00
07/12/2016 01:00,2,0.000,ALERT,213.29,301.17,59.996,1468299603,"201051344000594","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,482665.7,482665.7,38737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299660,743138.00
07/12/2016 01:00,2,0.000,ALERT,213.51,299.67,60.002,1468299603,"201051344001203","219011344069620",0.00,23.00,0,297.57,302.98,0.0,0.0,0.000,480271.7,480271.7,43307,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299661,743139.00
07/12/2016 01:00,2,0.000,ALERT,213.06,300.57,60.012,1468299603,"274151322000054","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,728506.9,728506.9,31836,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299663,743140.00
07/12/2016 01:00,2,0.000,ALERT,213.74,300.27,59.996,1468299603,"201051344000867","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,470049.2,470049.2,38744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299665,743141.00
07/12/2016 01:00,2,0.000,ALERT,213.51,299.67,60.007,1468299603,"201051344001093","219011344069620",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,478254.4,478254.4,43201,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299667,743142.00
07/12/2016 01:00,2,0.000,ALERT,213.29,300.27,60.012,1468299603,"201051344000900","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,486088.8,486088.8,38128,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299668,743143.00
07/12/2016 01:00,2,0.000,ALERT,213.51,299.67,60.007,1468299603,"201051344000648","219011344069620",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,476773.7,476773.7,38425,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299670,743144.00
07/12/2016 01:00,2,0.000,ALERT,213.29,300.87,60.012,1468299603,"201051344000569","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,486920.6,486920.6,38048,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299672,743145.00
07/12/2016 01:00,2,0.000,ALERT,213.29,300.57,60.012,1468299603,"201051344000983","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,478681.0,478681.0,38542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299674,743146.00
07/12/2016 01:00,2,0.000,ALERT,213.29,299.97,59.970,1468299603,"201051344001158","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,472038.0,472038.0,38810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299676,743147.00
07/12/2016 01:00,2,0.000,ALERT,213.74,300.57,60.012,1468299603,"201051344000576","219011344069620",0.00,22.80,0,298.17,301.77,0.0,0.0,0.000,479318.5,479318.5,38209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468299678,743148.00
07/12/2016 01:00,2,0.000,ALERT,213.06,299.37,60.028,1468299603,"274151322000087","219011344069620",0.00,24.50,0,297.57,300.87,0.0,0.0,0.000,701561.5,701561.5,31989,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468299679,743149.00
07/12/2016 01:15,2,0.000,ALERT,213.96,300.57,59.981,1468300503,"201051344000645","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,478899.7,478899.7,38340,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300505,743150.00
07/12/2016 01:15,2,0.000,ALERT,213.29,300.27,60.007,1468300503,"274151322000085","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,729547.8,729547.8,31844,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300507,743151.00
07/12/2016 01:15,2,0.000,ALERT,213.96,299.97,60.007,1468300503,"201051344000633","219011344069620",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,470088.5,470088.5,38826,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300509,743152.00
07/12/2016 01:15,2,0.000,ALERT,213.51,300.27,59.965,1468300503,"201051344000469","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,472034.0,472034.0,38763,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468300511,743153.00
07/12/2016 01:15,2,0.000,ALERT,213.51,300.57,59.970,1468300503,"201051344000646","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,474028.6,474028.6,43313,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300513,743154.00
07/12/2016 01:15,2,0.000,ALERT,212.83,300.57,59.959,1468300503,"274151322000052","219011344069620",0.00,24.30,0,297.57,301.77,0.0,0.0,0.000,746094.4,746094.4,32084,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300514,743155.00
07/12/2016 01:15,2,0.000,ALERT,213.06,299.37,59.970,1468300503,"201051344000585","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,482127.3,482127.3,43315,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300516,743156.00
07/12/2016 01:15,2,0.000,ALERT,212.83,299.67,59.981,1468300503,"201051344001230","219011344069620",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,477489.5,477489.5,43132,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300518,743157.00
07/12/2016 01:15,2,0.000,ALERT,213.29,299.97,59.975,1468300503,"201051344000582","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,470572.6,470572.6,43263,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300520,743158.00
07/12/2016 01:15,2,0.000,ALERT,212.38,299.07,59.986,1468300503,"201051344000955","219011344069620",0.00,23.30,0,298.17,301.47,0.0,0.0,0.000,483646.9,483646.9,43216,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300522,743159.00
07/12/2016 01:15,2,0.000,ALERT,212.38,298.17,59.981,1468300503,"274151322000094","219011344069620",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,607357.5,607357.5,33232,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300523,743160.00
07/12/2016 01:15,2,0.000,ALERT,212.61,299.97,59.975,1468300503,"201051344000579","219011344069620",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,486016.8,486016.8,18832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300525,743161.00
07/12/2016 01:15,2,0.000,ALERT,212.83,299.67,59.981,1468300503,"201051344000890","219011344069620",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,480892.1,480892.1,43224,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300527,743162.00
07/12/2016 01:15,2,0.000,ALERT,213.06,299.37,59.975,1468300503,"201051344000438","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,482626.9,482626.9,43230,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300529,743163.00
07/12/2016 01:15,2,0.000,ALERT,213.06,298.47,59.975,1468300503,"201051344000417","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,474583.7,474583.7,43385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300531,743164.00
07/12/2016 01:15,2,0.000,ALERT,212.16,298.77,59.975,1468300503,"274151322000083","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,739371.7,739371.7,32163,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300532,743165.00
07/12/2016 01:15,2,0.000,ALERT,212.61,298.47,59.959,1468300503,"274151322000076","219011344069620",0.00,24.00,0,297.26,301.77,0.0,0.0,0.000,788046.2,788046.2,32168,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300534,743166.00
07/12/2016 01:15,2,0.000,ALERT,212.61,299.67,59.970,1468300503,"201051344000868","219011344069620",0.00,23.00,0,298.77,302.68,0.0,0.0,0.000,470974.5,470974.5,38483,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300536,743167.00
07/12/2016 01:15,2,0.000,ALERT,212.16,299.67,59.959,1468300503,"274151322000095","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,780005.1,780005.1,32080,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300538,743168.00
07/12/2016 01:15,2,0.000,ALERT,212.61,299.37,59.975,1468300503,"201051344000988","219011344069620",0.00,23.30,0,295.76,301.77,0.0,0.0,0.000,467676.1,467676.1,38771,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300540,743169.00
07/12/2016 01:15,2,0.000,ALERT,212.61,298.47,59.970,1468300503,"201051344001025","219011344069620",0.00,22.80,0,297.87,302.37,0.0,0.0,0.000,481462.3,481462.3,43274,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300542,743170.00
07/12/2016 01:15,2,0.000,ALERT,212.61,299.67,59.986,1468300503,"201051344000458","219011344069620",0.00,23.80,0,298.47,302.68,0.0,0.0,0.000,478534.2,478534.2,38691,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468300544,743171.00
07/12/2016 01:15,2,0.000,ALERT,213.29,299.07,59.975,1468300503,"201051344000853","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,477552.5,477552.5,38303,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300545,743172.00
07/12/2016 01:15,2,0.000,ALERT,212.83,298.77,59.975,1468300503,"201051344000685","219011344069620",0.00,23.30,0,298.17,301.47,0.0,0.0,0.000,481947.2,481947.2,43147,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300547,743173.00
07/12/2016 01:15,2,0.000,ALERT,212.83,298.77,59.981,1468300503,"201051344000917","219011344069620",0.00,24.00,0,296.66,301.17,0.0,0.0,0.000,478826.7,478826.7,43145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300549,743174.00
07/12/2016 01:15,2,0.000,ALERT,213.06,299.67,59.970,1468300503,"201051344001145","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,484009.4,484009.4,42994,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300551,743175.00
07/12/2016 01:15,2,0.000,ALERT,213.06,298.47,60.002,1468300503,"201051344000651","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,476705.9,476705.9,43334,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468300552,743176.00
07/12/2016 01:15,2,0.000,ALERT,211.70,298.47,59.922,1468300503,"274151322000088","219011344069620",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,713460.6,713460.6,31808,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300554,743177.00
07/12/2016 01:15,2,0.000,ALERT,212.83,297.57,59.991,1468300503,"274151322000068","219011344069620",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,607387.2,607387.2,33441,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300556,743178.00
07/12/2016 01:15,2,0.000,ALERT,212.61,299.07,59.975,1468300503,"201051344001135","219011344069620",0.00,23.00,0,297.87,302.07,0.0,0.0,0.000,472728.9,472728.9,43260,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300558,743179.00
07/12/2016 01:15,2,0.000,ALERT,212.61,299.97,60.012,1468300503,"201051344000594","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,482665.7,482665.7,38739,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300560,743180.00
07/12/2016 01:15,2,0.000,ALERT,212.83,298.77,59.975,1468300503,"201051344001203","219011344069620",0.00,23.30,0,297.57,303.28,0.0,0.0,0.000,480271.7,480271.7,43309,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300561,743181.00
07/12/2016 01:15,2,0.000,ALERT,211.93,299.07,59.970,1468300503,"274151322000054","219011344069620",0.00,24.50,0,297.26,302.07,0.0,0.0,0.000,728506.9,728506.9,31838,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300563,743182.00
07/12/2016 01:15,2,0.000,ALERT,212.83,299.37,59.954,1468300503,"201051344000867","219011344069620",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,470049.2,470049.2,38746,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300565,743183.00
07/12/2016 01:15,2,0.000,ALERT,212.83,299.07,59.944,1468300503,"201051344001093","219011344069620",0.00,23.80,0,297.57,301.47,0.0,0.0,0.000,478254.4,478254.4,43203,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300567,743184.00
07/12/2016 01:15,2,0.000,ALERT,212.38,299.07,59.959,1468300503,"201051344000900","219011344069620",0.00,23.00,0,297.87,301.77,0.0,0.0,0.000,486088.8,486088.8,38130,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300569,743185.00
07/12/2016 01:15,2,0.000,ALERT,212.83,298.77,59.965,1468300503,"201051344000648","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,476773.7,476773.7,38427,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468300570,743186.00
07/12/2016 01:15,2,0.000,ALERT,212.38,299.67,59.981,1468300503,"201051344000569","219011344069620",0.00,23.30,0,298.77,302.68,0.0,0.0,0.000,486920.6,486920.6,38050,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300572,743187.00
07/12/2016 01:15,2,0.000,ALERT,212.61,299.67,59.986,1468300503,"201051344000983","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,478681.0,478681.0,38544,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300574,743188.00
07/12/2016 01:15,2,0.000,ALERT,212.61,299.07,59.975,1468300503,"201051344001158","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,472038.0,472038.0,38812,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300576,743189.00
07/12/2016 01:15,2,0.000,ALERT,213.06,299.97,59.975,1468300503,"201051344000576","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,479318.5,479318.5,38211,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300578,743190.00
07/12/2016 01:15,2,0.000,ALERT,212.38,297.87,59.975,1468300503,"274151322000087","219011344069620",0.00,24.50,0,296.66,301.17,0.0,0.0,0.000,701561.5,701561.5,31991,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468300580,743191.00
07/12/2016 01:30,2,0.000,ALERT,213.29,299.97,60.007,1468301405,"201051344000645","219011344069620",0.00,23.80,0,298.17,306.28,0.0,0.0,0.000,478899.7,478899.7,38342,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301407,743192.00
07/12/2016 01:30,2,0.000,ALERT,212.61,299.37,59.965,1468301405,"274151322000085","219011344069620",0.00,24.30,0,296.96,301.47,0.0,0.0,0.000,729547.8,729547.8,31846,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301409,743193.00
07/12/2016 01:30,2,0.000,ALERT,213.51,299.67,59.975,1468301405,"201051344000633","219011344069620",0.00,23.00,0,296.06,306.58,0.0,0.0,0.000,470088.5,470088.5,38828,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301410,743194.00
07/12/2016 01:30,2,0.000,ALERT,213.06,299.67,59.938,1468301405,"201051344000469","219011344069620",0.00,23.00,0,296.96,305.98,0.0,0.0,0.000,472034.0,472034.0,38765,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301412,743195.00
07/12/2016 01:30,2,0.000,ALERT,212.83,299.67,59.975,1468301405,"201051344000646","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,474028.6,474028.6,43315,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301414,743196.00
07/12/2016 01:30,2,0.000,ALERT,212.38,299.67,59.986,1468301405,"274151322000052","219011344069620",0.00,24.50,0,296.96,301.77,0.0,0.0,0.000,746094.4,746094.4,32086,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301416,743197.00
07/12/2016 01:30,2,0.000,ALERT,213.29,299.97,60.007,1468301405,"201051344000585","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,482127.3,482127.3,43317,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301418,743198.00
07/12/2016 01:30,2,0.000,ALERT,213.06,299.97,59.981,1468301405,"201051344001230","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,477489.5,477489.5,43134,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301419,743199.00
07/12/2016 01:30,2,0.000,ALERT,213.74,300.57,59.986,1468301405,"201051344000582","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,470572.6,470572.6,43265,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301421,743200.00
07/12/2016 01:30,2,0.000,ALERT,212.83,299.97,59.970,1468301405,"201051344000955","219011344069620",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,483646.9,483646.9,43218,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301423,743201.00
07/12/2016 01:30,2,0.000,ALERT,212.61,299.07,59.970,1468301405,"274151322000094","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,607357.5,607357.5,33234,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301425,743202.00
07/12/2016 01:30,2,0.000,ALERT,212.83,300.57,59.954,1468301405,"201051344000579","219011344069620",0.00,23.50,0,298.17,306.88,0.0,0.0,0.000,486016.8,486016.8,18834,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301427,743203.00
07/12/2016 01:30,2,0.000,ALERT,213.06,300.27,59.986,1468301405,"201051344000890","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,480892.1,480892.1,43226,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301428,743204.00
07/12/2016 01:30,2,0.000,ALERT,213.51,299.97,59.981,1468301405,"201051344000438","219011344069620",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,482626.9,482626.9,43232,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301430,743205.00
07/12/2016 01:30,2,0.000,ALERT,213.51,299.37,59.970,1468301405,"201051344000417","219011344069620",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,474583.7,474583.7,43387,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301432,743206.00
07/12/2016 01:30,2,0.000,ALERT,212.61,299.67,59.933,1468301405,"274151322000083","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,739371.7,739371.7,32165,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301434,743207.00
07/12/2016 01:30,2,0.000,ALERT,213.29,299.97,60.002,1468301405,"274151322000076","219011344069620",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,788046.2,788046.2,32170,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301436,743208.00
07/12/2016 01:30,2,0.000,ALERT,213.06,300.87,59.944,1468301405,"201051344000868","219011344069620",0.00,23.30,0,298.17,307.48,0.0,0.0,0.000,470974.5,470974.5,38485,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301437,743209.00
07/12/2016 01:30,2,0.000,ALERT,212.61,300.57,59.986,1468301405,"274151322000095","219011344069620",0.00,23.50,0,298.47,301.77,0.0,0.0,0.000,780005.1,780005.1,32082,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301439,743210.00
07/12/2016 01:30,2,0.000,ALERT,213.06,300.27,60.007,1468301405,"201051344000988","219011344069620",0.00,23.50,0,295.16,306.28,0.0,0.0,0.000,467676.1,467676.1,38773,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301441,743211.00
07/12/2016 01:30,2,0.000,ALERT,213.06,299.37,59.981,1468301405,"201051344001025","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,481462.3,481462.3,43276,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301443,743212.00
07/12/2016 01:30,2,0.000,ALERT,213.06,300.57,59.991,1468301405,"201051344000458","219011344069620",0.00,24.00,0,297.87,306.58,0.0,0.0,0.000,478534.2,478534.2,38693,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301445,743213.00
07/12/2016 01:30,2,0.000,ALERT,213.74,300.27,60.002,1468301405,"201051344000853","219011344069620",0.00,23.30,0,296.96,306.28,0.0,0.0,0.000,477552.5,477552.5,38305,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301446,743214.00
07/12/2016 01:30,2,0.000,ALERT,213.51,300.27,59.991,1468301405,"201051344000685","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,481947.2,481947.2,43149,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301448,743215.00
07/12/2016 01:30,2,0.000,ALERT,213.29,299.67,59.986,1468301405,"201051344000917","219011344069620",0.00,24.00,0,295.76,300.87,0.0,0.0,0.000,478826.7,478826.7,43147,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301450,743216.00
07/12/2016 01:30,2,0.000,ALERT,213.74,300.57,59.996,1468301405,"201051344001145","219011344069620",0.00,23.30,0,297.57,302.07,0.0,0.0,0.000,484009.4,484009.4,42996,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301452,743217.00
07/12/2016 01:30,2,0.000,ALERT,213.51,299.67,59.986,1468301405,"201051344000651","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,476705.9,476705.9,43336,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301454,743218.00
07/12/2016 01:30,2,0.000,ALERT,212.38,299.37,59.954,1468301405,"274151322000088","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,713460.6,713460.6,31810,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301455,743219.00
07/12/2016 01:30,2,0.000,ALERT,213.29,299.37,59.996,1468301405,"274151322000068","219011344069620",0.00,24.80,0,296.96,300.27,0.0,0.0,0.000,607387.2,607387.2,33443,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301457,743220.00
07/12/2016 01:30,2,0.000,ALERT,213.06,300.27,60.028,1468301405,"201051344001135","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,472728.9,472728.9,43262,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301459,743221.00
07/12/2016 01:30,2,0.000,ALERT,212.83,300.87,59.991,1468301405,"201051344000594","219011344069620",0.00,23.50,0,297.26,307.78,0.0,0.0,0.000,482665.7,482665.7,38741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301461,743222.00
07/12/2016 01:30,2,0.000,ALERT,213.51,299.97,59.996,1468301405,"201051344001203","219011344069620",0.00,23.50,0,297.26,302.98,0.0,0.0,0.000,480271.7,480271.7,43311,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301463,743223.00
07/12/2016 01:30,2,0.000,ALERT,212.61,300.27,59.959,1468301405,"274151322000054","219011344069620",0.00,24.50,0,297.57,301.47,0.0,0.0,0.000,728506.9,728506.9,31840,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301465,743224.00
07/12/2016 01:30,2,0.000,ALERT,213.51,300.27,59.991,1468301405,"201051344000867","219011344069620",0.00,23.50,0,296.96,306.88,0.0,0.0,0.000,470049.2,470049.2,38748,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301467,743225.00
07/12/2016 01:30,2,0.000,ALERT,213.29,299.97,59.986,1468301405,"201051344001093","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,478254.4,478254.4,43205,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301468,743226.00
07/12/2016 01:30,2,0.000,ALERT,213.06,300.57,59.986,1468301405,"201051344000900","219011344069620",0.00,23.30,0,296.96,306.58,0.0,0.0,0.000,486088.8,486088.8,38132,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301470,743227.00
07/12/2016 01:30,2,0.000,ALERT,213.51,299.97,59.991,1468301405,"201051344000648","219011344069620",0.00,23.00,0,296.96,306.28,0.0,0.0,0.000,476773.7,476773.7,38429,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301472,743228.00
07/12/2016 01:30,2,0.000,ALERT,213.06,300.87,59.991,1468301405,"201051344000569","219011344069620",0.00,23.50,0,298.17,306.88,0.0,0.0,0.000,486920.6,486920.6,38052,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301474,743229.00
