ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 01:30,2,0.000,ALERT,213.29,300.87,59.991,1468301405,"201051344000983","219011344069620",0.00,23.50,0,297.87,306.58,0.0,0.0,0.000,478681.0,478681.0,38546,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301476,743230.00
07/12/2016 01:30,2,0.000,ALERT,213.06,300.27,59.991,1468301405,"201051344001158","219011344069620",0.00,23.00,0,296.96,305.68,0.0,0.0,0.000,472038.0,472038.0,38814,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468301477,743231.00
07/12/2016 01:30,2,0.000,ALERT,213.51,300.87,60.034,1468301405,"201051344000576","219011344069620",0.00,23.30,0,297.57,306.88,0.0,0.0,0.000,479318.5,479318.5,38213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301479,743232.00
07/12/2016 01:30,2,0.000,ALERT,212.83,299.07,59.991,1468301405,"274151322000087","219011344069620",0.00,24.80,0,296.96,300.87,0.0,0.0,0.000,701561.5,701561.5,31993,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468301481,743233.00
07/12/2016 01:45,2,0.000,ALERT,213.51,300.27,59.986,1468302303,"201051344000645","219011344069620",0.00,24.00,0,298.17,301.77,0.0,0.0,0.000,478899.7,478899.7,38344,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302306,743234.00
07/12/2016 01:45,2,0.000,ALERT,212.83,299.67,59.981,1468302303,"274151322000085","219011344069620",0.00,24.50,0,297.87,301.47,0.0,0.0,0.000,729547.8,729547.8,31848,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302307,743235.00
07/12/2016 01:45,2,0.000,ALERT,213.51,299.97,59.949,1468302303,"201051344000633","219011344069620",0.00,23.30,0,296.06,301.17,0.0,0.0,0.000,470088.5,470088.5,38830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302309,743236.00
07/12/2016 01:45,2,0.000,ALERT,213.06,299.97,59.991,1468302303,"201051344000469","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,472034.0,472034.0,38767,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302311,743237.00
07/12/2016 01:45,2,0.000,ALERT,212.61,299.67,59.991,1468302303,"201051344000646","219011344069620",0.00,23.50,0,296.06,301.17,0.0,0.0,0.000,474028.6,474028.6,43317,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302313,743238.00
07/12/2016 01:45,2,0.000,ALERT,212.61,299.67,60.002,1468302303,"274151322000052","219011344069620",0.00,24.50,0,297.57,301.77,0.0,0.0,0.000,746094.4,746094.4,32088,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302314,743239.00
07/12/2016 01:45,2,0.000,ALERT,213.06,299.67,59.996,1468302303,"201051344000585","219011344069620",0.00,24.00,0,296.06,301.47,0.0,0.0,0.000,482127.3,482127.3,43319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302316,743240.00
07/12/2016 01:45,2,0.000,ALERT,212.83,299.67,60.002,1468302303,"201051344001230","219011344069620",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,477489.5,477489.5,43136,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302318,743241.00
07/12/2016 01:45,2,0.000,ALERT,213.51,300.57,60.018,1468302303,"201051344000582","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,470572.6,470572.6,43267,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302320,743242.00
07/12/2016 01:45,2,0.000,ALERT,212.61,299.67,60.007,1468302303,"201051344000955","219011344069620",0.00,23.80,0,296.36,301.47,0.0,0.0,0.000,483646.9,483646.9,43220,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302322,743243.00
07/12/2016 01:45,2,0.000,ALERT,212.61,299.07,60.002,1468302303,"274151322000094","219011344069620",0.00,24.00,0,297.57,300.87,0.0,0.0,0.000,607357.5,607357.5,33236,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302323,743244.00
07/12/2016 01:45,2,0.000,ALERT,213.06,300.87,59.996,1468302303,"201051344000579","219011344069620",0.00,23.80,0,299.07,302.37,0.0,0.0,0.000,486016.8,486016.8,18836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302325,743245.00
07/12/2016 01:45,2,0.000,ALERT,212.83,300.27,59.996,1468302303,"201051344000890","219011344069620",0.00,23.80,0,297.26,302.68,0.0,0.0,0.000,480892.1,480892.1,43228,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302327,743246.00
07/12/2016 01:45,2,0.000,ALERT,213.06,299.67,59.996,1468302303,"201051344000438","219011344069620",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,482626.9,482626.9,43234,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302329,743247.00
07/12/2016 01:45,2,0.000,ALERT,213.29,299.07,60.034,1468302303,"201051344000417","219011344069620",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,474583.7,474583.7,43389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302331,743248.00
07/12/2016 01:45,2,0.000,ALERT,212.61,299.97,59.991,1468302303,"274151322000083","219011344069620",0.00,24.00,0,298.17,301.47,0.0,0.0,0.000,739371.7,739371.7,32167,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302332,743249.00
07/12/2016 01:45,2,0.000,ALERT,213.29,300.57,60.002,1468302303,"274151322000076","219011344069620",0.00,24.30,0,298.17,301.47,0.0,0.0,0.000,788046.2,788046.2,32172,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302334,743250.00
07/12/2016 01:45,2,0.000,ALERT,213.06,301.17,60.012,1468302303,"201051344000868","219011344069620",0.00,23.50,0,299.07,302.68,0.0,0.0,0.000,470974.5,470974.5,38487,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302336,743251.00
07/12/2016 01:45,2,0.000,ALERT,212.83,300.87,60.034,1468302303,"274151322000095","219011344069620",0.00,23.80,0,299.07,302.07,0.0,0.0,0.000,780005.1,780005.1,32084,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302338,743252.00
07/12/2016 01:45,2,0.000,ALERT,213.06,300.57,60.012,1468302303,"201051344000988","219011344069620",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,467676.1,467676.1,38775,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302340,743253.00
07/12/2016 01:45,2,0.000,ALERT,212.83,299.07,59.991,1468302303,"201051344001025","219011344069620",0.00,23.30,0,296.36,302.37,0.0,0.0,0.000,481462.3,481462.3,43278,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302342,743254.00
07/12/2016 01:45,2,0.000,ALERT,212.83,300.57,59.975,1468302303,"201051344000458","219011344069620",0.00,24.00,0,298.47,302.98,0.0,0.0,0.000,478534.2,478534.2,38695,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302343,743255.00
07/12/2016 01:45,2,0.000,ALERT,213.51,300.27,59.996,1468302303,"201051344000853","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,477552.5,477552.5,38307,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302345,743256.00
07/12/2016 01:45,2,0.000,ALERT,213.29,299.67,59.996,1468302303,"201051344000685","219011344069620",0.00,23.80,0,296.66,302.07,0.0,0.0,0.000,481947.2,481947.2,43151,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302347,743257.00
07/12/2016 01:45,2,0.000,ALERT,213.06,299.07,60.002,1468302303,"201051344000917","219011344069620",0.00,24.30,0,295.46,301.17,0.0,0.0,0.000,478826.7,478826.7,43149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302349,743258.00
07/12/2016 01:45,2,0.000,ALERT,213.29,300.27,60.012,1468302303,"201051344001145","219011344069620",0.00,23.50,0,297.26,302.37,0.0,0.0,0.000,484009.4,484009.4,42998,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302351,743259.00
07/12/2016 01:45,2,0.000,ALERT,213.06,299.07,60.002,1468302303,"201051344000651","219011344069620",0.00,23.00,0,296.06,301.17,0.0,0.0,0.000,476705.9,476705.9,43338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302352,743260.00
07/12/2016 01:45,2,0.000,ALERT,212.38,299.67,60.007,1468302303,"274151322000088","219011344069620",0.00,24.80,0,297.57,301.17,0.0,0.0,0.000,713460.6,713460.6,31812,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302354,743261.00
07/12/2016 01:45,2,0.000,ALERT,213.29,298.77,59.991,1468302303,"274151322000068","219011344069620",0.00,24.80,0,297.26,300.27,0.0,0.0,0.000,607387.2,607387.2,33445,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302356,743262.00
07/12/2016 01:45,2,0.000,ALERT,212.61,299.37,60.023,1468302303,"201051344001135","219011344069620",0.00,23.50,0,296.66,302.37,0.0,0.0,0.000,472728.9,472728.9,43264,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302358,743263.00
07/12/2016 01:45,2,0.000,ALERT,212.61,300.87,59.991,1468302303,"201051344000594","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,482665.7,482665.7,38743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302359,743264.00
07/12/2016 01:45,2,0.000,ALERT,213.06,299.37,59.991,1468302303,"201051344001203","219011344069620",0.00,23.50,0,296.36,303.58,0.0,0.0,0.000,480271.7,480271.7,43313,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302361,743265.00
07/12/2016 01:45,2,0.000,ALERT,212.61,299.67,59.981,1468302303,"274151322000054","219011344069620",0.00,24.80,0,298.17,301.77,0.0,0.0,0.000,728506.9,728506.9,31842,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302363,743266.00
07/12/2016 01:45,2,0.000,ALERT,213.29,300.27,59.991,1468302303,"201051344000867","219011344069620",0.00,24.00,0,298.47,302.68,0.0,0.0,0.000,470049.2,470049.2,38750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302365,743267.00
07/12/2016 01:45,2,0.000,ALERT,213.06,299.67,60.007,1468302303,"201051344001093","219011344069620",0.00,24.00,0,296.36,302.07,0.0,0.0,0.000,478254.4,478254.4,43207,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302367,743268.00
07/12/2016 01:45,2,0.000,ALERT,212.83,300.27,59.996,1468302303,"201051344000900","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,486088.8,486088.8,38134,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302369,743269.00
07/12/2016 01:45,2,0.000,ALERT,213.29,299.67,60.002,1468302303,"201051344000648","219011344069620",0.00,23.30,0,297.87,302.37,0.0,0.0,0.000,476773.7,476773.7,38431,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302370,743270.00
07/12/2016 01:45,2,0.000,ALERT,213.06,300.57,59.986,1468302303,"201051344000569","219011344069620",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,486920.6,486920.6,38054,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302372,743271.00
07/12/2016 01:45,2,0.000,ALERT,213.06,300.57,59.996,1468302303,"201051344000983","219011344069620",0.00,23.80,0,298.77,302.68,0.0,0.0,0.000,478681.0,478681.0,38548,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302374,743272.00
07/12/2016 01:45,2,0.000,ALERT,213.06,300.27,59.970,1468302303,"201051344001158","219011344069620",0.00,23.30,0,297.57,301.77,0.0,0.0,0.000,472038.0,472038.0,38816,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302376,743273.00
07/12/2016 01:45,2,0.000,ALERT,213.51,300.87,60.028,1468302303,"201051344000576","219011344069620",0.00,23.30,0,298.47,302.37,0.0,0.0,0.000,479318.5,479318.5,38215,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468302378,743274.00
07/12/2016 01:45,2,0.000,ALERT,212.83,299.67,59.996,1468302303,"274151322000087","219011344069620",0.00,25.00,0,297.57,300.87,0.0,0.0,0.000,701561.5,701561.5,31995,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468302380,743275.00
07/12/2016 02:00,2,0.000,ALERT,213.74,300.87,59.981,1468303204,"201051344000645","219011344069620",0.00,24.00,0,298.47,302.37,0.0,0.0,0.000,478899.7,478899.7,38346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303206,743276.00
07/12/2016 02:00,2,0.000,ALERT,212.83,300.87,59.928,1468303204,"274151322000085","219011344069620",0.00,24.50,0,297.87,302.07,0.0,0.0,0.000,729547.8,729547.8,31850,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303207,743277.00
07/12/2016 02:00,2,0.000,ALERT,213.74,300.87,59.981,1468303204,"201051344000633","219011344069620",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,470088.5,470088.5,38832,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303209,743278.00
07/12/2016 02:00,2,0.000,ALERT,213.51,300.57,59.975,1468303204,"201051344000469","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,472034.0,472034.0,38769,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303211,743279.00
07/12/2016 02:00,2,0.000,ALERT,213.06,300.57,59.975,1468303204,"201051344000646","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,474028.6,474028.6,43319,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303213,743280.00
07/12/2016 02:00,2,0.000,ALERT,212.61,300.87,59.965,1468303204,"274151322000052","219011344069620",0.00,24.80,0,297.87,302.07,0.0,0.0,0.000,746094.4,746094.4,32090,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303215,743281.00
07/12/2016 02:00,2,0.000,ALERT,213.51,300.87,59.975,1468303204,"201051344000585","219011344069620",0.00,23.80,0,296.66,302.07,0.0,0.0,0.000,482127.3,482127.3,43321,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303216,743282.00
07/12/2016 02:00,2,0.000,ALERT,213.29,300.87,59.965,1468303204,"201051344001230","219011344069620",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,477489.5,477489.5,43138,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303218,743283.00
07/12/2016 02:00,2,0.000,ALERT,213.96,301.47,59.991,1468303204,"201051344000582","219011344069620",0.00,23.30,0,297.57,302.37,0.0,0.0,0.000,470572.6,470572.6,43269,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303220,743284.00
07/12/2016 02:00,2,0.000,ALERT,213.06,300.57,59.938,1468303204,"201051344000955","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,483646.9,483646.9,43222,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303222,743285.00
07/12/2016 02:00,2,0.000,ALERT,213.06,299.97,59.970,1468303204,"274151322000094","219011344069620",0.00,24.30,0,297.57,301.17,0.0,0.0,0.000,607357.5,607357.5,33238,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303224,743286.00
07/12/2016 02:00,2,0.000,ALERT,213.29,301.77,59.938,1468303204,"201051344000579","219011344069620",0.00,24.00,0,299.37,302.98,0.0,0.0,0.000,486016.8,486016.8,18838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303225,743287.00
07/12/2016 02:00,2,0.000,ALERT,213.29,300.87,59.949,1468303204,"201051344000890","219011344069620",0.00,23.80,0,297.26,302.98,0.0,0.0,0.000,480892.1,480892.1,43230,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303227,743288.00
07/12/2016 02:00,2,0.000,ALERT,213.74,300.87,60.002,1468303204,"201051344000438","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,482626.9,482626.9,43236,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303229,743289.00
07/12/2016 02:00,2,0.000,ALERT,213.74,300.27,59.975,1468303204,"201051344000417","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,474583.7,474583.7,43391,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303231,743290.00
07/12/2016 02:00,2,0.000,ALERT,212.83,300.57,60.007,1468303204,"274151322000083","219011344069620",0.00,24.30,0,298.17,302.07,0.0,0.0,0.000,739371.7,739371.7,32169,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303233,743291.00
07/12/2016 02:00,2,0.000,ALERT,213.29,300.57,59.970,1468303204,"274151322000076","219011344069620",0.00,24.30,0,297.87,302.07,0.0,0.0,0.000,788046.2,788046.2,32174,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303234,743292.00
07/12/2016 02:00,2,0.000,ALERT,213.29,301.77,59.949,1468303204,"201051344000868","219011344069620",0.00,23.50,0,299.37,303.28,0.0,0.0,0.000,470974.5,470974.5,38489,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303236,743293.00
07/12/2016 02:00,2,0.000,ALERT,212.83,301.17,59.959,1468303204,"274151322000095","219011344069620",0.00,24.00,0,299.07,302.68,0.0,0.0,0.000,780005.1,780005.1,32086,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303238,743294.00
07/12/2016 02:00,2,0.000,ALERT,213.29,300.87,59.975,1468303204,"201051344000988","219011344069620",0.00,23.80,0,296.06,302.07,0.0,0.0,0.000,467676.1,467676.1,38777,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303240,743295.00
07/12/2016 02:00,2,0.000,ALERT,213.06,299.37,59.975,1468303204,"201051344001025","219011344069620",0.00,23.30,0,297.26,302.37,0.0,0.0,0.000,481462.3,481462.3,43280,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303242,743296.00
07/12/2016 02:00,2,0.000,ALERT,213.29,301.17,59.975,1468303204,"201051344000458","219011344069620",0.00,24.30,0,298.47,303.28,0.0,0.0,0.000,478534.2,478534.2,38697,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303243,743297.00
07/12/2016 02:00,2,0.000,ALERT,213.96,300.87,59.970,1468303204,"201051344000853","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,477552.5,477552.5,38309,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303245,743298.00
07/12/2016 02:00,2,0.000,ALERT,213.74,300.27,59.970,1468303204,"201051344000685","219011344069620",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,481947.2,481947.2,43153,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303247,743299.00
07/12/2016 02:00,2,0.000,ALERT,213.51,299.97,59.965,1468303204,"201051344000917","219011344069620",0.00,24.30,0,296.66,301.47,0.0,0.0,0.000,478826.7,478826.7,43151,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303249,743300.00
07/12/2016 02:00,2,0.000,ALERT,213.74,300.57,59.965,1468303204,"201051344001145","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,484009.4,484009.4,43000,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303251,743301.00
07/12/2016 02:00,2,0.000,ALERT,213.51,299.67,59.981,1468303204,"201051344000651","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,476705.9,476705.9,43340,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303253,743302.00
07/12/2016 02:00,2,0.000,ALERT,212.38,299.97,59.959,1468303204,"274151322000088","219011344069620",0.00,24.80,0,298.17,301.77,0.0,0.0,0.000,713460.6,713460.6,31814,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303255,743303.00
07/12/2016 02:00,2,0.000,ALERT,213.51,299.07,59.970,1468303204,"274151322000068","219011344069620",0.00,25.00,0,297.57,300.87,0.0,0.0,0.000,607387.2,607387.2,33447,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303256,743304.00
07/12/2016 02:00,2,0.000,ALERT,213.06,300.27,59.959,1468303204,"201051344001135","219011344069620",0.00,23.50,0,297.57,302.37,0.0,0.0,0.000,472728.9,472728.9,43266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303258,743305.00
07/12/2016 02:00,2,0.000,ALERT,213.06,301.47,59.954,1468303204,"201051344000594","219011344069620",0.00,23.80,0,298.47,302.98,0.0,0.0,0.000,482665.7,482665.7,38745,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303260,743306.00
07/12/2016 02:00,2,0.000,ALERT,213.29,299.97,59.944,1468303204,"201051344001203","219011344069620",0.00,23.50,0,297.57,303.58,0.0,0.0,0.000,480271.7,480271.7,43315,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303262,743307.00
07/12/2016 02:00,2,0.000,ALERT,212.61,300.57,59.970,1468303204,"274151322000054","219011344069620",0.00,24.80,0,298.17,302.37,0.0,0.0,0.000,728506.9,728506.9,31844,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303264,743308.00
07/12/2016 02:00,2,0.000,ALERT,213.51,300.87,59.928,1468303204,"201051344000867","219011344069620",0.00,24.00,0,298.17,302.98,0.0,0.0,0.000,470049.2,470049.2,38752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303265,743309.00
07/12/2016 02:00,2,0.000,ALERT,213.29,300.27,59.959,1468303204,"201051344001093","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,478254.4,478254.4,43209,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303267,743310.00
07/12/2016 02:00,2,0.000,ALERT,213.06,300.57,59.959,1468303204,"201051344000900","219011344069620",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,486088.8,486088.8,38136,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303269,743311.00
07/12/2016 02:00,2,0.000,ALERT,213.51,299.97,59.970,1468303204,"201051344000648","219011344069620",0.00,23.30,0,297.87,302.68,0.0,0.0,0.000,476773.7,476773.7,38433,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303271,743312.00
07/12/2016 02:00,2,0.000,ALERT,213.29,301.17,59.949,1468303204,"201051344000569","219011344069620",0.00,23.80,0,299.07,303.28,0.0,0.0,0.000,486920.6,486920.6,38056,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303273,743313.00
07/12/2016 02:00,2,0.000,ALERT,213.29,300.87,59.954,1468303204,"201051344000983","219011344069620",0.00,23.80,0,299.07,302.98,0.0,0.0,0.000,478681.0,478681.0,38550,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303274,743314.00
07/12/2016 02:00,2,0.000,ALERT,213.29,300.57,59.970,1468303204,"201051344001158","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,472038.0,472038.0,38818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468303276,743315.00
07/12/2016 02:00,2,0.000,ALERT,213.51,301.17,59.949,1468303204,"201051344000576","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,479318.5,479318.5,38217,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303278,743316.00
07/12/2016 02:00,2,0.000,ALERT,212.83,299.07,59.954,1468303204,"274151322000087","219011344069620",0.00,25.00,0,297.87,301.47,0.0,0.0,0.000,701561.5,701561.5,31997,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468303280,743317.00
07/12/2016 02:15,2,0.000,ALERT,213.51,299.97,59.949,1468304104,"201051344000645","219011344069620",0.00,24.00,0,299.07,302.68,0.0,0.0,0.000,478899.7,478899.7,38348,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304106,743318.00
07/12/2016 02:15,2,0.000,ALERT,212.83,299.67,59.981,1468304104,"274151322000085","219011344069620",0.00,24.50,0,298.17,302.07,0.0,0.0,0.000,729547.8,729547.8,31852,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304108,743319.00
07/12/2016 02:15,2,0.000,ALERT,213.51,299.67,60.002,1468304104,"201051344000633","219011344069620",0.00,23.50,0,297.26,302.07,0.0,0.0,0.000,470088.5,470088.5,38834,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304109,743320.00
07/12/2016 02:15,2,0.000,ALERT,213.06,299.97,59.981,1468304104,"201051344000469","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,472034.0,472034.0,38771,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304111,743321.00
07/12/2016 02:15,2,0.000,ALERT,212.83,299.97,59.975,1468304104,"201051344000646","219011344069620",0.00,23.80,0,297.87,302.37,0.0,0.0,0.000,474028.6,474028.6,43321,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304113,743322.00
07/12/2016 02:15,2,0.000,ALERT,212.38,300.57,59.981,1468304104,"274151322000052","219011344069620",0.00,24.80,0,298.17,302.37,0.0,0.0,0.000,746094.4,746094.4,32092,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304115,743323.00
07/12/2016 02:15,2,0.000,ALERT,213.29,300.27,59.991,1468304104,"201051344000585","219011344069620",0.00,24.00,0,297.87,302.68,0.0,0.0,0.000,482127.3,482127.3,43323,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304117,743324.00
07/12/2016 02:15,2,0.000,ALERT,213.06,300.27,59.991,1468304104,"201051344001230","219011344069620",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,477489.5,477489.5,43140,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304119,743325.00
07/12/2016 02:15,2,0.000,ALERT,213.51,300.87,59.981,1468304104,"201051344000582","219011344069620",0.00,23.50,0,299.07,303.28,0.0,0.0,0.000,470572.6,470572.6,43271,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304120,743326.00
07/12/2016 02:15,2,0.000,ALERT,212.61,299.97,59.938,1468304104,"201051344000955","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,483646.9,483646.9,43224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304122,743327.00
07/12/2016 02:15,2,0.000,ALERT,212.38,299.07,59.986,1468304104,"274151322000094","219011344069620",0.00,24.30,0,297.87,301.47,0.0,0.0,0.000,607357.5,607357.5,33240,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304124,743328.00
07/12/2016 02:15,2,0.000,ALERT,213.06,300.87,59.981,1468304104,"201051344000579","219011344069620",0.00,24.00,0,299.67,303.28,0.0,0.0,0.000,486016.8,486016.8,18840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304126,743329.00
07/12/2016 02:15,2,0.000,ALERT,213.06,300.27,60.039,1468304104,"201051344000890","219011344069620",0.00,24.00,0,298.47,303.58,0.0,0.0,0.000,480892.1,480892.1,43232,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304128,743330.00
07/12/2016 02:15,2,0.000,ALERT,213.29,300.27,59.996,1468304104,"201051344000438","219011344069620",0.00,23.50,0,298.17,302.98,0.0,0.0,0.000,482626.9,482626.9,43238,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304129,743331.00
07/12/2016 02:15,2,0.000,ALERT,213.29,299.37,59.954,1468304104,"201051344000417","219011344069620",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,474583.7,474583.7,43393,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304131,743332.00
07/12/2016 02:15,2,0.000,ALERT,212.38,300.27,60.012,1468304104,"274151322000083","219011344069620",0.00,24.50,0,298.47,302.37,0.0,0.0,0.000,739371.7,739371.7,32171,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304133,743333.00
07/12/2016 02:15,2,0.000,ALERT,212.83,299.07,59.986,1468304104,"274151322000076","219011344069620",0.00,24.50,0,298.17,302.37,0.0,0.0,0.000,788046.2,788046.2,32176,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304135,743334.00
07/12/2016 02:15,2,0.000,ALERT,212.83,300.87,59.986,1468304104,"201051344000868","219011344069620",0.00,23.80,0,299.67,303.28,0.0,0.0,0.000,470974.5,470974.5,38491,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304137,743335.00
07/12/2016 02:15,2,0.000,ALERT,212.38,300.27,59.986,1468304104,"274151322000095","219011344069620",0.00,24.00,0,299.37,302.68,0.0,0.0,0.000,780005.1,780005.1,32088,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304139,743336.00
07/12/2016 02:15,2,0.000,ALERT,212.83,300.27,59.991,1468304104,"201051344000988","219011344069620",0.00,23.80,0,296.66,302.37,0.0,0.0,0.000,467676.1,467676.1,38779,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304140,743337.00
07/12/2016 02:15,2,0.000,ALERT,212.83,299.37,59.991,1468304104,"201051344001025","219011344069620",0.00,23.30,0,297.57,303.28,0.0,0.0,0.000,481462.3,481462.3,43282,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304142,743338.00
07/12/2016 02:15,2,0.000,ALERT,212.83,300.57,60.002,1468304104,"201051344000458","219011344069620",0.00,24.30,0,299.07,303.28,0.0,0.0,0.000,478534.2,478534.2,38699,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304144,743339.00
07/12/2016 02:15,2,0.000,ALERT,213.51,299.97,60.007,1468304104,"201051344000853","219011344069620",0.00,23.50,0,298.77,302.68,0.0,0.0,0.000,477552.5,477552.5,38311,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304146,743340.00
07/12/2016 02:15,2,0.000,ALERT,213.29,299.97,59.996,1468304104,"201051344000685","219011344069620",0.00,23.80,0,298.17,302.68,0.0,0.0,0.000,481947.2,481947.2,43155,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304148,743341.00
07/12/2016 02:15,2,0.000,ALERT,213.06,299.37,59.996,1468304104,"201051344000917","219011344069620",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,478826.7,478826.7,43153,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304149,743342.00
07/12/2016 02:15,2,0.000,ALERT,213.51,300.27,59.965,1468304104,"201051344001145","219011344069620",0.00,23.50,0,298.47,303.28,0.0,0.0,0.000,484009.4,484009.4,43002,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304151,743343.00
07/12/2016 02:15,2,0.000,ALERT,213.06,299.07,59.996,1468304104,"201051344000651","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,476705.9,476705.9,43342,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304153,743344.00
07/12/2016 02:15,2,0.000,ALERT,212.16,299.67,60.007,1468304104,"274151322000088","219011344069620",0.00,24.80,0,298.17,301.77,0.0,0.0,0.000,713460.6,713460.6,31816,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304155,743345.00
07/12/2016 02:15,2,0.000,ALERT,212.83,298.47,59.986,1468304104,"274151322000068","219011344069620",0.00,25.00,0,297.57,300.87,0.0,0.0,0.000,607387.2,607387.2,33449,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304157,743346.00
07/12/2016 02:15,2,0.000,ALERT,212.61,299.67,59.981,1468304104,"201051344001135","219011344069620",0.00,23.50,0,297.87,302.98,0.0,0.0,0.000,472728.9,472728.9,43268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304158,743347.00
07/12/2016 02:15,2,0.000,ALERT,212.83,300.87,59.991,1468304104,"201051344000594","219011344069620",0.00,23.80,0,298.47,302.98,0.0,0.0,0.000,482665.7,482665.7,38747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304160,743348.00
07/12/2016 02:15,2,0.000,ALERT,213.29,299.67,59.996,1468304104,"201051344001203","219011344069620",0.00,23.80,0,297.87,304.18,0.0,0.0,0.000,480271.7,480271.7,43317,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304162,743349.00
07/12/2016 02:15,2,0.000,ALERT,212.38,299.97,59.981,1468304104,"274151322000054","219011344069620",0.00,25.00,0,298.47,302.37,0.0,0.0,0.000,728506.9,728506.9,31846,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304164,743350.00
07/12/2016 02:15,2,0.000,ALERT,213.29,300.27,60.018,1468304104,"201051344000867","219011344069620",0.00,24.00,0,298.47,303.28,0.0,0.0,0.000,470049.2,470049.2,38754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304166,743351.00
07/12/2016 02:15,2,0.000,ALERT,213.29,299.67,59.996,1468304104,"201051344001093","219011344069620",0.00,24.30,0,298.17,302.37,0.0,0.0,0.000,478254.4,478254.4,43211,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304167,743352.00
07/12/2016 02:15,2,0.000,ALERT,212.83,300.27,59.986,1468304104,"201051344000900","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,486088.8,486088.8,38138,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304169,743353.00
07/12/2016 02:15,2,0.000,ALERT,213.29,299.97,59.986,1468304104,"201051344000648","219011344069620",0.00,23.30,0,298.17,302.98,0.0,0.0,0.000,476773.7,476773.7,38435,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304171,743354.00
07/12/2016 02:15,2,0.000,ALERT,213.06,300.87,59.986,1468304104,"201051344000569","219011344069620",0.00,23.80,0,299.67,303.28,0.0,0.0,0.000,486920.6,486920.6,38058,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304173,743355.00
07/12/2016 02:15,2,0.000,ALERT,213.06,300.57,59.991,1468304104,"201051344000983","219011344069620",0.00,23.80,0,299.37,303.28,0.0,0.0,0.000,478681.0,478681.0,38552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304175,743356.00
07/12/2016 02:15,2,0.000,ALERT,212.83,299.97,60.002,1468304104,"201051344001158","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,472038.0,472038.0,38820,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304177,743357.00
07/12/2016 02:15,2,0.000,ALERT,213.29,300.57,60.002,1468304104,"201051344000576","219011344069620",0.00,23.30,0,299.07,302.68,0.0,0.0,0.000,479318.5,479318.5,38219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468304178,743358.00
07/12/2016 02:15,2,0.000,ALERT,212.61,298.47,59.991,1468304104,"274151322000087","219011344069620",0.00,25.00,0,297.87,301.77,0.0,0.0,0.000,701561.5,701561.5,31999,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468304180,743359.00
07/12/2016 02:30,2,0.000,ALERT,213.51,300.27,60.007,1468305003,"201051344000645","219011344069620",0.00,24.00,0,298.17,301.77,0.0,0.0,0.000,478899.7,478899.7,38350,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305005,743360.00
07/12/2016 02:30,2,0.000,ALERT,213.06,300.27,60.012,1468305003,"274151322000085","219011344069620",0.00,24.80,0,298.17,301.17,0.0,0.0,0.000,729547.8,729547.8,31854,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305007,743361.00
07/12/2016 02:30,2,0.000,ALERT,213.51,299.97,60.034,1468305003,"201051344000633","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,470088.5,470088.5,38836,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305009,743362.00
07/12/2016 02:30,2,0.000,ALERT,213.06,299.97,60.012,1468305003,"201051344000469","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,472034.0,472034.0,38773,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305011,743363.00
07/12/2016 02:30,2,0.000,ALERT,213.06,299.97,60.007,1468305003,"201051344000646","219011344069620",0.00,23.80,0,295.46,301.17,0.0,0.0,0.000,474028.6,474028.6,43323,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305013,743364.00
07/12/2016 02:30,2,0.000,ALERT,212.61,300.57,60.002,1468305003,"274151322000052","219011344069620",0.00,24.80,0,297.87,301.77,0.0,0.0,0.000,746094.4,746094.4,32094,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305014,743365.00
07/12/2016 02:30,2,0.000,ALERT,213.51,300.27,59.981,1468305003,"201051344000585","219011344069620",0.00,23.80,0,295.46,301.47,0.0,0.0,0.000,482127.3,482127.3,43325,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305016,743366.00
07/12/2016 02:30,2,0.000,ALERT,213.29,300.57,60.012,1468305003,"201051344001230","219011344069620",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,477489.5,477489.5,43142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305018,743367.00
07/12/2016 02:30,2,0.000,ALERT,213.74,300.87,60.002,1468305003,"201051344000582","219011344069620",0.00,23.50,0,296.36,302.07,0.0,0.0,0.000,470572.6,470572.6,43273,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305020,743368.00
07/12/2016 02:30,2,0.000,ALERT,212.83,299.97,60.007,1468305003,"201051344000955","219011344069620",0.00,23.80,0,295.76,301.47,0.0,0.0,0.000,483646.9,483646.9,43226,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305022,743369.00
07/12/2016 02:30,2,0.000,ALERT,213.06,299.07,60.012,1468305003,"274151322000094","219011344069620",0.00,24.30,0,297.57,300.57,0.0,0.0,0.000,607357.5,607357.5,33242,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305023,743370.00
07/12/2016 02:30,2,0.000,ALERT,213.29,301.17,60.012,1468305003,"201051344000579","219011344069620",0.00,24.00,0,298.77,302.68,0.0,0.0,0.000,486016.8,486016.8,18842,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305025,743371.00
07/12/2016 02:30,2,0.000,ALERT,213.29,300.57,60.007,1468305003,"201051344000890","219011344069620",0.00,24.00,0,296.36,302.68,0.0,0.0,0.000,480892.1,480892.1,43234,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305027,743372.00
07/12/2016 02:30,2,0.000,ALERT,213.51,300.27,60.012,1468305003,"201051344000438","219011344069620",0.00,23.50,0,296.06,301.77,0.0,0.0,0.000,482626.9,482626.9,43240,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305029,743373.00
07/12/2016 02:30,2,0.000,ALERT,213.51,299.67,60.007,1468305003,"201051344000417","219011344069620",0.00,24.00,0,295.16,300.87,0.0,0.0,0.000,474583.7,474583.7,43395,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305031,743374.00
