ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 02:30,2,0.000,ALERT,213.06,299.97,60.018,1468305003,"274151322000083","219011344069620",0.00,24.30,0,298.17,301.47,0.0,0.0,0.000,739371.7,739371.7,32173,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305033,743375.00
07/12/2016 02:30,2,0.000,ALERT,213.29,300.27,60.007,1468305003,"274151322000076","219011344069620",0.00,24.50,0,297.87,301.47,0.0,0.0,0.000,788046.2,788046.2,32178,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305035,743376.00
07/12/2016 02:30,2,0.000,ALERT,213.06,301.17,60.012,1468305003,"201051344000868","219011344069620",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,470974.5,470974.5,38493,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305036,743377.00
07/12/2016 02:30,2,0.000,ALERT,212.83,301.17,60.012,1468305003,"274151322000095","219011344069620",0.00,24.00,0,299.07,302.07,0.0,0.0,0.000,780005.1,780005.1,32090,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305038,743378.00
07/12/2016 02:30,2,0.000,ALERT,213.06,300.57,60.002,1468305003,"201051344000988","219011344069620",0.00,24.00,0,296.06,301.77,0.0,0.0,0.000,467676.1,467676.1,38781,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305040,743379.00
07/12/2016 02:30,2,0.000,ALERT,213.29,299.97,60.012,1468305003,"201051344001025","219011344069620",0.00,23.30,0,295.46,302.07,0.0,0.0,0.000,481462.3,481462.3,43284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305042,743380.00
07/12/2016 02:30,2,0.000,ALERT,213.29,300.87,60.018,1468305003,"201051344000458","219011344069620",0.00,24.30,0,298.47,302.68,0.0,0.0,0.000,478534.2,478534.2,38701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305044,743381.00
07/12/2016 02:30,2,0.000,ALERT,213.74,300.57,60.007,1468305003,"201051344000853","219011344069620",0.00,23.50,0,298.77,302.07,0.0,0.0,0.000,477552.5,477552.5,38313,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305045,743382.00
07/12/2016 02:30,2,0.000,ALERT,213.74,300.57,60.007,1468305003,"201051344000685","219011344069620",0.00,24.00,0,295.76,301.77,0.0,0.0,0.000,481947.2,481947.2,43157,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305047,743383.00
07/12/2016 02:30,2,0.000,ALERT,213.51,299.67,60.007,1468305003,"201051344000917","219011344069620",0.00,24.50,0,294.56,300.87,0.0,0.0,0.000,478826.7,478826.7,43155,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305049,743384.00
07/12/2016 02:30,2,0.000,ALERT,213.74,300.27,60.007,1468305003,"201051344001145","219011344069620",0.00,23.50,0,296.36,302.07,0.0,0.0,0.000,484009.4,484009.4,43004,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305051,743385.00
07/12/2016 02:30,2,0.000,ALERT,213.51,299.37,60.012,1468305003,"201051344000651","219011344069620",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,476705.9,476705.9,43344,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305052,743386.00
07/12/2016 02:30,2,0.000,ALERT,211.70,298.77,60.007,1468305003,"274151322000088","219011344069620",0.00,24.80,0,297.87,301.17,0.0,0.0,0.000,713460.6,713460.6,31818,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305054,743387.00
07/12/2016 02:30,2,0.000,ALERT,213.06,298.77,60.028,1468305003,"274151322000068","219011344069620",0.00,25.00,0,297.57,300.27,0.0,0.0,0.000,607387.2,607387.2,33451,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305056,743388.00
07/12/2016 02:30,2,0.000,ALERT,213.06,299.97,60.018,1468305003,"201051344001135","219011344069620",0.00,23.50,0,295.76,301.77,0.0,0.0,0.000,472728.9,472728.9,43270,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305058,743389.00
07/12/2016 02:30,2,0.000,ALERT,212.83,301.17,60.007,1468305003,"201051344000594","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,482665.7,482665.7,38749,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305060,743390.00
07/12/2016 02:30,2,0.000,ALERT,213.29,299.67,60.002,1468305003,"201051344001203","219011344069620",0.00,23.80,0,295.76,303.28,0.0,0.0,0.000,480271.7,480271.7,43319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305061,743391.00
07/12/2016 02:30,2,0.000,ALERT,212.83,300.57,59.986,1468305003,"274151322000054","219011344069620",0.00,25.00,0,297.87,301.77,0.0,0.0,0.000,728506.9,728506.9,31848,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305063,743392.00
07/12/2016 02:30,2,0.000,ALERT,213.29,300.27,59.991,1468305003,"201051344000867","219011344069620",0.00,24.00,0,298.17,302.37,0.0,0.0,0.000,470049.2,470049.2,38756,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305065,743393.00
07/12/2016 02:30,2,0.000,ALERT,213.51,299.97,60.012,1468305003,"201051344001093","219011344069620",0.00,24.30,0,296.06,301.47,0.0,0.0,0.000,478254.4,478254.4,43213,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305067,743394.00
07/12/2016 02:30,2,0.000,ALERT,213.29,300.57,60.007,1468305003,"201051344000900","219011344069620",0.00,23.80,0,298.17,301.77,0.0,0.0,0.000,486088.8,486088.8,38140,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305069,743395.00
07/12/2016 02:30,2,0.000,ALERT,213.51,299.97,60.012,1468305003,"201051344000648","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,476773.7,476773.7,38437,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305071,743396.00
07/12/2016 02:30,2,0.000,ALERT,213.29,301.17,60.007,1468305003,"201051344000569","219011344069620",0.00,24.00,0,299.37,302.68,0.0,0.0,0.000,486920.6,486920.6,38060,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305072,743397.00
07/12/2016 02:30,2,0.000,ALERT,213.29,301.17,60.002,1468305003,"201051344000983","219011344069620",0.00,24.00,0,298.77,302.37,0.0,0.0,0.000,478681.0,478681.0,38554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305074,743398.00
07/12/2016 02:30,2,0.000,ALERT,213.29,300.57,59.991,1468305003,"201051344001158","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,472038.0,472038.0,38822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305076,743399.00
07/12/2016 02:30,2,0.000,ALERT,213.51,300.87,60.007,1468305003,"201051344000576","219011344069620",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,479318.5,479318.5,38221,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305078,743400.00
07/12/2016 02:30,2,0.000,ALERT,213.06,299.97,60.012,1468305003,"274151322000087","219011344069620",0.00,25.00,0,297.57,300.87,0.0,0.0,0.000,701561.5,701561.5,32001,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305080,743401.00
07/12/2016 02:45,2,0.000,ALERT,213.51,300.27,59.981,1468305903,"201051344000645","219011344069620",0.00,24.30,0,298.47,302.07,0.0,0.0,0.000,478899.7,478899.7,38352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305905,743402.00
07/12/2016 02:45,2,0.000,ALERT,212.83,299.67,60.012,1468305903,"274151322000085","219011344069620",0.00,24.80,0,294.56,301.17,0.0,0.0,0.000,729547.8,729547.8,31856,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305907,743403.00
07/12/2016 02:45,2,0.000,ALERT,213.51,299.97,59.981,1468305903,"201051344000633","219011344069620",0.00,23.80,0,296.66,301.77,0.0,0.0,0.000,470088.5,470088.5,38838,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305909,743404.00
07/12/2016 02:45,2,0.000,ALERT,213.06,299.97,59.986,1468305903,"201051344000469","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,472034.0,472034.0,38775,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305911,743405.00
07/12/2016 02:45,2,0.000,ALERT,212.83,299.97,59.996,1468305903,"201051344000646","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,474028.6,474028.6,43325,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305913,743406.00
07/12/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1468305903,"274151322000052","219011344069620",0.00,25.00,0,294.86,302.07,0.0,0.0,0.000,746094.4,746094.4,32096,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305914,743407.00
07/12/2016 02:45,2,0.000,ALERT,213.29,300.27,59.959,1468305903,"201051344000585","219011344069620",0.00,24.30,0,297.87,301.77,0.0,0.0,0.000,482127.3,482127.3,43327,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305916,743408.00
07/12/2016 02:45,2,0.000,ALERT,213.06,300.57,59.991,1468305903,"201051344001230","219011344069620",0.00,24.00,0,298.47,302.07,0.0,0.0,0.000,477489.5,477489.5,43144,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305918,743409.00
07/12/2016 02:45,2,0.000,ALERT,213.74,300.87,59.986,1468305903,"201051344000582","219011344069620",0.00,23.80,0,298.77,302.07,0.0,0.0,0.000,470572.6,470572.6,43275,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305920,743410.00
07/12/2016 02:45,2,0.000,ALERT,212.61,299.97,59.991,1468305903,"201051344000955","219011344069620",0.00,24.00,0,298.17,301.47,0.0,0.0,0.000,483646.9,483646.9,43228,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305921,743411.00
07/12/2016 02:45,2,0.000,ALERT,212.83,299.37,59.991,1468305903,"274151322000094","219011344069620",0.00,24.50,0,294.26,300.87,0.0,0.0,0.000,607357.5,607357.5,33244,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305923,743412.00
07/12/2016 02:45,2,0.000,ALERT,213.06,300.87,59.986,1468305903,"201051344000579","219011344069620",0.00,24.30,0,299.37,302.98,0.0,0.0,0.000,486016.8,486016.8,18844,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305925,743413.00
07/12/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1468305903,"201051344000890","219011344069620",0.00,24.30,0,298.77,302.68,0.0,0.0,0.000,480892.1,480892.1,43236,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305927,743414.00
07/12/2016 02:45,2,0.000,ALERT,213.29,300.57,59.991,1468305903,"201051344000438","219011344069620",0.00,23.80,0,298.47,302.07,0.0,0.0,0.000,482626.9,482626.9,43242,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305929,743415.00
07/12/2016 02:45,2,0.000,ALERT,213.29,299.67,60.028,1468305903,"201051344000417","219011344069620",0.00,24.00,0,297.57,300.87,0.0,0.0,0.000,474583.7,474583.7,43397,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305931,743416.00
07/12/2016 02:45,2,0.000,ALERT,212.61,300.27,60.002,1468305903,"274151322000083","219011344069620",0.00,24.50,0,295.16,301.77,0.0,0.0,0.000,739371.7,739371.7,32175,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305932,743417.00
07/12/2016 02:45,2,0.000,ALERT,213.06,299.67,59.970,1468305903,"274151322000076","219011344069620",0.00,24.50,0,294.56,301.47,0.0,0.0,0.000,788046.2,788046.2,32180,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305934,743418.00
07/12/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1468305903,"201051344000868","219011344069620",0.00,24.00,0,299.07,303.28,0.0,0.0,0.000,470974.5,470974.5,38495,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305936,743419.00
07/12/2016 02:45,2,0.000,ALERT,212.38,300.57,59.981,1468305903,"274151322000095","219011344069620",0.00,24.30,0,295.76,302.07,0.0,0.0,0.000,780005.1,780005.1,32092,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305938,743420.00
07/12/2016 02:45,2,0.000,ALERT,212.83,300.27,59.991,1468305903,"201051344000988","219011344069620",0.00,24.00,0,296.06,302.07,0.0,0.0,0.000,467676.1,467676.1,38783,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305940,743421.00
07/12/2016 02:45,2,0.000,ALERT,212.83,299.37,59.991,1468305903,"201051344001025","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,481462.3,481462.3,43286,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305941,743422.00
07/12/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1468305903,"201051344000458","219011344069620",0.00,24.50,0,298.77,302.98,0.0,0.0,0.000,478534.2,478534.2,38703,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305943,743423.00
07/12/2016 02:45,2,0.000,ALERT,213.51,300.27,59.991,1468305903,"201051344000853","219011344069620",0.00,24.00,0,298.77,302.37,0.0,0.0,0.000,477552.5,477552.5,38315,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305945,743424.00
07/12/2016 02:45,2,0.000,ALERT,213.51,299.97,60.018,1468305903,"201051344000685","219011344069620",0.00,24.00,0,298.47,301.47,0.0,0.0,0.000,481947.2,481947.2,43159,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305947,743425.00
07/12/2016 02:45,2,0.000,ALERT,213.06,299.67,59.991,1468305903,"201051344000917","219011344069620",0.00,24.80,0,297.26,301.17,0.0,0.0,0.000,478826.7,478826.7,43157,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305949,743426.00
07/12/2016 02:45,2,0.000,ALERT,213.51,300.57,59.970,1468305903,"201051344001145","219011344069620",0.00,23.80,0,298.77,302.37,0.0,0.0,0.000,484009.4,484009.4,43006,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305950,743427.00
07/12/2016 02:45,2,0.000,ALERT,213.29,299.37,59.991,1468305903,"201051344000651","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,476705.9,476705.9,43346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305952,743428.00
07/12/2016 02:45,2,0.000,ALERT,212.38,299.37,59.996,1468305903,"274151322000088","219011344069620",0.00,25.00,0,294.86,301.17,0.0,0.0,0.000,713460.6,713460.6,31820,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305954,743429.00
07/12/2016 02:45,2,0.000,ALERT,213.06,298.47,59.959,1468305903,"274151322000068","219011344069620",0.00,25.30,0,294.26,300.27,0.0,0.0,0.000,607387.2,607387.2,33453,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305956,743430.00
07/12/2016 02:45,2,0.000,ALERT,212.83,299.97,60.018,1468305903,"201051344001135","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,472728.9,472728.9,43272,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305958,743431.00
07/12/2016 02:45,2,0.000,ALERT,212.83,301.47,60.002,1468305903,"201051344000594","219011344069620",0.00,24.00,0,298.47,302.68,0.0,0.0,0.000,482665.7,482665.7,38751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305960,743432.00
07/12/2016 02:45,2,0.000,ALERT,213.06,299.67,59.996,1468305903,"201051344001203","219011344069620",0.00,24.00,0,298.17,303.28,0.0,0.0,0.000,480271.7,480271.7,43321,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305962,743433.00
07/12/2016 02:45,2,0.000,ALERT,212.61,299.97,59.996,1468305903,"274151322000054","219011344069620",0.00,25.30,0,295.16,301.77,0.0,0.0,0.000,728506.9,728506.9,31850,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305963,743434.00
07/12/2016 02:45,2,0.000,ALERT,213.29,300.27,59.986,1468305903,"201051344000867","219011344069620",0.00,24.30,0,298.47,302.98,0.0,0.0,0.000,470049.2,470049.2,38758,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305965,743435.00
07/12/2016 02:45,2,0.000,ALERT,213.06,299.97,60.007,1468305903,"201051344001093","219011344069620",0.00,24.50,0,298.17,301.77,0.0,0.0,0.000,478254.4,478254.4,43215,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305967,743436.00
07/12/2016 02:45,2,0.000,ALERT,213.06,300.57,59.991,1468305903,"201051344000900","219011344069620",0.00,24.00,0,298.17,302.07,0.0,0.0,0.000,486088.8,486088.8,38142,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305969,743437.00
07/12/2016 02:45,2,0.000,ALERT,213.29,299.97,59.949,1468305903,"201051344000648","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,476773.7,476773.7,38439,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305971,743438.00
07/12/2016 02:45,2,0.000,ALERT,213.06,300.87,60.002,1468305903,"201051344000569","219011344069620",0.00,24.30,0,299.67,303.28,0.0,0.0,0.000,486920.6,486920.6,38062,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305972,743439.00
07/12/2016 02:45,2,0.000,ALERT,213.06,300.87,60.002,1468305903,"201051344000983","219011344069620",0.00,24.30,0,299.37,302.98,0.0,0.0,0.000,478681.0,478681.0,38556,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305974,743440.00
07/12/2016 02:45,2,0.000,ALERT,213.06,300.27,59.991,1468305903,"201051344001158","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,472038.0,472038.0,38824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468305976,743441.00
07/12/2016 02:45,2,0.000,ALERT,213.51,300.87,59.986,1468305903,"201051344000576","219011344069620",0.00,23.80,0,298.47,302.37,0.0,0.0,0.000,479318.5,479318.5,38223,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305978,743442.00
07/12/2016 02:45,2,0.000,ALERT,212.83,299.07,59.991,1468305903,"274151322000087","219011344069620",0.00,25.30,0,294.56,301.17,0.0,0.0,0.000,701561.5,701561.5,32003,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468305979,743443.00
07/12/2016 03:00,2,0.000,ALERT,213.29,299.97,59.981,1468306803,"201051344000645","219011344069620",0.00,24.00,0,298.47,302.07,0.0,0.0,0.000,478899.7,478899.7,38354,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306805,743444.00
07/12/2016 03:00,2,0.000,ALERT,212.61,299.37,60.012,1468306803,"274151322000085","219011344069620",0.00,24.80,0,297.87,301.17,0.0,0.0,0.000,729547.8,729547.8,31858,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306807,743445.00
07/12/2016 03:00,2,0.000,ALERT,213.51,299.97,59.986,1468306803,"201051344000633","219011344069620",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,470088.5,470088.5,38840,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306809,743446.00
07/12/2016 03:00,2,0.000,ALERT,213.06,299.97,59.986,1468306803,"201051344000469","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,472034.0,472034.0,38777,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306811,743447.00
07/12/2016 03:00,2,0.000,ALERT,212.83,300.27,59.986,1468306803,"201051344000646","219011344069620",0.00,23.80,0,296.96,301.77,0.0,0.0,0.000,474028.6,474028.6,43327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306813,743448.00
07/12/2016 03:00,2,0.000,ALERT,212.38,299.67,59.981,1468306803,"274151322000052","219011344069620",0.00,25.00,0,297.57,301.77,0.0,0.0,0.000,746094.4,746094.4,32098,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306814,743449.00
07/12/2016 03:00,2,0.000,ALERT,213.29,300.27,60.012,1468306803,"201051344000585","219011344069620",0.00,24.00,0,297.26,302.07,0.0,0.0,0.000,482127.3,482127.3,43329,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306816,743450.00
07/12/2016 03:00,2,0.000,ALERT,213.06,300.27,59.991,1468306803,"201051344001230","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,477489.5,477489.5,43146,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306818,743451.00
07/12/2016 03:00,2,0.000,ALERT,213.51,300.87,59.981,1468306803,"201051344000582","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,470572.6,470572.6,43277,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306820,743452.00
07/12/2016 03:00,2,0.000,ALERT,212.83,300.27,59.949,1468306803,"201051344000955","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,483646.9,483646.9,43230,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306822,743453.00
07/12/2016 03:00,2,0.000,ALERT,212.61,299.37,59.954,1468306803,"274151322000094","219011344069620",0.00,24.30,0,297.26,300.87,0.0,0.0,0.000,607357.5,607357.5,33246,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306823,743454.00
07/12/2016 03:00,2,0.000,ALERT,212.83,300.87,60.012,1468306803,"201051344000579","219011344069620",0.00,24.00,0,299.07,302.68,0.0,0.0,0.000,486016.8,486016.8,18846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306825,743455.00
07/12/2016 03:00,2,0.000,ALERT,213.06,300.57,59.986,1468306803,"201051344000890","219011344069620",0.00,24.00,0,298.47,302.98,0.0,0.0,0.000,480892.1,480892.1,43238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306827,743456.00
07/12/2016 03:00,2,0.000,ALERT,213.29,300.27,59.975,1468306803,"201051344000438","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,482626.9,482626.9,43244,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306829,743457.00
07/12/2016 03:00,2,0.000,ALERT,213.29,299.37,59.981,1468306803,"201051344000417","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,474583.7,474583.7,43399,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306831,743458.00
07/12/2016 03:00,2,0.000,ALERT,212.38,299.67,59.986,1468306803,"274151322000083","219011344069620",0.00,24.50,0,298.17,301.77,0.0,0.0,0.000,739371.7,739371.7,32177,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306833,743459.00
07/12/2016 03:00,2,0.000,ALERT,213.06,299.67,59.981,1468306803,"274151322000076","219011344069620",0.00,24.50,0,297.87,301.47,0.0,0.0,0.000,788046.2,788046.2,32182,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306834,743460.00
07/12/2016 03:00,2,0.000,ALERT,212.83,300.87,59.959,1468306803,"201051344000868","219011344069620",0.00,23.50,0,299.07,302.68,0.0,0.0,0.000,470974.5,470974.5,38497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306836,743461.00
07/12/2016 03:00,2,0.000,ALERT,212.38,300.27,59.981,1468306803,"274151322000095","219011344069620",0.00,24.00,0,299.07,302.07,0.0,0.0,0.000,780005.1,780005.1,32094,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306838,743462.00
07/12/2016 03:00,2,0.000,ALERT,212.83,300.27,59.986,1468306803,"201051344000988","219011344069620",0.00,23.80,0,296.06,301.77,0.0,0.0,0.000,467676.1,467676.1,38785,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306840,743463.00
07/12/2016 03:00,2,0.000,ALERT,213.06,299.37,59.975,1468306803,"201051344001025","219011344069620",0.00,23.50,0,297.26,302.37,0.0,0.0,0.000,481462.3,481462.3,43288,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306842,743464.00
07/12/2016 03:00,2,0.000,ALERT,213.06,300.27,59.986,1468306803,"201051344000458","219011344069620",0.00,24.30,0,298.77,302.98,0.0,0.0,0.000,478534.2,478534.2,38705,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306844,743465.00
07/12/2016 03:00,2,0.000,ALERT,213.51,299.97,59.986,1468306803,"201051344000853","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,477552.5,477552.5,38317,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306845,743466.00
07/12/2016 03:00,2,0.000,ALERT,213.29,299.67,59.959,1468306803,"201051344000685","219011344069620",0.00,23.80,0,297.87,302.07,0.0,0.0,0.000,481947.2,481947.2,43161,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306847,743467.00
07/12/2016 03:00,2,0.000,ALERT,213.29,299.37,59.981,1468306803,"201051344000917","219011344069620",0.00,24.30,0,296.36,301.47,0.0,0.0,0.000,478826.7,478826.7,43159,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306849,743468.00
07/12/2016 03:00,2,0.000,ALERT,213.51,300.27,59.975,1468306803,"201051344001145","219011344069620",0.00,23.50,0,298.17,302.68,0.0,0.0,0.000,484009.4,484009.4,43008,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306851,743469.00
07/12/2016 03:00,2,0.000,ALERT,213.29,299.07,59.975,1468306803,"201051344000651","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,476705.9,476705.9,43348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306852,743470.00
07/12/2016 03:00,2,0.000,ALERT,212.16,299.07,59.996,1468306803,"274151322000088","219011344069620",0.00,24.80,0,297.87,301.17,0.0,0.0,0.000,713460.6,713460.6,31822,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306854,743471.00
07/12/2016 03:00,2,0.000,ALERT,213.06,298.77,59.965,1468306803,"274151322000068","219011344069620",0.00,25.00,0,297.26,300.27,0.0,0.0,0.000,607387.2,607387.2,33455,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306856,743472.00
07/12/2016 03:00,2,0.000,ALERT,212.83,299.67,59.981,1468306803,"201051344001135","219011344069620",0.00,23.50,0,297.87,302.37,0.0,0.0,0.000,472728.9,472728.9,43274,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306858,743473.00
07/12/2016 03:00,2,0.000,ALERT,212.83,301.17,59.986,1468306803,"201051344000594","219011344069620",0.00,23.80,0,298.47,302.68,0.0,0.0,0.000,482665.7,482665.7,38753,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306860,743474.00
07/12/2016 03:00,2,0.000,ALERT,213.29,299.67,59.975,1468306803,"201051344001203","219011344069620",0.00,23.80,0,297.57,303.58,0.0,0.0,0.000,480271.7,480271.7,43323,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306861,743475.00
07/12/2016 03:00,2,0.000,ALERT,212.61,299.67,59.975,1468306803,"274151322000054","219011344069620",0.00,25.00,0,297.87,301.77,0.0,0.0,0.000,728506.9,728506.9,31852,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306863,743476.00
07/12/2016 03:00,2,0.000,ALERT,213.29,299.97,59.970,1468306803,"201051344000867","219011344069620",0.00,24.00,0,298.17,302.68,0.0,0.0,0.000,470049.2,470049.2,38760,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306865,743477.00
07/12/2016 03:00,2,0.000,ALERT,213.06,299.97,59.970,1468306803,"201051344001093","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,478254.4,478254.4,43217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306867,743478.00
07/12/2016 03:00,2,0.000,ALERT,212.83,300.27,59.986,1468306803,"201051344000900","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,486088.8,486088.8,38144,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306869,743479.00
07/12/2016 03:00,2,0.000,ALERT,213.29,299.67,59.938,1468306803,"201051344000648","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,476773.7,476773.7,38441,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306871,743480.00
07/12/2016 03:00,2,0.000,ALERT,213.06,300.87,59.954,1468306803,"201051344000569","219011344069620",0.00,23.80,0,299.37,302.98,0.0,0.0,0.000,486920.6,486920.6,38064,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306873,743481.00
07/12/2016 03:00,2,0.000,ALERT,213.06,300.57,60.002,1468306803,"201051344000983","219011344069620",0.00,23.80,0,299.07,302.68,0.0,0.0,0.000,478681.0,478681.0,38558,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468306874,743482.00
07/12/2016 03:00,2,0.000,ALERT,212.83,299.67,59.975,1468306803,"201051344001158","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,472038.0,472038.0,38826,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306876,743483.00
07/12/2016 03:00,2,0.000,ALERT,213.51,300.57,59.975,1468306803,"201051344000576","219011344069620",0.00,23.50,0,298.77,302.07,0.0,0.0,0.000,479318.5,479318.5,38225,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306878,743484.00
07/12/2016 03:00,2,0.000,ALERT,212.83,299.37,59.975,1468306803,"274151322000087","219011344069620",0.00,25.00,0,297.57,301.17,0.0,0.0,0.000,701561.5,701561.5,32005,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468306880,743485.00
07/12/2016 03:15,2,0.000,ALERT,213.74,300.57,60.012,1468307704,"201051344000645","219011344069620",0.00,23.50,0,297.87,316.50,0.0,0.0,0.000,478899.7,478899.7,38356,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307706,743486.00
07/12/2016 03:15,2,0.000,ALERT,212.83,299.97,59.981,1468307704,"274151322000085","219011344069620",0.00,24.30,0,297.57,306.28,0.0,0.0,0.000,729547.8,729547.8,31860,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307707,743487.00
07/12/2016 03:15,2,0.000,ALERT,213.74,300.27,59.986,1468307704,"201051344000633","219011344069620",0.00,23.00,0,296.06,317.10,0.0,0.0,0.000,470088.5,470088.5,38842,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307709,743488.00
07/12/2016 03:15,2,0.000,ALERT,213.29,300.57,59.981,1468307704,"201051344000469","219011344069620",0.00,22.50,0,296.96,315.90,0.0,0.0,0.000,472034.0,472034.0,38779,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307711,743489.00
07/12/2016 03:15,2,0.000,ALERT,212.61,299.37,59.981,1468307704,"201051344000646","219011344069620",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,474028.6,474028.6,43329,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307713,743490.00
07/12/2016 03:15,2,0.000,ALERT,212.61,300.87,59.975,1468307704,"274151322000052","219011344069620",0.00,24.50,0,297.57,306.58,0.0,0.0,0.000,746094.4,746094.4,32100,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307715,743491.00
07/12/2016 03:15,2,0.000,ALERT,213.06,299.67,59.981,1468307704,"201051344000585","219011344069620",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,482127.3,482127.3,43331,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307716,743492.00
07/12/2016 03:15,2,0.000,ALERT,212.83,299.67,59.981,1468307704,"201051344001230","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,477489.5,477489.5,43148,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307718,743493.00
07/12/2016 03:15,2,0.000,ALERT,213.29,300.27,59.975,1468307704,"201051344000582","219011344069620",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,470572.6,470572.6,43279,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307720,743494.00
07/12/2016 03:15,2,0.000,ALERT,212.61,299.67,59.975,1468307704,"201051344000955","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,483646.9,483646.9,43232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307722,743495.00
07/12/2016 03:15,2,0.000,ALERT,212.83,299.37,59.991,1468307704,"274151322000094","219011344069620",0.00,24.00,0,296.96,305.98,0.0,0.0,0.000,607357.5,607357.5,33248,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307724,743496.00
07/12/2016 03:15,2,0.000,ALERT,213.06,301.47,59.981,1468307704,"201051344000579","219011344069620",0.00,23.50,0,298.47,316.50,0.0,0.0,0.000,486016.8,486016.8,18848,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307725,743497.00
07/12/2016 03:15,2,0.000,ALERT,212.83,299.97,59.949,1468307704,"201051344000890","219011344069620",0.00,23.50,0,297.57,302.68,0.0,0.0,0.000,480892.1,480892.1,43240,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307727,743498.00
07/12/2016 03:15,2,0.000,ALERT,213.06,299.67,59.981,1468307704,"201051344000438","219011344069620",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,482626.9,482626.9,43246,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307729,743499.00
07/12/2016 03:15,2,0.000,ALERT,213.29,299.07,59.986,1468307704,"201051344000417","219011344069620",0.00,23.30,0,296.36,301.17,0.0,0.0,0.000,474583.7,474583.7,43401,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307731,743500.00
07/12/2016 03:15,2,0.000,ALERT,212.61,300.27,59.970,1468307704,"274151322000083","219011344069620",0.00,24.00,0,297.87,306.88,0.0,0.0,0.000,739371.7,739371.7,32179,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307733,743501.00
07/12/2016 03:15,2,0.000,ALERT,213.06,299.67,59.981,1468307704,"274151322000076","219011344069620",0.00,24.30,0,297.57,306.28,0.0,0.0,0.000,788046.2,788046.2,32184,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307734,743502.00
07/12/2016 03:15,2,0.000,ALERT,213.06,301.17,59.986,1468307704,"201051344000868","219011344069620",0.00,23.00,0,298.47,317.70,0.0,0.0,0.000,470974.5,470974.5,38499,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307736,743503.00
07/12/2016 03:15,2,0.000,ALERT,212.38,300.87,60.007,1468307704,"274151322000095","219011344069620",0.00,23.80,0,298.77,307.48,0.0,0.0,0.000,780005.1,780005.1,32096,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307738,743504.00
07/12/2016 03:15,2,0.000,ALERT,213.06,300.57,59.986,1468307704,"201051344000988","219011344069620",0.00,23.30,0,295.46,316.20,0.0,0.0,0.000,467676.1,467676.1,38787,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307740,743505.00
07/12/2016 03:15,2,0.000,ALERT,212.83,299.07,59.928,1468307704,"201051344001025","219011344069620",0.00,23.00,0,296.36,302.37,0.0,0.0,0.000,481462.3,481462.3,43290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307742,743506.00
07/12/2016 03:15,2,0.000,ALERT,212.83,300.57,59.965,1468307704,"201051344000458","219011344069620",0.00,23.80,0,298.17,316.20,0.0,0.0,0.000,478534.2,478534.2,38707,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307743,743507.00
07/12/2016 03:15,2,0.000,ALERT,213.74,300.27,59.981,1468307704,"201051344000853","219011344069620",0.00,23.00,0,297.87,315.90,0.0,0.0,0.000,477552.5,477552.5,38319,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307745,743508.00
07/12/2016 03:15,2,0.000,ALERT,212.83,298.77,59.975,1468307704,"201051344000685","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,481947.2,481947.2,43163,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307747,743509.00
07/12/2016 03:15,2,0.000,ALERT,213.06,299.37,59.975,1468307704,"201051344000917","219011344069620",0.00,23.80,0,295.46,301.17,0.0,0.0,0.000,478826.7,478826.7,43161,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307749,743510.00
07/12/2016 03:15,2,0.000,ALERT,213.29,299.97,59.986,1468307704,"201051344001145","219011344069620",0.00,22.80,0,297.26,302.07,0.0,0.0,0.000,484009.4,484009.4,43010,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307751,743511.00
07/12/2016 03:15,2,0.000,ALERT,212.83,298.77,59.949,1468307704,"201051344000651","219011344069620",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,476705.9,476705.9,43350,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307753,743512.00
07/12/2016 03:15,2,0.000,ALERT,212.38,299.97,59.938,1468307704,"274151322000088","219011344069620",0.00,24.50,0,297.57,306.28,0.0,0.0,0.000,713460.6,713460.6,31824,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307754,743513.00
07/12/2016 03:15,2,0.000,ALERT,213.29,299.07,59.970,1468307704,"274151322000068","219011344069620",0.00,24.80,0,296.96,305.38,0.0,0.0,0.000,607387.2,607387.2,33457,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307756,743514.00
07/12/2016 03:15,2,0.000,ALERT,212.83,299.67,59.975,1468307704,"201051344001135","219011344069620",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,472728.9,472728.9,43276,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307758,743515.00
07/12/2016 03:15,2,0.000,ALERT,213.06,301.47,60.028,1468307704,"201051344000594","219011344069620",0.00,23.50,0,296.96,318.30,0.0,0.0,0.000,482665.7,482665.7,38755,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307760,743516.00
07/12/2016 03:15,2,0.000,ALERT,213.51,299.97,59.975,1468307704,"201051344001203","219011344069620",0.00,23.30,0,296.36,302.98,0.0,0.0,0.000,480271.7,480271.7,43325,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307762,743517.00
07/12/2016 03:15,2,0.000,ALERT,212.61,300.57,59.975,1468307704,"274151322000054","219011344069620",0.00,24.50,0,297.57,306.88,0.0,0.0,0.000,728506.9,728506.9,31854,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307763,743518.00
07/12/2016 03:15,2,0.000,ALERT,213.51,300.57,59.986,1468307704,"201051344000867","219011344069620",0.00,23.50,0,297.26,317.40,0.0,0.0,0.000,470049.2,470049.2,38762,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307765,743519.00
