ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 03:15,2,0.000,ALERT,213.29,299.97,59.975,1468307704,"201051344001093","219011344069620",0.00,23.80,0,296.36,301.47,0.0,0.0,0.000,478254.4,478254.4,43219,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307767,743520.00
07/12/2016 03:15,2,0.000,ALERT,213.06,300.57,59.965,1468307704,"201051344000900","219011344069620",0.00,23.00,0,296.66,316.50,0.0,0.0,0.000,486088.8,486088.8,38146,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307769,743521.00
07/12/2016 03:15,2,0.000,ALERT,213.51,300.27,59.981,1468307704,"201051344000648","219011344069620",0.00,22.50,0,296.66,316.50,0.0,0.0,0.000,476773.7,476773.7,38443,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307771,743522.00
07/12/2016 03:15,2,0.000,ALERT,213.29,301.17,59.959,1468307704,"201051344000569","219011344069620",0.00,23.30,0,297.87,316.80,0.0,0.0,0.000,486920.6,486920.6,38066,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307772,743523.00
07/12/2016 03:15,2,0.000,ALERT,213.29,301.17,59.981,1468307704,"201051344000983","219011344069620",0.00,23.30,0,297.57,316.50,0.0,0.0,0.000,478681.0,478681.0,38560,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307774,743524.00
07/12/2016 03:15,2,0.000,ALERT,213.29,300.57,59.959,1468307704,"201051344001158","219011344069620",0.00,22.80,0,296.36,315.60,0.0,0.0,0.000,472038.0,472038.0,38828,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468307776,743525.00
07/12/2016 03:15,2,0.000,ALERT,213.51,301.17,59.991,1468307704,"201051344000576","219011344069620",0.00,22.80,0,296.96,316.80,0.0,0.0,0.000,479318.5,479318.5,38227,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307778,743526.00
07/12/2016 03:15,2,0.000,ALERT,212.83,299.37,59.986,1468307704,"274151322000087","219011344069620",0.00,24.80,0,297.26,305.98,0.0,0.0,0.000,701561.5,701561.5,32007,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468307779,743527.00
07/12/2016 03:30,2,0.000,ALERT,213.06,299.67,59.996,1468308603,"201051344000645","219011344069620",0.00,23.00,0,297.26,302.37,0.0,0.0,0.000,478899.7,478899.7,38358,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308605,743528.00
07/12/2016 03:30,2,0.000,ALERT,212.16,299.37,60.012,1468308603,"274151322000085","219011344069620",0.00,24.00,0,295.16,301.47,0.0,0.0,0.000,729547.8,729547.8,31862,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468308607,743529.00
07/12/2016 03:30,2,0.000,ALERT,213.29,299.67,59.954,1468308603,"201051344000633","219011344069620",0.00,22.50,0,295.16,301.77,0.0,0.0,0.000,470088.5,470088.5,38844,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308609,743530.00
07/12/2016 03:30,2,0.000,ALERT,212.83,299.67,59.996,1468308603,"201051344000469","219011344069620",0.00,22.00,0,296.06,302.07,0.0,0.0,0.000,472034.0,472034.0,38781,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308611,743531.00
07/12/2016 03:30,2,0.000,ALERT,212.38,299.37,59.996,1468308603,"201051344000646","219011344069620",0.00,22.80,0,293.66,301.77,0.0,0.0,0.000,474028.6,474028.6,43331,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468308613,743532.00
07/12/2016 03:30,2,0.000,ALERT,211.93,299.07,59.981,1468308603,"274151322000052","219011344069620",0.00,24.00,0,295.16,301.77,0.0,0.0,0.000,746094.4,746094.4,32102,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308615,743533.00
07/12/2016 03:30,2,0.000,ALERT,213.06,299.67,60.002,1468308603,"201051344000585","219011344069620",0.00,23.00,0,293.96,301.77,0.0,0.0,0.000,482127.3,482127.3,43333,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308616,743534.00
07/12/2016 03:30,2,0.000,ALERT,212.61,299.67,60.002,1468308603,"201051344001230","219011344069620",0.00,22.80,0,294.26,302.07,0.0,0.0,0.000,477489.5,477489.5,43150,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308618,743535.00
07/12/2016 03:30,2,0.000,ALERT,213.29,300.27,59.996,1468308603,"201051344000582","219011344069620",0.00,22.50,0,294.56,302.37,0.0,0.0,0.000,470572.6,470572.6,43281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308620,743536.00
07/12/2016 03:30,2,0.000,ALERT,212.38,299.37,60.007,1468308603,"201051344000955","219011344069620",0.00,23.00,0,293.96,301.77,0.0,0.0,0.000,483646.9,483646.9,43234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308622,743537.00
07/12/2016 03:30,2,0.000,ALERT,212.16,299.07,59.996,1468308603,"274151322000094","219011344069620",0.00,23.80,0,294.86,300.57,0.0,0.0,0.000,607357.5,607357.5,33250,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308624,743538.00
07/12/2016 03:30,2,0.000,ALERT,212.83,300.87,60.007,1468308603,"201051344000579","219011344069620",0.00,23.00,0,297.57,302.98,0.0,0.0,0.000,486016.8,486016.8,18850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308625,743539.00
07/12/2016 03:30,2,0.000,ALERT,212.61,299.67,60.012,1468308603,"201051344000890","219011344069620",0.00,23.00,0,294.56,302.07,0.0,0.0,0.000,480892.1,480892.1,43242,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308627,743540.00
07/12/2016 03:30,2,0.000,ALERT,213.06,299.67,60.002,1468308603,"201051344000438","219011344069620",0.00,22.80,0,293.96,301.77,0.0,0.0,0.000,482626.9,482626.9,43248,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308629,743541.00
07/12/2016 03:30,2,0.000,ALERT,213.06,299.07,59.996,1468308603,"201051344000417","219011344069620",0.00,23.00,0,293.36,301.17,0.0,0.0,0.000,474583.7,474583.7,43403,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308631,743542.00
07/12/2016 03:30,2,0.000,ALERT,212.38,299.67,60.002,1468308603,"274151322000083","219011344069620",0.00,24.00,0,295.46,301.47,0.0,0.0,0.000,739371.7,739371.7,32181,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308633,743543.00
07/12/2016 03:30,2,0.000,ALERT,212.83,299.37,59.996,1468308603,"274151322000076","219011344069620",0.00,23.80,0,294.86,301.47,0.0,0.0,0.000,788046.2,788046.2,32186,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308634,743544.00
07/12/2016 03:30,2,0.000,ALERT,212.83,300.87,60.012,1468308603,"201051344000868","219011344069620",0.00,22.80,0,297.57,302.98,0.0,0.0,0.000,470974.5,470974.5,38501,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308636,743545.00
07/12/2016 03:30,2,0.000,ALERT,212.16,300.87,60.007,1468308603,"274151322000095","219011344069620",0.00,23.50,0,296.36,302.07,0.0,0.0,0.000,780005.1,780005.1,32098,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308638,743546.00
07/12/2016 03:30,2,0.000,ALERT,212.83,300.27,60.034,1468308603,"201051344000988","219011344069620",0.00,22.80,0,294.86,301.77,0.0,0.0,0.000,467676.1,467676.1,38789,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308640,743547.00
07/12/2016 03:30,2,0.000,ALERT,212.83,298.77,60.028,1468308603,"201051344001025","219011344069620",0.00,22.50,0,293.36,301.77,0.0,0.0,0.000,481462.3,481462.3,43292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308642,743548.00
07/12/2016 03:30,2,0.000,ALERT,212.61,300.27,60.007,1468308603,"201051344000458","219011344069620",0.00,23.30,0,297.26,302.98,0.0,0.0,0.000,478534.2,478534.2,38709,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308644,743549.00
07/12/2016 03:30,2,0.000,ALERT,213.51,300.27,59.986,1468308603,"201051344000853","219011344069620",0.00,22.50,0,297.26,302.37,0.0,0.0,0.000,477552.5,477552.5,38321,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308646,743550.00
07/12/2016 03:30,2,0.000,ALERT,213.29,299.67,59.986,1468308603,"201051344000685","219011344069620",0.00,23.00,0,294.26,301.47,0.0,0.0,0.000,481947.2,481947.2,43165,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308647,743551.00
07/12/2016 03:30,2,0.000,ALERT,212.83,299.07,60.023,1468308603,"201051344000917","219011344069620",0.00,23.50,0,293.36,300.57,0.0,0.0,0.000,478826.7,478826.7,43163,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308649,743552.00
07/12/2016 03:30,2,0.000,ALERT,213.29,299.97,60.012,1468308603,"201051344001145","219011344069620",0.00,22.50,0,294.26,302.07,0.0,0.0,0.000,484009.4,484009.4,43012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308651,743553.00
07/12/2016 03:30,2,0.000,ALERT,213.06,298.77,59.986,1468308603,"201051344000651","219011344069620",0.00,22.30,0,293.36,300.57,0.0,0.0,0.000,476705.9,476705.9,43352,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308653,743554.00
07/12/2016 03:30,2,0.000,ALERT,211.93,299.67,60.012,1468308603,"274151322000088","219011344069620",0.00,24.30,0,295.46,301.17,0.0,0.0,0.000,713460.6,713460.6,31826,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308654,743555.00
07/12/2016 03:30,2,0.000,ALERT,213.06,299.07,60.012,1468308603,"274151322000068","219011344069620",0.00,24.30,0,294.56,300.27,0.0,0.0,0.000,607387.2,607387.2,33459,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308656,743556.00
07/12/2016 03:30,2,0.000,ALERT,212.61,299.67,60.012,1468308603,"201051344001135","219011344069620",0.00,22.80,0,293.96,301.77,0.0,0.0,0.000,472728.9,472728.9,43278,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308658,743557.00
07/12/2016 03:30,2,0.000,ALERT,212.61,300.87,60.007,1468308603,"201051344000594","219011344069620",0.00,23.00,0,297.26,302.68,0.0,0.0,0.000,482665.7,482665.7,38757,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308660,743558.00
07/12/2016 03:30,2,0.000,ALERT,213.06,299.67,60.012,1468308603,"201051344001203","219011344069620",0.00,22.80,0,293.66,303.28,0.0,0.0,0.000,480271.7,480271.7,43327,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308662,743559.00
07/12/2016 03:30,2,0.000,ALERT,212.16,300.27,60.007,1468308603,"274151322000054","219011344069620",0.00,24.30,0,295.16,301.77,0.0,0.0,0.000,728506.9,728506.9,31856,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308663,743560.00
07/12/2016 03:30,2,0.000,ALERT,213.06,300.57,60.034,1468308603,"201051344000867","219011344069620",0.00,23.30,0,297.26,302.98,0.0,0.0,0.000,470049.2,470049.2,38764,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468308665,743561.00
07/12/2016 03:30,2,0.000,ALERT,213.06,299.67,60.039,1468308603,"201051344001093","219011344069620",0.00,23.30,0,293.96,301.17,0.0,0.0,0.000,478254.4,478254.4,43221,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468308667,743562.00
07/12/2016 03:30,2,0.000,ALERT,212.83,300.57,60.002,1468308603,"201051344000900","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,486088.8,486088.8,38148,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308669,743563.00
07/12/2016 03:30,2,0.000,ALERT,213.29,300.27,60.012,1468308603,"201051344000648","219011344069620",0.00,22.30,0,296.96,302.68,0.0,0.0,0.000,476773.7,476773.7,38445,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308671,743564.00
07/12/2016 03:30,2,0.000,ALERT,212.83,301.17,59.965,1468308603,"201051344000569","219011344069620",0.00,22.80,0,297.87,303.28,0.0,0.0,0.000,486920.6,486920.6,38068,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468308672,743565.00
07/12/2016 03:30,2,0.000,ALERT,212.83,300.87,60.044,1468308603,"201051344000983","219011344069620",0.00,22.80,0,297.87,302.98,0.0,0.0,0.000,478681.0,478681.0,38562,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308674,743566.00
07/12/2016 03:30,2,0.000,ALERT,212.83,300.57,60.007,1468308603,"201051344001158","219011344069620",0.00,22.50,0,296.66,301.77,0.0,0.0,0.000,472038.0,472038.0,38830,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308676,743567.00
07/12/2016 03:30,2,0.000,ALERT,213.29,300.87,60.028,1468308603,"201051344000576","219011344069620",0.00,22.50,0,297.26,302.37,0.0,0.0,0.000,479318.5,479318.5,38229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468308678,743568.00
07/12/2016 03:30,2,0.000,ALERT,212.38,299.67,60.012,1468308603,"274151322000087","219011344069620",0.00,24.50,0,294.86,301.17,0.0,0.0,0.000,701561.5,701561.5,32009,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468308680,743569.00
07/12/2016 03:45,2,0.000,ALERT,213.29,300.57,60.007,1468309504,"201051344000645","219011344069620",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,478899.7,478899.7,38360,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309506,743570.00
07/12/2016 03:45,2,0.000,ALERT,212.61,299.67,59.996,1468309504,"274151322000085","219011344069620",0.00,23.80,0,297.57,301.47,0.0,0.0,0.000,729547.8,729547.8,31864,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309507,743571.00
07/12/2016 03:45,2,0.000,ALERT,213.29,299.97,59.981,1468309504,"201051344000633","219011344069620",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,470088.5,470088.5,38846,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309509,743572.00
07/12/2016 03:45,2,0.000,ALERT,212.83,300.27,59.996,1468309504,"201051344000469","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,472034.0,472034.0,38783,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309511,743573.00
07/12/2016 03:45,2,0.000,ALERT,212.61,299.97,59.986,1468309504,"201051344000646","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,474028.6,474028.6,43333,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309513,743574.00
07/12/2016 03:45,2,0.000,ALERT,212.38,299.67,60.012,1468309504,"274151322000052","219011344069620",0.00,23.80,0,297.57,302.07,0.0,0.0,0.000,746094.4,746094.4,32104,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309514,743575.00
07/12/2016 03:45,2,0.000,ALERT,213.06,300.57,59.996,1468309504,"201051344000585","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,482127.3,482127.3,43335,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309516,743576.00
07/12/2016 03:45,2,0.000,ALERT,212.83,300.57,59.996,1468309504,"201051344001230","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,477489.5,477489.5,43152,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309518,743577.00
07/12/2016 03:45,2,0.000,ALERT,213.51,300.87,59.991,1468309504,"201051344000582","219011344069620",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,470572.6,470572.6,43283,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309520,743578.00
07/12/2016 03:45,2,0.000,ALERT,212.61,300.27,60.002,1468309504,"201051344000955","219011344069620",0.00,22.80,0,297.26,301.47,0.0,0.0,0.000,483646.9,483646.9,43236,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309522,743579.00
07/12/2016 03:45,2,0.000,ALERT,212.61,299.37,60.023,1468309504,"274151322000094","219011344069620",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,607357.5,607357.5,33252,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309523,743580.00
07/12/2016 03:45,2,0.000,ALERT,212.61,300.87,59.996,1468309504,"201051344000579","219011344069620",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,486016.8,486016.8,18852,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309525,743581.00
07/12/2016 03:45,2,0.000,ALERT,212.83,300.57,60.002,1468309504,"201051344000890","219011344069620",0.00,22.80,0,297.87,302.68,0.0,0.0,0.000,480892.1,480892.1,43244,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309527,743582.00
07/12/2016 03:45,2,0.000,ALERT,213.06,300.27,60.007,1468309504,"201051344000438","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,482626.9,482626.9,43250,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309529,743583.00
07/12/2016 03:45,2,0.000,ALERT,213.06,299.67,60.002,1468309504,"201051344000417","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,474583.7,474583.7,43405,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309531,743584.00
07/12/2016 03:45,2,0.000,ALERT,212.38,300.27,59.991,1468309504,"274151322000083","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,739371.7,739371.7,32183,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309533,743585.00
07/12/2016 03:45,2,0.000,ALERT,213.06,299.67,59.986,1468309504,"274151322000076","219011344069620",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,788046.2,788046.2,32188,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309535,743586.00
07/12/2016 03:45,2,0.000,ALERT,212.83,301.47,60.002,1468309504,"201051344000868","219011344069620",0.00,22.30,0,299.07,302.68,0.0,0.0,0.000,470974.5,470974.5,38503,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309536,743587.00
07/12/2016 03:45,2,0.000,ALERT,212.38,300.27,59.991,1468309504,"274151322000095","219011344069620",0.00,23.30,0,298.77,302.37,0.0,0.0,0.000,780005.1,780005.1,32100,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309538,743588.00
07/12/2016 03:45,2,0.000,ALERT,212.83,300.57,60.012,1468309504,"201051344000988","219011344069620",0.00,22.80,0,295.76,302.07,0.0,0.0,0.000,467676.1,467676.1,38791,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309540,743589.00
07/12/2016 03:45,2,0.000,ALERT,212.83,299.67,60.018,1468309504,"201051344001025","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,481462.3,481462.3,43294,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309542,743590.00
07/12/2016 03:45,2,0.000,ALERT,212.83,300.87,59.996,1468309504,"201051344000458","219011344069620",0.00,23.00,0,298.47,302.68,0.0,0.0,0.000,478534.2,478534.2,38711,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309544,743591.00
07/12/2016 03:45,2,0.000,ALERT,213.51,300.57,60.007,1468309504,"201051344000853","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,477552.5,477552.5,38323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309545,743592.00
07/12/2016 03:45,2,0.000,ALERT,213.29,300.27,59.959,1468309504,"201051344000685","219011344069620",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,481947.2,481947.2,43167,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309547,743593.00
07/12/2016 03:45,2,0.000,ALERT,213.06,299.67,59.986,1468309504,"201051344000917","219011344069620",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,478826.7,478826.7,43165,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309549,743594.00
07/12/2016 03:45,2,0.000,ALERT,213.29,300.57,60.002,1468309504,"201051344001145","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,484009.4,484009.4,43014,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309551,743595.00
07/12/2016 03:45,2,0.000,ALERT,213.06,299.67,59.991,1468309504,"201051344000651","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,476705.9,476705.9,43354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309553,743596.00
07/12/2016 03:45,2,0.000,ALERT,211.93,299.67,59.996,1468309504,"274151322000088","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,713460.6,713460.6,31828,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309554,743597.00
07/12/2016 03:45,2,0.000,ALERT,213.06,299.07,59.975,1468309504,"274151322000068","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,607387.2,607387.2,33461,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309556,743598.00
07/12/2016 03:45,2,0.000,ALERT,212.61,300.27,59.991,1468309504,"201051344001135","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,472728.9,472728.9,43280,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309558,743599.00
07/12/2016 03:45,2,0.000,ALERT,212.61,301.17,60.007,1468309504,"201051344000594","219011344069620",0.00,22.80,0,298.17,302.68,0.0,0.0,0.000,482665.7,482665.7,38759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309560,743600.00
07/12/2016 03:45,2,0.000,ALERT,213.06,299.97,59.986,1468309504,"201051344001203","219011344069620",0.00,22.50,0,297.26,303.28,0.0,0.0,0.000,480271.7,480271.7,43329,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309562,743601.00
07/12/2016 03:45,2,0.000,ALERT,212.16,299.97,59.986,1468309504,"274151322000054","219011344069620",0.00,24.00,0,297.57,302.37,0.0,0.0,0.000,728506.9,728506.9,31858,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309563,743602.00
07/12/2016 03:45,2,0.000,ALERT,213.06,300.27,59.996,1468309504,"201051344000867","219011344069620",0.00,23.00,0,298.17,302.68,0.0,0.0,0.000,470049.2,470049.2,38766,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309565,743603.00
07/12/2016 03:45,2,0.000,ALERT,213.06,300.27,59.981,1468309504,"201051344001093","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,478254.4,478254.4,43223,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309567,743604.00
07/12/2016 03:45,2,0.000,ALERT,212.61,300.27,59.981,1468309504,"201051344000900","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,486088.8,486088.8,38150,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309569,743605.00
07/12/2016 03:45,2,0.000,ALERT,213.06,299.97,59.991,1468309504,"201051344000648","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,476773.7,476773.7,38447,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309571,743606.00
07/12/2016 03:45,2,0.000,ALERT,213.06,301.17,59.991,1468309504,"201051344000569","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,486920.6,486920.6,38070,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309573,743607.00
07/12/2016 03:45,2,0.000,ALERT,212.83,300.57,59.986,1468309504,"201051344000983","219011344069620",0.00,22.50,0,298.77,302.68,0.0,0.0,0.000,478681.0,478681.0,38564,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468309574,743608.00
07/12/2016 03:45,2,0.000,ALERT,212.61,299.97,59.944,1468309504,"201051344001158","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,472038.0,472038.0,38832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309576,743609.00
07/12/2016 03:45,2,0.000,ALERT,213.29,300.87,59.986,1468309504,"201051344000576","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,479318.5,479318.5,38231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309578,743610.00
07/12/2016 03:45,2,0.000,ALERT,212.61,299.37,60.007,1468309504,"274151322000087","219011344069620",0.00,24.30,0,297.26,301.77,0.0,0.0,0.000,701561.5,701561.5,32011,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468309580,743611.00
07/12/2016 04:00,2,0.000,ALERT,213.51,300.87,59.986,1468310404,"201051344000645","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,478899.7,478899.7,38362,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310406,743612.00
07/12/2016 04:00,2,0.000,ALERT,212.83,299.97,60.023,1468310404,"274151322000085","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,729547.8,729547.8,31866,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310407,743613.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.27,60.002,1468310404,"201051344000633","219011344069620",0.00,22.30,0,296.06,302.07,0.0,0.0,0.000,470088.5,470088.5,38848,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310409,743614.00
07/12/2016 04:00,2,0.000,ALERT,213.06,300.57,59.986,1468310404,"201051344000469","219011344069620",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,472034.0,472034.0,38785,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310411,743615.00
07/12/2016 04:00,2,0.000,ALERT,212.83,300.57,60.023,1468310404,"201051344000646","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,474028.6,474028.6,43335,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310413,743616.00
07/12/2016 04:00,2,0.000,ALERT,212.16,300.27,59.981,1468310404,"274151322000052","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,746094.4,746094.4,32106,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310415,743617.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.57,59.996,1468310404,"201051344000585","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,482127.3,482127.3,43337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310417,743618.00
07/12/2016 04:00,2,0.000,ALERT,213.06,300.87,59.981,1468310404,"201051344001230","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,477489.5,477489.5,43154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310418,743619.00
07/12/2016 04:00,2,0.000,ALERT,213.74,301.47,59.981,1468310404,"201051344000582","219011344069620",0.00,22.30,0,298.17,302.37,0.0,0.0,0.000,470572.6,470572.6,43285,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310420,743620.00
07/12/2016 04:00,2,0.000,ALERT,212.83,300.87,59.986,1468310404,"201051344000955","219011344069620",0.00,22.50,0,297.57,301.77,0.0,0.0,0.000,483646.9,483646.9,43238,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310422,743621.00
07/12/2016 04:00,2,0.000,ALERT,212.61,299.37,59.975,1468310404,"274151322000094","219011344069620",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,607357.5,607357.5,33254,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310424,743622.00
07/12/2016 04:00,2,0.000,ALERT,212.83,301.47,59.986,1468310404,"201051344000579","219011344069620",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,486016.8,486016.8,18854,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310426,743623.00
07/12/2016 04:00,2,0.000,ALERT,213.29,301.17,59.959,1468310404,"201051344000890","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,480892.1,480892.1,43246,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310428,743624.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.57,59.981,1468310404,"201051344000438","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,482626.9,482626.9,43252,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310429,743625.00
07/12/2016 04:00,2,0.000,ALERT,213.51,300.27,59.970,1468310404,"201051344000417","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,474583.7,474583.7,43407,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310431,743626.00
07/12/2016 04:00,2,0.000,ALERT,212.38,300.27,59.981,1468310404,"274151322000083","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,739371.7,739371.7,32185,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310433,743627.00
07/12/2016 04:00,2,0.000,ALERT,213.06,300.27,59.949,1468310404,"274151322000076","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,788046.2,788046.2,32190,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310435,743628.00
07/12/2016 04:00,2,0.000,ALERT,213.06,301.77,59.970,1468310404,"201051344000868","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,470974.5,470974.5,38505,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310436,743629.00
07/12/2016 04:00,2,0.000,ALERT,212.38,301.47,59.970,1468310404,"274151322000095","219011344069620",0.00,23.00,0,298.77,302.37,0.0,0.0,0.000,780005.1,780005.1,32102,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310438,743630.00
07/12/2016 04:00,2,0.000,ALERT,212.83,301.17,59.981,1468310404,"201051344000988","219011344069620",0.00,22.50,0,295.46,302.07,0.0,0.0,0.000,467676.1,467676.1,38793,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310440,743631.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.57,59.975,1468310404,"201051344001025","219011344069620",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,481462.3,481462.3,43296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310442,743632.00
07/12/2016 04:00,2,0.000,ALERT,213.06,301.17,59.959,1468310404,"201051344000458","219011344069620",0.00,22.80,0,297.87,303.28,0.0,0.0,0.000,478534.2,478534.2,38713,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310444,743633.00
07/12/2016 04:00,2,0.000,ALERT,213.74,301.17,59.975,1468310404,"201051344000853","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,477552.5,477552.5,38325,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310446,743634.00
07/12/2016 04:00,2,0.000,ALERT,213.96,301.17,59.975,1468310404,"201051344000685","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,481947.2,481947.2,43169,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310448,743635.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.57,59.970,1468310404,"201051344000917","219011344069620",0.00,23.00,0,296.36,301.47,0.0,0.0,0.000,478826.7,478826.7,43167,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310449,743636.00
07/12/2016 04:00,2,0.000,ALERT,213.51,301.47,59.981,1468310404,"201051344001145","219011344069620",0.00,22.30,0,298.17,302.68,0.0,0.0,0.000,484009.4,484009.4,43016,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310451,743637.00
07/12/2016 04:00,2,0.000,ALERT,213.29,299.97,59.975,1468310404,"201051344000651","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,476705.9,476705.9,43356,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310453,743638.00
07/12/2016 04:00,2,0.000,ALERT,212.16,300.27,59.965,1468310404,"274151322000088","219011344069620",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,713460.6,713460.6,31830,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310455,743639.00
07/12/2016 04:00,2,0.000,ALERT,213.06,299.67,59.981,1468310404,"274151322000068","219011344069620",0.00,24.00,0,297.57,300.57,0.0,0.0,0.000,607387.2,607387.2,33463,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310457,743640.00
07/12/2016 04:00,2,0.000,ALERT,213.06,300.57,59.975,1468310404,"201051344001135","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,472728.9,472728.9,43282,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310458,743641.00
07/12/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1468310404,"201051344000594","219011344069620",0.00,22.80,0,297.87,303.28,0.0,0.0,0.000,482665.7,482665.7,38761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310460,743642.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.57,59.981,1468310404,"201051344001203","219011344069620",0.00,22.50,0,297.57,303.88,0.0,0.0,0.000,480271.7,480271.7,43331,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310463,743643.00
07/12/2016 04:00,2,0.000,ALERT,212.38,300.87,59.975,1468310404,"274151322000054","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,728506.9,728506.9,31860,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310464,743644.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1468310404,"201051344000867","219011344069620",0.00,22.80,0,297.57,302.98,0.0,0.0,0.000,470049.2,470049.2,38768,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310466,743645.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.57,59.986,1468310404,"201051344001093","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,478254.4,478254.4,43225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310468,743646.00
07/12/2016 04:00,2,0.000,ALERT,213.06,301.17,59.981,1468310404,"201051344000900","219011344069620",0.00,22.30,0,297.57,302.37,0.0,0.0,0.000,486088.8,486088.8,38152,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310470,743647.00
07/12/2016 04:00,2,0.000,ALERT,213.29,300.27,59.986,1468310404,"201051344000648","219011344069620",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,476773.7,476773.7,38449,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310471,743648.00
07/12/2016 04:00,2,0.000,ALERT,213.06,301.47,59.975,1468310404,"201051344000569","219011344069620",0.00,22.30,0,298.47,303.28,0.0,0.0,0.000,486920.6,486920.6,38072,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468310473,743649.00
07/12/2016 04:00,2,0.000,ALERT,213.06,301.47,60.012,1468310404,"201051344000983","219011344069620",0.00,22.50,0,298.17,302.98,0.0,0.0,0.000,478681.0,478681.0,38566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310475,743650.00
07/12/2016 04:00,2,0.000,ALERT,213.06,300.57,59.981,1468310404,"201051344001158","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,472038.0,472038.0,38834,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310477,743651.00
07/12/2016 04:00,2,0.000,ALERT,213.51,301.47,59.981,1468310404,"201051344000576","219011344069620",0.00,22.30,0,297.87,302.37,0.0,0.0,0.000,479318.5,479318.5,38233,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310479,743652.00
07/12/2016 04:00,2,0.000,ALERT,212.61,299.37,59.938,1468310404,"274151322000087","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,701561.5,701561.5,32013,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468310481,743653.00
07/12/2016 04:15,2,0.000,ALERT,213.06,299.67,59.944,1468311304,"201051344000645","219011344069620",0.00,22.80,0,287.05,306.58,0.0,0.0,0.000,478899.7,478899.7,38364,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311306,743654.00
07/12/2016 04:15,2,0.000,ALERT,212.38,299.67,59.996,1468311304,"274151322000085","219011344069620",0.00,23.50,0,286.74,303.88,0.0,0.0,0.000,729547.8,729547.8,31868,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311308,743655.00
07/12/2016 04:15,2,0.000,ALERT,213.06,299.37,59.954,1468311304,"201051344000633","219011344069620",0.00,22.00,0,285.54,305.98,0.0,0.0,0.000,470088.5,470088.5,38850,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311309,743656.00
07/12/2016 04:15,2,0.000,ALERT,212.61,299.67,59.965,1468311304,"201051344000469","219011344069620",0.00,21.50,0,286.14,305.38,0.0,0.0,0.000,472034.0,472034.0,38787,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311311,743657.00
07/12/2016 04:15,2,0.000,ALERT,212.61,299.37,59.954,1468311304,"201051344000646","219011344069620",0.00,22.30,0,286.14,301.77,0.0,0.0,0.000,474028.6,474028.6,43337,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311313,743658.00
07/12/2016 04:15,2,0.000,ALERT,211.93,299.07,59.944,1468311304,"274151322000052","219011344069620",0.00,23.80,0,286.74,304.78,0.0,0.0,0.000,746094.4,746094.4,32108,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311315,743659.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.97,59.959,1468311304,"201051344000585","219011344069620",0.00,22.50,0,286.44,302.37,0.0,0.0,0.000,482127.3,482127.3,43339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311316,743660.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.97,59.933,1468311304,"201051344001230","219011344069620",0.00,22.30,0,287.05,302.37,0.0,0.0,0.000,477489.5,477489.5,43156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311318,743661.00
07/12/2016 04:15,2,0.000,ALERT,213.29,300.57,59.986,1468311304,"201051344000582","219011344069620",0.00,22.00,0,287.65,302.68,0.0,0.0,0.000,470572.6,470572.6,43287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311320,743662.00
07/12/2016 04:15,2,0.000,ALERT,212.38,299.67,59.959,1468311304,"201051344000955","219011344069620",0.00,22.50,0,286.44,302.07,0.0,0.0,0.000,483646.9,483646.9,43240,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311322,743663.00
07/12/2016 04:15,2,0.000,ALERT,212.16,299.07,59.917,1468311304,"274151322000094","219011344069620",0.00,23.30,0,286.14,303.58,0.0,0.0,0.000,607357.5,607357.5,33256,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311324,743664.00
