ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 04:15,2,0.000,ALERT,212.38,300.27,59.965,1468311304,"201051344000579","219011344069620",0.00,22.50,0,287.65,306.88,0.0,0.0,0.000,486016.8,486016.8,18856,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311325,743665.00
07/12/2016 04:15,2,0.000,ALERT,212.83,300.27,59.959,1468311304,"201051344000890","219011344069620",0.00,22.50,0,287.35,303.28,0.0,0.0,0.000,480892.1,480892.1,43248,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311327,743666.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.67,59.965,1468311304,"201051344000438","219011344069620",0.00,22.30,0,286.74,302.37,0.0,0.0,0.000,482626.9,482626.9,43254,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311329,743667.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.07,59.959,1468311304,"201051344000417","219011344069620",0.00,22.50,0,286.14,301.77,0.0,0.0,0.000,474583.7,474583.7,43409,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311331,743668.00
07/12/2016 04:15,2,0.000,ALERT,212.16,299.97,59.959,1468311304,"274151322000083","219011344069620",0.00,23.50,0,287.35,304.78,0.0,0.0,0.000,739371.7,739371.7,32187,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311333,743669.00
07/12/2016 04:15,2,0.000,ALERT,212.61,299.67,59.954,1468311304,"274151322000076","219011344069620",0.00,23.50,0,286.74,303.88,0.0,0.0,0.000,788046.2,788046.2,32192,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311335,743670.00
07/12/2016 04:15,2,0.000,ALERT,212.61,300.57,59.959,1468311304,"201051344000868","219011344069620",0.00,22.30,0,287.95,307.48,0.0,0.0,0.000,470974.5,470974.5,38507,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311337,743671.00
07/12/2016 04:15,2,0.000,ALERT,212.16,300.57,59.949,1468311304,"274151322000095","219011344069620",0.00,23.00,0,287.65,305.08,0.0,0.0,0.000,780005.1,780005.1,32104,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311338,743672.00
07/12/2016 04:15,2,0.000,ALERT,212.38,299.67,59.959,1468311304,"201051344000988","219011344069620",0.00,22.30,0,284.94,305.68,0.0,0.0,0.000,467676.1,467676.1,38795,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311340,743673.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.37,59.959,1468311304,"201051344001025","219011344069620",0.00,22.00,0,286.14,302.98,0.0,0.0,0.000,481462.3,481462.3,43298,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311342,743674.00
07/12/2016 04:15,2,0.000,ALERT,212.38,299.97,59.959,1468311304,"201051344000458","219011344069620",0.00,22.80,0,287.35,307.18,0.0,0.0,0.000,478534.2,478534.2,38715,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311344,743675.00
07/12/2016 04:15,2,0.000,ALERT,213.06,299.67,59.965,1468311304,"201051344000853","219011344069620",0.00,22.00,0,287.05,306.58,0.0,0.0,0.000,477552.5,477552.5,38327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311346,743676.00
07/12/2016 04:15,2,0.000,ALERT,213.06,299.67,59.959,1468311304,"201051344000685","219011344069620",0.00,22.50,0,286.74,302.68,0.0,0.0,0.000,481947.2,481947.2,43171,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311348,743677.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.07,59.954,1468311304,"201051344000917","219011344069620",0.00,23.00,0,285.54,301.77,0.0,0.0,0.000,478826.7,478826.7,43169,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311350,743678.00
07/12/2016 04:15,2,0.000,ALERT,213.06,299.97,59.986,1468311304,"201051344001145","219011344069620",0.00,22.30,0,287.05,302.98,0.0,0.0,0.000,484009.4,484009.4,43018,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311351,743679.00
07/12/2016 04:15,2,0.000,ALERT,213.06,299.07,59.965,1468311304,"201051344000651","219011344069620",0.00,21.80,0,286.14,301.77,0.0,0.0,0.000,476705.9,476705.9,43358,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311353,743680.00
07/12/2016 04:15,2,0.000,ALERT,211.48,299.37,59.954,1468311304,"274151322000088","219011344069620",0.00,23.80,0,286.74,304.18,0.0,0.0,0.000,713460.6,713460.6,31832,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311355,743681.00
07/12/2016 04:15,2,0.000,ALERT,212.61,298.77,59.970,1468311304,"274151322000068","219011344069620",0.00,24.00,0,286.44,303.28,0.0,0.0,0.000,607387.2,607387.2,33465,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311357,743682.00
07/12/2016 04:15,2,0.000,ALERT,212.61,299.67,59.996,1468311304,"201051344001135","219011344069620",0.00,22.30,0,286.74,302.68,0.0,0.0,0.000,472728.9,472728.9,43284,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311359,743683.00
07/12/2016 04:15,2,0.000,ALERT,212.38,300.27,59.959,1468311304,"201051344000594","219011344069620",0.00,22.50,0,287.35,307.18,0.0,0.0,0.000,482665.7,482665.7,38763,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311360,743684.00
07/12/2016 04:15,2,0.000,ALERT,213.06,299.67,59.922,1468311304,"201051344001203","219011344069620",0.00,22.30,0,286.44,304.18,0.0,0.0,0.000,480271.7,480271.7,43333,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311362,743685.00
07/12/2016 04:15,2,0.000,ALERT,211.93,299.67,59.949,1468311304,"274151322000054","219011344069620",0.00,23.50,0,286.74,304.48,0.0,0.0,0.000,728506.9,728506.9,31862,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311364,743686.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.67,59.965,1468311304,"201051344000867","219011344069620",0.00,22.80,0,287.05,307.48,0.0,0.0,0.000,470049.2,470049.2,38770,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311366,743687.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.97,59.981,1468311304,"201051344001093","219011344069620",0.00,22.80,0,286.74,302.07,0.0,0.0,0.000,478254.4,478254.4,43227,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311368,743688.00
07/12/2016 04:15,2,0.000,ALERT,212.61,299.97,59.917,1468311304,"201051344000900","219011344069620",0.00,22.30,0,287.05,306.28,0.0,0.0,0.000,486088.8,486088.8,38154,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468311369,743689.00
07/12/2016 04:15,2,0.000,ALERT,212.83,299.37,59.991,1468311304,"201051344000648","219011344069620",0.00,21.80,0,286.74,306.88,0.0,0.0,0.000,476773.7,476773.7,38451,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311371,743690.00
07/12/2016 04:15,2,0.000,ALERT,212.61,300.27,59.965,1468311304,"201051344000569","219011344069620",0.00,22.30,0,287.65,307.18,0.0,0.0,0.000,486920.6,486920.6,38074,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311373,743691.00
07/12/2016 04:15,2,0.000,ALERT,212.38,299.97,59.959,1468311304,"201051344000983","219011344069620",0.00,22.30,0,287.65,306.88,0.0,0.0,0.000,478681.0,478681.0,38568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311375,743692.00
07/12/2016 04:15,2,0.000,ALERT,212.38,299.37,59.959,1468311304,"201051344001158","219011344069620",0.00,22.00,0,286.74,305.38,0.0,0.0,0.000,472038.0,472038.0,38836,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311377,743693.00
07/12/2016 04:15,2,0.000,ALERT,212.38,299.07,59.959,1468311304,"274151322000087","219011344069620",0.00,24.00,0,286.44,303.88,0.0,0.0,0.000,701561.5,701561.5,32015,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311380,743694.00
07/12/2016 04:15,2,0.000,ALERT,212.83,300.27,59.949,1468311304,"201051344000576","219011344069620",0.00,22.30,0,287.65,306.28,0.0,0.0,0.000,479318.5,479318.5,38235,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468311381,743695.00
07/12/2016 04:30,2,0.000,ALERT,213.51,300.57,59.975,1468312204,"201051344000645","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,478899.7,478899.7,38366,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312206,743696.00
07/12/2016 04:30,2,0.000,ALERT,212.83,299.67,59.959,1468312204,"274151322000085","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,729547.8,729547.8,31870,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312208,743697.00
07/12/2016 04:30,2,0.000,ALERT,213.51,300.27,59.975,1468312204,"201051344000633","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,470088.5,470088.5,38852,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312209,743698.00
07/12/2016 04:30,2,0.000,ALERT,213.06,300.57,59.986,1468312204,"201051344000469","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,472034.0,472034.0,38789,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312211,743699.00
07/12/2016 04:30,2,0.000,ALERT,212.61,300.27,59.938,1468312204,"201051344000646","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,474028.6,474028.6,43339,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312213,743700.00
07/12/2016 04:30,2,0.000,ALERT,212.16,299.67,59.975,1468312204,"274151322000052","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,746094.4,746094.4,32110,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312215,743701.00
07/12/2016 04:30,2,0.000,ALERT,212.83,300.27,59.944,1468312204,"201051344000585","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,482127.3,482127.3,43341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312217,743702.00
07/12/2016 04:30,2,0.000,ALERT,212.83,300.57,59.981,1468312204,"201051344001230","219011344069620",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,477489.5,477489.5,43158,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312218,743703.00
07/12/2016 04:30,2,0.000,ALERT,213.06,300.57,59.970,1468312204,"201051344000582","219011344069620",0.00,22.00,0,298.47,302.07,0.0,0.0,0.000,470572.6,470572.6,43289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312220,743704.00
07/12/2016 04:30,2,0.000,ALERT,212.61,300.27,59.975,1468312204,"201051344000955","219011344069620",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,483646.9,483646.9,43242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312222,743705.00
07/12/2016 04:30,2,0.000,ALERT,212.83,299.37,59.981,1468312204,"274151322000094","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,607357.5,607357.5,33258,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312224,743706.00
07/12/2016 04:30,2,0.000,ALERT,213.06,301.17,59.975,1468312204,"201051344000579","219011344069620",0.00,22.30,0,298.77,302.68,0.0,0.0,0.000,486016.8,486016.8,18858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312226,743707.00
07/12/2016 04:30,2,0.000,ALERT,212.83,300.87,59.975,1468312204,"201051344000890","219011344069620",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,480892.1,480892.1,43250,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312227,743708.00
07/12/2016 04:30,2,0.000,ALERT,212.83,299.97,59.996,1468312204,"201051344000438","219011344069620",0.00,22.30,0,297.87,301.77,0.0,0.0,0.000,482626.9,482626.9,43256,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312229,743709.00
07/12/2016 04:30,2,0.000,ALERT,213.06,299.67,59.970,1468312204,"201051344000417","219011344069620",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,474583.7,474583.7,43411,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312231,743710.00
07/12/2016 04:30,2,0.000,ALERT,212.61,299.67,59.975,1468312204,"274151322000083","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,739371.7,739371.7,32189,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312233,743711.00
07/12/2016 04:30,2,0.000,ALERT,213.06,299.97,59.965,1468312204,"274151322000076","219011344069620",0.00,23.30,0,296.96,301.77,0.0,0.0,0.000,788046.2,788046.2,32194,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312235,743712.00
07/12/2016 04:30,2,0.000,ALERT,212.83,301.17,59.970,1468312204,"201051344000868","219011344069620",0.00,22.00,0,298.77,302.68,0.0,0.0,0.000,470974.5,470974.5,38509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312236,743713.00
07/12/2016 04:30,2,0.000,ALERT,212.61,300.57,59.970,1468312204,"274151322000095","219011344069620",0.00,23.00,0,298.47,302.37,0.0,0.0,0.000,780005.1,780005.1,32106,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312238,743714.00
07/12/2016 04:30,2,0.000,ALERT,212.83,300.57,59.970,1468312204,"201051344000988","219011344069620",0.00,22.30,0,295.46,301.77,0.0,0.0,0.000,467676.1,467676.1,38797,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312240,743715.00
07/12/2016 04:30,2,0.000,ALERT,212.61,299.67,59.922,1468312204,"201051344001025","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,481462.3,481462.3,43300,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312242,743716.00
07/12/2016 04:30,2,0.000,ALERT,212.83,300.57,59.965,1468312204,"201051344000458","219011344069620",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,478534.2,478534.2,38717,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312244,743717.00
07/12/2016 04:30,2,0.000,ALERT,213.74,300.57,59.933,1468312204,"201051344000853","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,477552.5,477552.5,38329,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312245,743718.00
07/12/2016 04:30,2,0.000,ALERT,213.06,299.97,59.959,1468312204,"201051344000685","219011344069620",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,481947.2,481947.2,43173,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312247,743719.00
07/12/2016 04:30,2,0.000,ALERT,212.83,299.67,59.965,1468312204,"201051344000917","219011344069620",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,478826.7,478826.7,43171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312249,743720.00
07/12/2016 04:30,2,0.000,ALERT,213.06,300.57,59.970,1468312204,"201051344001145","219011344069620",0.00,22.00,0,298.17,302.37,0.0,0.0,0.000,484009.4,484009.4,43020,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312251,743721.00
07/12/2016 04:30,2,0.000,ALERT,213.06,299.37,59.965,1468312204,"201051344000651","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,476705.9,476705.9,43360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312253,743722.00
07/12/2016 04:30,2,0.000,ALERT,212.16,299.67,59.959,1468312204,"274151322000088","219011344069620",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,713460.6,713460.6,31834,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312254,743723.00
07/12/2016 04:30,2,0.000,ALERT,213.29,298.47,59.965,1468312204,"274151322000068","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,607387.2,607387.2,33467,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312256,743724.00
07/12/2016 04:30,2,0.000,ALERT,212.61,300.27,59.965,1468312204,"201051344001135","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,472728.9,472728.9,43286,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312258,743725.00
07/12/2016 04:30,2,0.000,ALERT,212.83,301.47,60.002,1468312204,"201051344000594","219011344069620",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,482665.7,482665.7,38765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312260,743726.00
07/12/2016 04:30,2,0.000,ALERT,213.06,300.27,59.965,1468312204,"201051344001203","219011344069620",0.00,22.30,0,297.57,303.28,0.0,0.0,0.000,480271.7,480271.7,43335,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312262,743727.00
07/12/2016 04:30,2,0.000,ALERT,212.38,299.97,59.959,1468312204,"274151322000054","219011344069620",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,728506.9,728506.9,31864,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312263,743728.00
07/12/2016 04:30,2,0.000,ALERT,213.29,300.57,59.965,1468312204,"201051344000867","219011344069620",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,470049.2,470049.2,38772,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312265,743729.00
07/12/2016 04:30,2,0.000,ALERT,213.06,300.27,59.959,1468312204,"201051344001093","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,478254.4,478254.4,43229,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312267,743730.00
07/12/2016 04:30,2,0.000,ALERT,212.83,300.57,59.965,1468312204,"201051344000900","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,486088.8,486088.8,38156,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312269,743731.00
07/12/2016 04:30,2,0.000,ALERT,213.51,300.27,59.970,1468312204,"201051344000648","219011344069620",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,476773.7,476773.7,38453,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312271,743732.00
07/12/2016 04:30,2,0.000,ALERT,213.06,301.17,59.965,1468312204,"201051344000569","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,486920.6,486920.6,38076,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312272,743733.00
07/12/2016 04:30,2,0.000,ALERT,213.06,300.87,59.954,1468312204,"201051344000983","219011344069620",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,478681.0,478681.0,38570,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312274,743734.00
07/12/2016 04:30,2,0.000,ALERT,213.06,300.27,59.959,1468312204,"201051344001158","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,472038.0,472038.0,38838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468312276,743735.00
07/12/2016 04:30,2,0.000,ALERT,213.51,301.17,59.965,1468312204,"201051344000576","219011344069620",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,479318.5,479318.5,38237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312278,743736.00
07/12/2016 04:30,2,0.000,ALERT,212.61,299.67,59.986,1468312204,"274151322000087","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,701561.5,701561.5,32017,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468312280,743737.00
07/12/2016 04:45,2,0.000,ALERT,213.51,300.87,59.986,1468313104,"201051344000645","219011344069620",0.00,22.30,0,298.77,302.37,0.0,0.0,0.000,478899.7,478899.7,38368,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313105,743738.00
07/12/2016 04:45,2,0.000,ALERT,212.61,299.67,59.991,1468313104,"274151322000085","219011344069620",0.00,23.30,0,298.17,301.47,0.0,0.0,0.000,729547.8,729547.8,31872,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313107,743739.00
07/12/2016 04:45,2,0.000,ALERT,213.51,300.57,59.986,1468313104,"201051344000633","219011344069620",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,470088.5,470088.5,38854,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313109,743740.00
07/12/2016 04:45,2,0.000,ALERT,213.06,300.57,59.975,1468313104,"201051344000469","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,472034.0,472034.0,38791,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313111,743741.00
07/12/2016 04:45,2,0.000,ALERT,212.61,299.37,59.975,1468313104,"201051344000646","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,474028.6,474028.6,43341,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313113,743742.00
07/12/2016 04:45,2,0.000,ALERT,212.16,299.67,59.965,1468313104,"274151322000052","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,746094.4,746094.4,32112,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313115,743743.00
07/12/2016 04:45,2,0.000,ALERT,213.29,299.97,59.970,1468313104,"201051344000585","219011344069620",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,482127.3,482127.3,43343,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313116,743744.00
07/12/2016 04:45,2,0.000,ALERT,212.83,299.97,59.944,1468313104,"201051344001230","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,477489.5,477489.5,43160,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313118,743745.00
07/12/2016 04:45,2,0.000,ALERT,213.51,300.87,59.970,1468313104,"201051344000582","219011344069620",0.00,21.80,0,298.17,302.37,0.0,0.0,0.000,470572.6,470572.6,43291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313120,743746.00
07/12/2016 04:45,2,0.000,ALERT,212.61,299.67,59.970,1468313104,"201051344000955","219011344069620",0.00,22.00,0,297.57,301.77,0.0,0.0,0.000,483646.9,483646.9,43244,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313122,743747.00
07/12/2016 04:45,2,0.000,ALERT,212.61,299.07,59.970,1468313104,"274151322000094","219011344069620",0.00,22.80,0,297.87,300.87,0.0,0.0,0.000,607357.5,607357.5,33260,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313124,743748.00
07/12/2016 04:45,2,0.000,ALERT,213.06,301.47,59.965,1468313104,"201051344000579","219011344069620",0.00,22.30,0,299.37,303.28,0.0,0.0,0.000,486016.8,486016.8,18860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313126,743749.00
07/12/2016 04:45,2,0.000,ALERT,212.83,300.27,59.965,1468313104,"201051344000890","219011344069620",0.00,22.30,0,298.17,302.98,0.0,0.0,0.000,480892.1,480892.1,43252,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313127,743750.00
07/12/2016 04:45,2,0.000,ALERT,213.06,299.67,59.970,1468313104,"201051344000438","219011344069620",0.00,21.80,0,297.87,302.07,0.0,0.0,0.000,482626.9,482626.9,43258,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313129,743751.00
07/12/2016 04:45,2,0.000,ALERT,213.06,299.37,59.991,1468313104,"201051344000417","219011344069620",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,474583.7,474583.7,43413,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313131,743752.00
07/12/2016 04:45,2,0.000,ALERT,212.38,299.37,59.933,1468313104,"274151322000083","219011344069620",0.00,23.00,0,298.47,301.77,0.0,0.0,0.000,739371.7,739371.7,32191,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313133,743753.00
07/12/2016 04:45,2,0.000,ALERT,212.83,299.37,59.965,1468313104,"274151322000076","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,788046.2,788046.2,32196,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313135,743754.00
07/12/2016 04:45,2,0.000,ALERT,212.83,301.47,59.970,1468313104,"201051344000868","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,470974.5,470974.5,38511,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313136,743755.00
07/12/2016 04:45,2,0.000,ALERT,212.38,300.27,59.954,1468313104,"274151322000095","219011344069620",0.00,22.80,0,299.37,302.07,0.0,0.0,0.000,780005.1,780005.1,32108,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313138,743756.00
07/12/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1468313104,"201051344000988","219011344069620",0.00,22.00,0,296.36,302.37,0.0,0.0,0.000,467676.1,467676.1,38799,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313140,743757.00
07/12/2016 04:45,2,0.000,ALERT,212.83,299.37,59.965,1468313104,"201051344001025","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,481462.3,481462.3,43302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313142,743758.00
07/12/2016 04:45,2,0.000,ALERT,212.83,300.87,59.970,1468313104,"201051344000458","219011344069620",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,478534.2,478534.2,38719,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313144,743759.00
07/12/2016 04:45,2,0.000,ALERT,213.51,300.57,59.970,1468313104,"201051344000853","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,477552.5,477552.5,38331,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313146,743760.00
07/12/2016 04:45,2,0.000,ALERT,213.51,300.27,59.965,1468313104,"201051344000685","219011344069620",0.00,22.30,0,297.57,301.77,0.0,0.0,0.000,481947.2,481947.2,43175,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313147,743761.00
07/12/2016 04:45,2,0.000,ALERT,213.06,299.67,59.965,1468313104,"201051344000917","219011344069620",0.00,22.50,0,296.36,301.17,0.0,0.0,0.000,478826.7,478826.7,43173,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313149,743762.00
07/12/2016 04:45,2,0.000,ALERT,213.29,300.27,59.965,1468313104,"201051344001145","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,484009.4,484009.4,43022,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313151,743763.00
07/12/2016 04:45,2,0.000,ALERT,213.29,299.37,59.970,1468313104,"201051344000651","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,476705.9,476705.9,43362,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313153,743764.00
07/12/2016 04:45,2,0.000,ALERT,211.93,299.97,59.965,1468313104,"274151322000088","219011344069620",0.00,23.30,0,298.17,301.47,0.0,0.0,0.000,713460.6,713460.6,31836,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313154,743765.00
07/12/2016 04:45,2,0.000,ALERT,213.06,298.77,60.002,1468313104,"274151322000068","219011344069620",0.00,23.50,0,297.57,300.57,0.0,0.0,0.000,607387.2,607387.2,33469,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313156,743766.00
07/12/2016 04:45,2,0.000,ALERT,212.61,299.97,59.975,1468313104,"201051344001135","219011344069620",0.00,21.80,0,297.57,302.37,0.0,0.0,0.000,472728.9,472728.9,43288,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313158,743767.00
07/12/2016 04:45,2,0.000,ALERT,212.61,301.17,59.959,1468313104,"201051344000594","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,482665.7,482665.7,38767,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313160,743768.00
07/12/2016 04:45,2,0.000,ALERT,213.06,299.97,59.965,1468313104,"201051344001203","219011344069620",0.00,22.00,0,297.26,303.58,0.0,0.0,0.000,480271.7,480271.7,43337,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313162,743769.00
07/12/2016 04:45,2,0.000,ALERT,212.16,299.67,59.959,1468313104,"274151322000054","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,728506.9,728506.9,31866,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313163,743770.00
07/12/2016 04:45,2,0.000,ALERT,213.06,300.57,59.965,1468313104,"201051344000867","219011344069620",0.00,22.30,0,298.47,302.98,0.0,0.0,0.000,470049.2,470049.2,38774,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313165,743771.00
07/12/2016 04:45,2,0.000,ALERT,213.29,300.27,60.002,1468313104,"201051344001093","219011344069620",0.00,22.30,0,297.26,301.77,0.0,0.0,0.000,478254.4,478254.4,43231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313167,743772.00
07/12/2016 04:45,2,0.000,ALERT,212.83,300.57,60.002,1468313104,"201051344000900","219011344069620",0.00,21.80,0,298.47,302.37,0.0,0.0,0.000,486088.8,486088.8,38158,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313169,743773.00
07/12/2016 04:45,2,0.000,ALERT,213.06,300.27,59.949,1468313104,"201051344000648","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,476773.7,476773.7,38455,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313171,743774.00
07/12/2016 04:45,2,0.000,ALERT,213.06,301.47,59.970,1468313104,"201051344000569","219011344069620",0.00,21.80,0,299.37,303.28,0.0,0.0,0.000,486920.6,486920.6,38078,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313173,743775.00
07/12/2016 04:45,2,0.000,ALERT,212.83,301.17,60.007,1468313104,"201051344000983","219011344069620",0.00,21.80,0,299.07,302.98,0.0,0.0,0.000,478681.0,478681.0,38572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313174,743776.00
07/12/2016 04:45,2,0.000,ALERT,213.06,300.57,59.970,1468313104,"201051344001158","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,472038.0,472038.0,38840,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468313176,743777.00
07/12/2016 04:45,2,0.000,ALERT,213.51,301.17,59.975,1468313104,"201051344000576","219011344069620",0.00,21.50,0,298.77,302.68,0.0,0.0,0.000,479318.5,479318.5,38239,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313178,743778.00
07/12/2016 04:45,2,0.000,ALERT,212.38,299.37,59.922,1468313104,"274151322000087","219011344069620",0.00,23.50,0,297.87,301.17,0.0,0.0,0.000,701561.5,701561.5,32019,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468313180,743779.00
07/12/2016 05:00,2,0.000,ALERT,213.29,300.57,59.975,1468314004,"201051344000645","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,478899.7,478899.7,38370,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314006,743780.00
07/12/2016 05:00,2,0.000,ALERT,212.38,299.67,59.986,1468314004,"274151322000085","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,729547.8,729547.8,31874,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314008,743781.00
07/12/2016 05:00,2,0.000,ALERT,213.29,300.27,59.991,1468314004,"201051344000633","219011344069620",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,470088.5,470088.5,38856,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314010,743782.00
07/12/2016 05:00,2,0.000,ALERT,212.83,300.27,60.023,1468314004,"201051344000469","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,472034.0,472034.0,38793,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314011,743783.00
07/12/2016 05:00,2,0.000,ALERT,212.61,299.97,59.991,1468314004,"201051344000646","219011344069620",0.00,21.50,0,296.96,306.88,0.0,0.0,0.000,474028.6,474028.6,43343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314013,743784.00
07/12/2016 05:00,2,0.000,ALERT,212.16,299.97,59.996,1468314004,"274151322000052","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,746094.4,746094.4,32114,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314015,743785.00
07/12/2016 05:00,2,0.000,ALERT,213.06,300.27,60.002,1468314004,"201051344000585","219011344069620",0.00,22.00,0,296.96,306.58,0.0,0.0,0.000,482127.3,482127.3,43345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314017,743786.00
07/12/2016 05:00,2,0.000,ALERT,213.06,300.57,59.991,1468314004,"201051344001230","219011344069620",0.00,21.80,0,297.87,307.78,0.0,0.0,0.000,477489.5,477489.5,43162,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314019,743787.00
07/12/2016 05:00,2,0.000,ALERT,213.51,300.87,60.018,1468314004,"201051344000582","219011344069620",0.00,21.50,0,298.17,307.48,0.0,0.0,0.000,470572.6,470572.6,43293,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314020,743788.00
07/12/2016 05:00,2,0.000,ALERT,212.61,300.27,59.996,1468314004,"201051344000955","219011344069620",0.00,21.80,0,297.57,306.88,0.0,0.0,0.000,483646.9,483646.9,43246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314022,743789.00
07/12/2016 05:00,2,0.000,ALERT,212.16,299.37,59.996,1468314004,"274151322000094","219011344069620",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,607357.5,607357.5,33262,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314024,743790.00
07/12/2016 05:00,2,0.000,ALERT,212.83,301.17,59.996,1468314004,"201051344000579","219011344069620",0.00,21.80,0,298.47,302.98,0.0,0.0,0.000,486016.8,486016.8,18862,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314026,743791.00
07/12/2016 05:00,2,0.000,ALERT,212.83,300.87,59.991,1468314004,"201051344000890","219011344069620",0.00,22.00,0,298.17,308.69,0.0,0.0,0.000,480892.1,480892.1,43254,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314027,743792.00
07/12/2016 05:00,2,0.000,ALERT,213.06,300.27,59.986,1468314004,"201051344000438","219011344069620",0.00,21.50,0,297.87,307.48,0.0,0.0,0.000,482626.9,482626.9,43260,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314029,743793.00
07/12/2016 05:00,2,0.000,ALERT,213.06,299.67,59.986,1468314004,"201051344000417","219011344069620",0.00,21.80,0,296.96,306.58,0.0,0.0,0.000,474583.7,474583.7,43415,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314031,743794.00
07/12/2016 05:00,2,0.000,ALERT,212.16,300.57,59.975,1468314004,"274151322000083","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,739371.7,739371.7,32193,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314033,743795.00
07/12/2016 05:00,2,0.000,ALERT,212.61,299.97,59.975,1468314004,"274151322000076","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,788046.2,788046.2,32198,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314035,743796.00
07/12/2016 05:00,2,0.000,ALERT,212.83,301.47,59.996,1468314004,"201051344000868","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,470974.5,470974.5,38513,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314037,743797.00
07/12/2016 05:00,2,0.000,ALERT,212.16,300.87,59.965,1468314004,"274151322000095","219011344069620",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,780005.1,780005.1,32110,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314038,743798.00
07/12/2016 05:00,2,0.000,ALERT,212.61,300.57,59.991,1468314004,"201051344000988","219011344069620",0.00,21.80,0,296.06,302.07,0.0,0.0,0.000,467676.1,467676.1,38801,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314040,743799.00
07/12/2016 05:00,2,0.000,ALERT,212.83,299.67,59.965,1468314004,"201051344001025","219011344069620",0.00,21.30,0,297.26,307.48,0.0,0.0,0.000,481462.3,481462.3,43304,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314042,743800.00
07/12/2016 05:00,2,0.000,ALERT,212.61,300.57,59.975,1468314004,"201051344000458","219011344069620",0.00,22.00,0,297.87,303.28,0.0,0.0,0.000,478534.2,478534.2,38721,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314044,743801.00
07/12/2016 05:00,2,0.000,ALERT,213.29,300.87,59.981,1468314004,"201051344000853","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,477552.5,477552.5,38333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314046,743802.00
07/12/2016 05:00,2,0.000,ALERT,213.29,300.27,59.981,1468314004,"201051344000685","219011344069620",0.00,21.80,0,297.57,307.48,0.0,0.0,0.000,481947.2,481947.2,43177,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314047,743803.00
07/12/2016 05:00,2,0.000,ALERT,212.83,299.37,59.975,1468314004,"201051344000917","219011344069620",0.00,22.30,0,296.36,305.98,0.0,0.0,0.000,478826.7,478826.7,43175,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314049,743804.00
07/12/2016 05:00,2,0.000,ALERT,213.29,300.57,59.975,1468314004,"201051344001145","219011344069620",0.00,21.50,0,297.87,308.39,0.0,0.0,0.000,484009.4,484009.4,43024,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314051,743805.00
07/12/2016 05:00,2,0.000,ALERT,213.06,299.67,59.975,1468314004,"201051344000651","219011344069620",0.00,21.30,0,297.26,306.58,0.0,0.0,0.000,476705.9,476705.9,43364,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314053,743806.00
07/12/2016 05:00,2,0.000,ALERT,211.70,300.27,59.970,1468314004,"274151322000088","219011344069620",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,713460.6,713460.6,31838,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314055,743807.00
07/12/2016 05:00,2,0.000,ALERT,212.83,299.07,59.981,1468314004,"274151322000068","219011344069620",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,607387.2,607387.2,33471,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314056,743808.00
07/12/2016 05:00,2,0.000,ALERT,212.61,299.97,59.970,1468314004,"201051344001135","219011344069620",0.00,21.50,0,297.87,307.18,0.0,0.0,0.000,472728.9,472728.9,43290,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314058,743809.00
