ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 05:00,2,0.000,ALERT,212.38,301.17,59.975,1468314004,"201051344000594","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,482665.7,482665.7,38769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314060,743810.00
07/12/2016 05:00,2,0.000,ALERT,213.06,300.27,59.975,1468314004,"201051344001203","219011344069620",0.00,21.50,0,297.87,308.69,0.0,0.0,0.000,480271.7,480271.7,43339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314062,743811.00
07/12/2016 05:00,2,0.000,ALERT,211.93,300.57,59.954,1468314004,"274151322000054","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,728506.9,728506.9,31868,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314064,743812.00
07/12/2016 05:00,2,0.000,ALERT,212.83,300.27,59.975,1468314004,"201051344000867","219011344069620",0.00,22.00,0,297.57,302.98,0.0,0.0,0.000,470049.2,470049.2,38776,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314065,743813.00
07/12/2016 05:00,2,0.000,ALERT,213.06,300.27,59.970,1468314004,"201051344001093","219011344069620",0.00,22.00,0,297.26,306.58,0.0,0.0,0.000,478254.4,478254.4,43233,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314067,743814.00
07/12/2016 05:00,2,0.000,ALERT,212.61,300.57,59.965,1468314004,"201051344000900","219011344069620",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,486088.8,486088.8,38160,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314069,743815.00
07/12/2016 05:00,2,0.000,ALERT,212.83,299.97,59.996,1468314004,"201051344000648","219011344069620",0.00,21.30,0,297.26,302.68,0.0,0.0,0.000,476773.7,476773.7,38457,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314071,743816.00
07/12/2016 05:00,2,0.000,ALERT,212.61,301.17,59.928,1468314004,"201051344000569","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,486920.6,486920.6,38080,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314073,743817.00
07/12/2016 05:00,2,0.000,ALERT,212.61,300.57,59.922,1468314004,"201051344000983","219011344069620",0.00,21.80,0,298.17,302.98,0.0,0.0,0.000,478681.0,478681.0,38574,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314075,743818.00
07/12/2016 05:00,2,0.000,ALERT,212.61,299.97,59.954,1468314004,"201051344001158","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,472038.0,472038.0,38842,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314076,743819.00
07/12/2016 05:00,2,0.000,ALERT,213.06,300.87,59.959,1468314004,"201051344000576","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,479318.5,479318.5,38241,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314078,743820.00
07/12/2016 05:00,2,0.000,ALERT,212.16,299.67,59.954,1468314004,"274151322000087","219011344069620",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,701561.5,701561.5,32021,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314080,743821.00
07/12/2016 05:15,2,0.000,ALERT,212.83,299.67,59.965,1468314903,"201051344000645","219011344069620",0.00,21.80,0,298.47,302.07,0.0,0.0,0.000,478899.7,478899.7,38372,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314905,743822.00
07/12/2016 05:15,2,0.000,ALERT,211.93,299.07,59.959,1468314903,"274151322000085","219011344069620",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,729547.8,729547.8,31876,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314907,743823.00
07/12/2016 05:15,2,0.000,ALERT,212.83,299.37,59.965,1468314903,"201051344000633","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,470088.5,470088.5,38858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314909,743824.00
07/12/2016 05:15,2,0.000,ALERT,212.16,299.37,60.007,1468314903,"201051344000469","219011344069620",0.00,20.70,0,297.26,301.77,0.0,0.0,0.000,472034.0,472034.0,38795,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314911,743825.00
07/12/2016 05:15,2,0.000,ALERT,211.93,298.77,59.970,1468314903,"201051344000646","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,474028.6,474028.6,43345,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314913,743826.00
07/12/2016 05:15,2,0.000,ALERT,211.70,299.97,59.917,1468314903,"274151322000052","219011344069620",0.00,23.00,0,297.57,302.07,0.0,0.0,0.000,746094.4,746094.4,32116,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314914,743827.00
07/12/2016 05:15,2,0.000,ALERT,212.38,299.07,59.954,1468314903,"201051344000585","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,482127.3,482127.3,43347,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314916,743828.00
07/12/2016 05:15,2,0.000,ALERT,212.16,299.07,59.970,1468314903,"201051344001230","219011344069620",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,477489.5,477489.5,43164,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314918,743829.00
07/12/2016 05:15,2,0.000,ALERT,212.83,299.67,59.991,1468314903,"201051344000582","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,470572.6,470572.6,43295,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314920,743830.00
07/12/2016 05:15,2,0.000,ALERT,211.93,298.77,59.959,1468314903,"201051344000955","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,483646.9,483646.9,43248,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314922,743831.00
07/12/2016 05:15,2,0.000,ALERT,211.93,298.47,59.959,1468314903,"274151322000094","219011344069620",0.00,22.30,0,297.57,300.57,0.0,0.0,0.000,607357.5,607357.5,33264,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314923,743832.00
07/12/2016 05:15,2,0.000,ALERT,212.38,300.57,59.959,1468314903,"201051344000579","219011344069620",0.00,21.80,0,298.77,302.98,0.0,0.0,0.000,486016.8,486016.8,18864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314925,743833.00
07/12/2016 05:15,2,0.000,ALERT,212.38,299.37,59.965,1468314903,"201051344000890","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,480892.1,480892.1,43256,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314927,743834.00
07/12/2016 05:15,2,0.000,ALERT,212.38,298.77,59.975,1468314903,"201051344000438","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,482626.9,482626.9,43262,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314929,743835.00
07/12/2016 05:15,2,0.000,ALERT,212.61,298.17,59.970,1468314903,"201051344000417","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,474583.7,474583.7,43417,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314931,743836.00
07/12/2016 05:15,2,0.000,ALERT,211.93,299.67,59.981,1468314903,"274151322000083","219011344069620",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,739371.7,739371.7,32195,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314932,743837.00
07/12/2016 05:15,2,0.000,ALERT,212.38,299.67,59.970,1468314903,"274151322000076","219011344069620",0.00,22.50,0,297.87,301.77,0.0,0.0,0.000,788046.2,788046.2,32200,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314934,743838.00
07/12/2016 05:15,2,0.000,ALERT,212.38,300.87,59.975,1468314903,"201051344000868","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,470974.5,470974.5,38515,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314936,743839.00
07/12/2016 05:15,2,0.000,ALERT,211.93,300.57,59.975,1468314903,"274151322000095","219011344069620",0.00,22.30,0,299.07,302.37,0.0,0.0,0.000,780005.1,780005.1,32112,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314938,743840.00
07/12/2016 05:15,2,0.000,ALERT,212.38,300.27,59.949,1468314903,"201051344000988","219011344069620",0.00,21.50,0,296.06,302.07,0.0,0.0,0.000,467676.1,467676.1,38803,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314940,743841.00
07/12/2016 05:15,2,0.000,ALERT,212.16,298.47,59.986,1468314903,"201051344001025","219011344069620",0.00,21.30,0,296.96,302.37,0.0,0.0,0.000,481462.3,481462.3,43306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314941,743842.00
07/12/2016 05:15,2,0.000,ALERT,212.38,300.27,60.002,1468314903,"201051344000458","219011344069620",0.00,22.00,0,298.77,302.98,0.0,0.0,0.000,478534.2,478534.2,38723,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314943,743843.00
07/12/2016 05:15,2,0.000,ALERT,212.83,299.97,59.965,1468314903,"201051344000853","219011344069620",0.00,21.30,0,298.47,302.37,0.0,0.0,0.000,477552.5,477552.5,38335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314945,743844.00
07/12/2016 05:15,2,0.000,ALERT,212.61,299.07,59.986,1468314903,"201051344000685","219011344069620",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,481947.2,481947.2,43179,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314947,743845.00
07/12/2016 05:15,2,0.000,ALERT,212.38,298.17,59.981,1468314903,"201051344000917","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,478826.7,478826.7,43177,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314949,743846.00
07/12/2016 05:15,2,0.000,ALERT,212.61,299.07,59.986,1468314903,"201051344001145","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,484009.4,484009.4,43026,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314950,743847.00
07/12/2016 05:15,2,0.000,ALERT,212.38,298.17,59.981,1468314903,"201051344000651","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,476705.9,476705.9,43366,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314952,743848.00
07/12/2016 05:15,2,0.000,ALERT,211.48,299.67,60.007,1468314903,"274151322000088","219011344069620",0.00,22.80,0,297.57,301.17,0.0,0.0,0.000,713460.6,713460.6,31840,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314954,743849.00
07/12/2016 05:15,2,0.000,ALERT,212.61,299.07,59.975,1468314903,"274151322000068","219011344069620",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,607387.2,607387.2,33473,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314956,743850.00
07/12/2016 05:15,2,0.000,ALERT,212.16,299.07,59.991,1468314903,"201051344001135","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,472728.9,472728.9,43292,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314958,743851.00
07/12/2016 05:15,2,0.000,ALERT,212.16,300.87,60.023,1468314903,"201051344000594","219011344069620",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,482665.7,482665.7,38771,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314959,743852.00
07/12/2016 05:15,2,0.000,ALERT,212.38,298.47,59.986,1468314903,"201051344001203","219011344069620",0.00,21.50,0,297.57,303.28,0.0,0.0,0.000,480271.7,480271.7,43341,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314962,743853.00
07/12/2016 05:15,2,0.000,ALERT,211.70,299.37,59.991,1468314903,"274151322000054","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,728506.9,728506.9,31870,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314964,743854.00
07/12/2016 05:15,2,0.000,ALERT,212.61,299.97,59.996,1468314903,"201051344000867","219011344069620",0.00,22.00,0,298.17,302.68,0.0,0.0,0.000,470049.2,470049.2,38778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314965,743855.00
07/12/2016 05:15,2,0.000,ALERT,212.38,298.77,60.034,1468314903,"201051344001093","219011344069620",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,478254.4,478254.4,43235,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314967,743856.00
07/12/2016 05:15,2,0.000,ALERT,212.38,300.27,59.991,1468314903,"201051344000900","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,486088.8,486088.8,38162,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314969,743857.00
07/12/2016 05:15,2,0.000,ALERT,212.61,299.67,60.018,1468314903,"201051344000648","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,476773.7,476773.7,38459,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468314971,743858.00
07/12/2016 05:15,2,0.000,ALERT,212.38,300.57,59.965,1468314903,"201051344000569","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,486920.6,486920.6,38082,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314973,743859.00
07/12/2016 05:15,2,0.000,ALERT,212.38,300.57,60.023,1468314903,"201051344000983","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,478681.0,478681.0,38576,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314974,743860.00
07/12/2016 05:15,2,0.000,ALERT,212.38,299.67,59.991,1468314903,"201051344001158","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,472038.0,472038.0,38844,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314976,743861.00
07/12/2016 05:15,2,0.000,ALERT,212.83,300.57,59.996,1468314903,"201051344000576","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,479318.5,479318.5,38243,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314978,743862.00
07/12/2016 05:15,2,0.000,ALERT,211.93,299.07,59.996,1468314903,"274151322000087","219011344069620",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,701561.5,701561.5,32023,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468314980,743863.00
07/12/2016 05:30,2,0.000,ACTIVE_NO_POWER,212.61,299.37,59.996,1468315804,"201051344000645","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,478899.7,478899.7,38374,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468315806,743864.00
07/12/2016 05:30,2,0.000,ALERT,211.93,299.07,60.028,1468315804,"274151322000085","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,729547.8,729547.8,31878,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315808,743865.00
07/12/2016 05:30,2,0.000,ALERT,212.83,299.07,60.002,1468315804,"201051344000633","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,470088.5,470088.5,38860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315809,743866.00
07/12/2016 05:30,2,0.000,ALERT,212.16,299.07,60.002,1468315804,"201051344000469","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,472034.0,472034.0,38797,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315811,743867.00
07/12/2016 05:30,2,0.000,ALERT,211.93,298.77,60.012,1468315804,"201051344000646","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,474028.6,474028.6,43347,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315813,743868.00
07/12/2016 05:30,2,0.000,ALERT,211.48,299.67,59.996,1468315804,"274151322000052","219011344069620",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,746094.4,746094.4,32118,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315815,743869.00
07/12/2016 05:30,2,0.000,ALERT,212.38,298.77,60.002,1468315804,"201051344000585","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,482127.3,482127.3,43349,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315817,743870.00
07/12/2016 05:30,2,0.000,ALERT,212.38,299.07,60.002,1468315804,"201051344001230","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,477489.5,477489.5,43166,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315818,743871.00
07/12/2016 05:30,2,0.000,ALERT,212.83,299.67,60.007,1468315804,"201051344000582","219011344069620",0.00,21.30,0,297.57,301.17,0.0,0.0,0.000,470572.6,470572.6,43297,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315820,743872.00
07/12/2016 05:30,2,0.000,ALERT,212.16,298.77,60.012,1468315804,"201051344000955","219011344069620",0.00,21.80,0,296.96,300.57,0.0,0.0,0.000,483646.9,483646.9,43250,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315822,743873.00
07/12/2016 05:30,2,0.000,ALERT,211.70,298.17,59.996,1468315804,"274151322000094","219011344069620",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,607357.5,607357.5,33266,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315824,743874.00
07/12/2016 05:30,2,0.000,ALERT,212.16,299.67,59.996,1468315804,"201051344000579","219011344069620",0.00,21.80,0,298.77,302.37,0.0,0.0,0.000,486016.8,486016.8,18866,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468315826,743875.00
07/12/2016 05:30,2,0.000,ALERT,212.38,299.37,60.002,1468315804,"201051344000890","219011344069620",0.00,21.80,0,297.57,301.47,0.0,0.0,0.000,480892.1,480892.1,43258,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315828,743876.00
07/12/2016 05:30,2,0.000,ALERT,212.38,298.77,59.996,1468315804,"201051344000438","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,482626.9,482626.9,43264,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315830,743877.00
07/12/2016 05:30,2,0.000,ALERT,212.38,298.17,59.996,1468315804,"201051344000417","219011344069620",0.00,21.80,0,296.36,299.97,0.0,0.0,0.000,474583.7,474583.7,43419,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315831,743878.00
07/12/2016 05:30,2,0.000,ALERT,211.93,299.07,59.996,1468315804,"274151322000083","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,739371.7,739371.7,32197,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315833,743879.00
07/12/2016 05:30,2,0.000,ALERT,212.16,298.17,60.028,1468315804,"274151322000076","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,788046.2,788046.2,32202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468315835,743880.00
07/12/2016 05:30,2,0.000,ALERT,212.38,299.97,59.996,1468315804,"201051344000868","219011344069620",0.00,21.30,0,298.77,302.37,0.0,0.0,0.000,470974.5,470974.5,38517,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315837,743881.00
07/12/2016 05:30,2,0.000,ALERT,211.70,299.67,59.986,1468315804,"274151322000095","219011344069620",0.00,22.00,0,298.17,301.77,0.0,0.0,0.000,780005.1,780005.1,32114,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315839,743882.00
07/12/2016 05:30,2,0.000,ALERT,212.16,299.07,59.991,1468315804,"201051344000988","219011344069620",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,467676.1,467676.1,38805,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315841,743883.00
07/12/2016 05:30,2,0.000,ALERT,212.38,298.17,60.007,1468315804,"201051344001025","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,481462.3,481462.3,43308,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315842,743884.00
07/12/2016 05:30,2,0.000,ALERT,212.16,299.37,59.986,1468315804,"201051344000458","219011344069620",0.00,22.00,0,298.47,302.68,0.0,0.0,0.000,478534.2,478534.2,38725,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315844,743885.00
07/12/2016 05:30,2,0.000,ALERT,212.83,299.07,60.007,1468315804,"201051344000853","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,477552.5,477552.5,38337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315846,743886.00
07/12/2016 05:30,2,0.000,ALERT,212.83,299.07,59.965,1468315804,"201051344000685","219011344069620",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,481947.2,481947.2,43181,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315848,743887.00
07/12/2016 05:30,2,0.000,ALERT,212.61,298.17,59.986,1468315804,"201051344000917","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,478826.7,478826.7,43179,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315850,743888.00
07/12/2016 05:30,2,0.000,ALERT,212.61,299.07,59.986,1468315804,"201051344001145","219011344069620",0.00,21.50,0,297.57,301.17,0.0,0.0,0.000,484009.4,484009.4,43028,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315851,743889.00
07/12/2016 05:30,2,0.000,ALERT,212.61,298.17,60.002,1468315804,"201051344000651","219011344069620",0.00,21.00,0,296.36,300.27,0.0,0.0,0.000,476705.9,476705.9,43368,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315853,743890.00
07/12/2016 05:30,2,0.000,ALERT,211.25,298.17,59.991,1468315804,"274151322000088","219011344069620",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,713460.6,713460.6,31842,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315855,743891.00
07/12/2016 05:30,2,0.000,ALERT,212.38,297.87,59.996,1468315804,"274151322000068","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,607387.2,607387.2,33475,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315857,743892.00
07/12/2016 05:30,2,0.000,ALERT,212.16,298.77,59.981,1468315804,"201051344001135","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,472728.9,472728.9,43294,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315859,743893.00
07/12/2016 05:30,2,0.000,ALERT,211.93,299.67,60.028,1468315804,"201051344000594","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,482665.7,482665.7,38773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315861,743894.00
07/12/2016 05:30,2,0.000,ALERT,212.38,298.47,59.981,1468315804,"201051344001203","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,480271.7,480271.7,43343,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468315862,743895.00
07/12/2016 05:30,2,0.000,ALERT,211.48,298.47,59.981,1468315804,"274151322000054","219011344069620",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,728506.9,728506.9,31872,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315864,743896.00
07/12/2016 05:30,2,0.000,ALERT,212.38,299.07,59.938,1468315804,"201051344000867","219011344069620",0.00,22.00,0,297.87,302.37,0.0,0.0,0.000,470049.2,470049.2,38780,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468315866,743897.00
07/12/2016 05:30,2,0.000,ALERT,212.38,298.77,59.991,1468315804,"201051344001093","219011344069620",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,478254.4,478254.4,43237,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315868,743898.00
07/12/2016 05:30,2,0.000,ALERT,212.16,299.37,59.996,1468315804,"201051344000900","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,486088.8,486088.8,38164,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315870,743899.00
07/12/2016 05:30,2,0.000,ALERT,212.38,298.77,59.986,1468315804,"201051344000648","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,476773.7,476773.7,38461,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315871,743900.00
07/12/2016 05:30,2,0.000,ALERT,212.38,299.97,59.996,1468315804,"201051344000569","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,486920.6,486920.6,38084,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315873,743901.00
07/12/2016 05:30,2,0.000,ALERT,212.16,299.67,59.991,1468315804,"201051344000983","219011344069620",0.00,21.50,0,298.47,302.37,0.0,0.0,0.000,478681.0,478681.0,38578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468315875,743902.00
07/12/2016 05:30,2,0.000,ALERT,212.16,298.77,60.012,1468315804,"201051344001158","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,472038.0,472038.0,38846,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315877,743903.00
07/12/2016 05:30,2,0.000,ALERT,212.61,299.67,59.986,1468315804,"201051344000576","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,479318.5,479318.5,38245,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315879,743904.00
07/12/2016 05:30,2,0.000,ALERT,211.70,297.87,59.970,1468315804,"274151322000087","219011344069620",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,701561.5,701561.5,32025,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468315880,743905.00
07/12/2016 05:45,2,0.000,ALERT,211.93,297.87,59.975,1468316704,"201051344000645","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,478899.7,478899.7,38375,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316706,743906.00
07/12/2016 05:45,2,0.000,ALERT,211.25,297.87,59.970,1468316704,"274151322000085","219011344069620",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,729547.8,729547.8,31880,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316707,743907.00
07/12/2016 05:45,2,0.000,ALERT,212.16,297.87,59.970,1468316704,"201051344000633","219011344069620",0.00,21.30,0,294.86,300.57,0.0,0.0,0.000,470088.5,470088.5,38862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316709,743908.00
07/12/2016 05:45,2,0.000,ALERT,211.48,297.87,59.970,1468316704,"201051344000469","219011344069620",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,472034.0,472034.0,38799,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316711,743909.00
07/12/2016 05:45,2,0.000,ALERT,211.03,297.87,59.981,1468316704,"201051344000646","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,474028.6,474028.6,43349,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316713,743910.00
07/12/2016 05:45,2,0.000,ALERT,210.80,297.87,59.922,1468316704,"274151322000052","219011344069620",0.00,22.80,0,296.06,300.57,0.0,0.0,0.000,746094.4,746094.4,32120,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316715,743911.00
07/12/2016 05:45,2,0.000,ALERT,211.70,297.87,59.986,1468316704,"201051344000585","219011344069620",0.00,21.80,0,296.36,300.57,0.0,0.0,0.000,482127.3,482127.3,43351,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316716,743912.00
07/12/2016 05:45,2,0.000,ALERT,211.48,297.87,59.954,1468316704,"201051344001230","219011344069620",0.00,21.50,0,296.96,300.57,0.0,0.0,0.000,477489.5,477489.5,43168,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316718,743913.00
07/12/2016 05:45,2,0.000,ALERT,211.93,298.47,59.970,1468316704,"201051344000582","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,470572.6,470572.6,43299,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316720,743914.00
07/12/2016 05:45,2,0.000,ALERT,211.03,297.87,59.970,1468316704,"201051344000955","219011344069620",0.00,21.80,0,296.36,300.27,0.0,0.0,0.000,483646.9,483646.9,43252,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316722,743915.00
07/12/2016 05:45,2,0.000,ALERT,211.03,297.57,59.975,1468316704,"274151322000094","219011344069620",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,607357.5,607357.5,33268,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316724,743916.00
07/12/2016 05:45,2,0.000,ALERT,211.48,298.77,59.975,1468316704,"201051344000579","219011344069620",0.00,21.80,0,297.26,301.77,0.0,0.0,0.000,486016.8,486016.8,18868,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316725,743917.00
07/12/2016 05:45,2,0.000,ALERT,211.48,298.47,59.975,1468316704,"201051344000890","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,480892.1,480892.1,43260,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316727,743918.00
07/12/2016 05:45,2,0.000,ALERT,211.48,297.87,59.975,1468316704,"201051344000438","219011344069620",0.00,21.50,0,296.66,300.57,0.0,0.0,0.000,482626.9,482626.9,43266,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316729,743919.00
07/12/2016 05:45,2,0.000,ALERT,211.70,297.26,59.981,1468316704,"201051344000417","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,474583.7,474583.7,43421,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316731,743920.00
07/12/2016 05:45,2,0.000,ALERT,210.80,297.87,59.965,1468316704,"274151322000083","219011344069620",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,739371.7,739371.7,32199,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316733,743921.00
07/12/2016 05:45,2,0.000,ALERT,211.48,297.57,59.981,1468316704,"274151322000076","219011344069620",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,788046.2,788046.2,32204,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316735,743922.00
07/12/2016 05:45,2,0.000,ALERT,211.48,298.47,59.975,1468316704,"201051344000868","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,470974.5,470974.5,38519,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316736,743923.00
07/12/2016 05:45,2,0.000,ALERT,211.03,299.07,59.981,1468316704,"274151322000095","219011344069620",0.00,22.00,0,297.26,300.87,0.0,0.0,0.000,780005.1,780005.1,32116,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316738,743924.00
07/12/2016 05:45,2,0.000,ALERT,211.48,298.17,59.975,1468316704,"201051344000988","219011344069620",0.00,21.50,0,294.26,300.87,0.0,0.0,0.000,467676.1,467676.1,38807,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316740,743925.00
07/12/2016 05:45,2,0.000,ALERT,211.48,297.57,59.928,1468316704,"201051344001025","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,481462.3,481462.3,43310,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316742,743926.00
07/12/2016 05:45,2,0.000,ALERT,211.48,298.17,59.975,1468316704,"201051344000458","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,478534.2,478534.2,38727,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316744,743927.00
07/12/2016 05:45,2,0.000,ALERT,212.16,297.87,59.965,1468316704,"201051344000853","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,477552.5,477552.5,38339,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316746,743928.00
07/12/2016 05:45,2,0.000,ALERT,211.70,297.87,59.981,1468316704,"201051344000685","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,481947.2,481947.2,43183,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316747,743929.00
07/12/2016 05:45,2,0.000,ALERT,211.48,297.26,60.007,1468316704,"201051344000917","219011344069620",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,478826.7,478826.7,43181,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316749,743930.00
07/12/2016 05:45,2,0.000,ALERT,211.70,298.17,59.970,1468316704,"201051344001145","219011344069620",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,484009.4,484009.4,43030,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316751,743931.00
07/12/2016 05:45,2,0.000,ALERT,211.48,296.66,59.970,1468316704,"201051344000651","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,476705.9,476705.9,43370,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316753,743932.00
07/12/2016 05:45,2,0.000,ALERT,210.57,297.87,59.949,1468316704,"274151322000088","219011344069620",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,713460.6,713460.6,31844,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316755,743933.00
07/12/2016 05:45,2,0.000,ALERT,211.48,296.96,59.970,1468316704,"274151322000068","219011344069620",0.00,23.00,0,295.46,299.07,0.0,0.0,0.000,607387.2,607387.2,33477,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316756,743934.00
07/12/2016 05:45,2,0.000,ALERT,211.03,297.57,59.928,1468316704,"201051344001135","219011344069620",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,472728.9,472728.9,43296,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316758,743935.00
07/12/2016 05:45,2,0.000,ALERT,211.25,298.77,59.970,1468316704,"201051344000594","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,482665.7,482665.7,38775,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316760,743936.00
07/12/2016 05:45,2,0.000,ALERT,211.70,297.57,59.970,1468316704,"201051344001203","219011344069620",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,480271.7,480271.7,43345,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316762,743937.00
07/12/2016 05:45,2,0.000,ALERT,210.80,298.47,59.959,1468316704,"274151322000054","219011344069620",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,728506.9,728506.9,31874,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316764,743938.00
07/12/2016 05:45,2,0.000,ALERT,211.70,297.57,59.970,1468316704,"201051344000867","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,470049.2,470049.2,38782,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316765,743939.00
07/12/2016 05:45,2,0.000,ALERT,211.48,297.57,59.959,1468316704,"201051344001093","219011344069620",0.00,22.00,0,296.66,299.97,0.0,0.0,0.000,478254.4,478254.4,43239,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316767,743940.00
07/12/2016 05:45,2,0.000,ALERT,211.25,297.57,59.965,1468316704,"201051344000900","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,486088.8,486088.8,38166,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316769,743941.00
07/12/2016 05:45,2,0.000,ALERT,211.93,297.57,59.922,1468316704,"201051344000648","219011344069620",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,476773.7,476773.7,38463,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316771,743942.00
07/12/2016 05:45,2,0.000,ALERT,211.70,298.47,59.981,1468316704,"201051344000569","219011344069620",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,486920.6,486920.6,38086,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316773,743943.00
07/12/2016 05:45,2,0.000,ALERT,211.48,298.17,60.002,1468316704,"201051344000983","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,478681.0,478681.0,38580,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468316774,743944.00
07/12/2016 05:45,2,0.000,ALERT,211.48,297.57,59.965,1468316704,"201051344001158","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,472038.0,472038.0,38848,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316776,743945.00
07/12/2016 05:45,2,0.000,ALERT,211.70,298.17,59.954,1468316704,"201051344000576","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,479318.5,479318.5,38247,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316778,743946.00
07/12/2016 05:45,2,0.000,ALERT,211.03,297.57,59.959,1468316704,"274151322000087","219011344069620",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,701561.5,701561.5,32027,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468316780,743947.00
07/12/2016 06:00,2,0.000,ALERT,211.70,297.87,59.965,1468317605,"201051344000645","219011344069620",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,478899.7,478899.7,38377,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317607,743948.00
07/12/2016 06:00,2,0.000,ALERT,210.57,296.96,59.959,1468317605,"274151322000085","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,729547.8,729547.8,31882,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317609,743949.00
07/12/2016 06:00,2,0.000,ALERT,211.70,297.57,59.965,1468317605,"201051344000633","219011344069620",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,470088.5,470088.5,38864,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317610,743950.00
07/12/2016 06:00,2,0.000,ALERT,211.25,297.87,59.991,1468317605,"201051344000469","219011344069620",0.00,20.70,0,294.56,299.37,0.0,0.0,0.000,472034.0,472034.0,38801,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317612,743951.00
07/12/2016 06:00,2,0.000,ALERT,210.35,296.96,59.959,1468317605,"201051344000646","219011344069620",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,474028.6,474028.6,43351,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317614,743952.00
07/12/2016 06:00,2,0.000,ALERT,210.12,296.66,59.959,1468317605,"274151322000052","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,746094.4,746094.4,32122,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317616,743953.00
07/12/2016 06:00,2,0.000,ALERT,210.80,296.96,59.954,1468317605,"201051344000585","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,482127.3,482127.3,43353,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317618,743954.00
