ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 06:00,2,0.000,ALERT,210.57,297.26,59.996,1468317605,"201051344001230","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,477489.5,477489.5,43170,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317619,743955.00
07/12/2016 06:00,2,0.000,ALERT,211.03,297.57,59.959,1468317605,"201051344000582","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,470572.6,470572.6,43301,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317621,743956.00
07/12/2016 06:00,2,0.000,ALERT,210.12,296.96,59.959,1468317605,"201051344000955","219011344069620",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,483646.9,483646.9,43254,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317623,743957.00
07/12/2016 06:00,2,0.000,ALERT,210.12,296.06,59.944,1468317605,"274151322000094","219011344069620",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,607357.5,607357.5,33270,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317625,743958.00
07/12/2016 06:00,2,0.000,ALERT,211.03,298.47,59.954,1468317605,"201051344000579","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,486016.8,486016.8,18870,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317627,743959.00
07/12/2016 06:00,2,0.000,ALERT,211.70,299.67,59.928,1468317605,"201051344000890","219011344069620",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,480892.1,480892.1,43262,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317628,743960.00
07/12/2016 06:00,2,0.000,ALERT,211.93,298.77,59.938,1468317605,"201051344000438","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,482626.9,482626.9,43268,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317630,743961.00
07/12/2016 06:00,2,0.000,ALERT,211.93,298.47,59.954,1468317605,"201051344000417","219011344069620",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,474583.7,474583.7,43423,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317632,743962.00
07/12/2016 06:00,2,0.000,ALERT,211.25,299.07,59.944,1468317605,"274151322000083","219011344069620",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,739371.7,739371.7,32201,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317634,743963.00
07/12/2016 06:00,2,0.000,ALERT,211.70,298.47,59.949,1468317605,"274151322000076","219011344069620",0.00,22.30,0,295.16,300.27,0.0,0.0,0.000,788046.2,788046.2,32206,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317636,743964.00
07/12/2016 06:00,2,0.000,ALERT,212.38,300.57,59.907,1468317605,"201051344000868","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,470974.5,470974.5,38521,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317638,743965.00
07/12/2016 06:00,2,0.000,ALERT,211.48,299.97,59.944,1468317605,"274151322000095","219011344069620",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,780005.1,780005.1,32118,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317639,743966.00
07/12/2016 06:00,2,0.000,ALERT,212.16,299.67,59.959,1468317605,"201051344000988","219011344069620",0.00,21.50,0,293.36,300.87,0.0,0.0,0.000,467676.1,467676.1,38809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317641,743967.00
07/12/2016 06:00,2,0.000,ALERT,211.48,298.47,59.949,1468317605,"201051344001025","219011344069620",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,481462.3,481462.3,43312,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317643,743968.00
07/12/2016 06:00,2,0.000,ALERT,212.38,300.27,59.938,1468317605,"201051344000458","219011344069620",0.00,22.00,0,296.06,301.77,0.0,0.0,0.000,478534.2,478534.2,38729,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317645,743969.00
07/12/2016 06:00,2,0.000,ALERT,213.06,299.97,59.938,1468317605,"201051344000853","219011344069620",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,477552.5,477552.5,38341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317647,743970.00
07/12/2016 06:00,2,0.000,ALERT,212.16,299.07,59.922,1468317605,"201051344000685","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,481947.2,481947.2,43185,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317648,743971.00
07/12/2016 06:00,2,0.000,ALERT,211.93,298.47,59.928,1468317605,"201051344000917","219011344069620",0.00,22.00,0,294.26,299.67,0.0,0.0,0.000,478826.7,478826.7,43183,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317650,743972.00
07/12/2016 06:00,2,0.000,ALERT,211.93,299.07,59.928,1468317605,"201051344001145","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,484009.4,484009.4,43032,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317652,743973.00
07/12/2016 06:00,2,0.000,ALERT,211.93,298.47,59.944,1468317605,"201051344000651","219011344069620",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,476705.9,476705.9,43372,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317654,743974.00
07/12/2016 06:00,2,0.000,ALERT,211.03,298.77,59.965,1468317605,"274151322000088","219011344069620",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,713460.6,713460.6,31846,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317655,743975.00
07/12/2016 06:00,2,0.000,ALERT,211.93,297.87,59.917,1468317605,"274151322000068","219011344069620",0.00,22.80,0,294.56,299.07,0.0,0.0,0.000,607387.2,607387.2,33479,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317657,743976.00
07/12/2016 06:00,2,0.000,ALERT,211.48,299.07,59.922,1468317605,"201051344001135","219011344069620",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,472728.9,472728.9,43298,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317659,743977.00
07/12/2016 06:00,2,0.000,ALERT,212.16,300.57,59.907,1468317605,"201051344000594","219011344069620",0.00,21.50,0,295.76,301.77,0.0,0.0,0.000,482665.7,482665.7,38777,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317661,743978.00
07/12/2016 06:00,2,0.000,ALERT,211.93,298.47,59.938,1468317605,"201051344001203","219011344069620",0.00,21.50,0,295.46,302.37,0.0,0.0,0.000,480271.7,480271.7,43347,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317663,743979.00
07/12/2016 06:00,2,0.000,ALERT,211.48,299.07,59.933,1468317605,"274151322000054","219011344069620",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,728506.9,728506.9,31876,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317665,743980.00
07/12/2016 06:00,2,0.000,ALERT,212.61,299.67,59.917,1468317605,"201051344000867","219011344069620",0.00,21.80,0,295.76,301.77,0.0,0.0,0.000,470049.2,470049.2,38784,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317667,743981.00
07/12/2016 06:00,2,0.000,ALERT,211.70,298.77,59.933,1468317605,"201051344001093","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,478254.4,478254.4,43241,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317668,743982.00
07/12/2016 06:00,2,0.000,ALERT,212.38,299.97,59.933,1468317605,"201051344000900","219011344069620",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,486088.8,486088.8,38168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317670,743983.00
07/12/2016 06:00,2,0.000,ALERT,212.83,299.37,59.933,1468317605,"201051344000648","219011344069620",0.00,21.00,0,295.16,301.47,0.0,0.0,0.000,476773.7,476773.7,38465,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317672,743984.00
07/12/2016 06:00,2,0.000,ALERT,212.61,300.27,59.933,1468317605,"201051344000569","219011344069620",0.00,21.50,0,296.36,302.07,0.0,0.0,0.000,486920.6,486920.6,38088,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317674,743985.00
07/12/2016 06:00,2,0.000,ALERT,212.61,300.27,59.959,1468317605,"201051344000983","219011344069620",0.00,21.50,0,296.36,301.77,0.0,0.0,0.000,478681.0,478681.0,38582,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317676,743986.00
07/12/2016 06:00,2,0.000,ALERT,212.38,299.37,59.954,1468317605,"201051344001158","219011344069620",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,472038.0,472038.0,38850,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317677,743987.00
07/12/2016 06:00,2,0.000,ALERT,212.83,299.97,59.938,1468317605,"201051344000576","219011344069620",0.00,21.00,0,295.76,301.47,0.0,0.0,0.000,479318.5,479318.5,38249,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468317679,743988.00
07/12/2016 06:00,2,0.000,ALERT,211.48,298.17,59.928,1468317605,"274151322000087","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,701561.5,701561.5,32029,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468317681,743989.00
07/12/2016 06:15,2,0.000,ALERT,212.61,299.07,59.996,1468318504,"201051344000645","219011344069620",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,478899.7,478899.7,38379,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318506,743990.00
07/12/2016 06:15,2,0.000,ALERT,210.80,297.26,59.996,1468318504,"274151322000085","219011344069620",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,729547.8,729547.8,31884,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318508,743991.00
07/12/2016 06:15,2,0.000,ALERT,212.61,298.47,60.039,1468318504,"201051344000633","219011344069620",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,470088.5,470088.5,38866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318509,743992.00
07/12/2016 06:15,2,0.000,ALERT,212.16,298.77,60.002,1468318504,"201051344000469","219011344069620",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,472034.0,472034.0,38803,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318511,743993.00
07/12/2016 06:15,2,0.000,ALERT,211.03,297.87,60.007,1468318504,"201051344000646","219011344069620",0.00,21.30,0,294.26,299.97,0.0,0.0,0.000,474028.6,474028.6,43353,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318513,743994.00
07/12/2016 06:15,2,0.000,ALERT,210.35,297.57,59.996,1468318504,"274151322000052","219011344069620",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,746094.4,746094.4,32124,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318515,743995.00
07/12/2016 06:15,2,0.000,ALERT,211.48,298.47,60.007,1468318504,"201051344000585","219011344069620",0.00,21.50,0,294.56,300.27,0.0,0.0,0.000,482127.3,482127.3,43355,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318517,743996.00
07/12/2016 06:15,2,0.000,ALERT,211.25,298.17,59.975,1468318504,"201051344001230","219011344069620",0.00,21.30,0,295.16,300.87,0.0,0.0,0.000,477489.5,477489.5,43172,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318518,743997.00
07/12/2016 06:15,2,0.000,ALERT,211.48,298.17,60.002,1468318504,"201051344000582","219011344069620",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,470572.6,470572.6,43303,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318520,743998.00
07/12/2016 06:15,2,0.000,ALERT,210.80,298.17,60.012,1468318504,"201051344000955","219011344069620",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,483646.9,483646.9,43256,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318522,743999.00
07/12/2016 06:15,2,0.000,ALERT,210.80,296.66,60.034,1468318504,"274151322000094","219011344069620",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,607357.5,607357.5,33272,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318524,744000.00
07/12/2016 06:15,2,0.000,ALERT,211.93,299.37,59.996,1468318504,"201051344000579","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,486016.8,486016.8,18872,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318526,744001.00
07/12/2016 06:15,2,0.000,ALERT,211.03,298.47,59.996,1468318504,"201051344000890","219011344069620",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,480892.1,480892.1,43264,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318528,744002.00
07/12/2016 06:15,2,0.000,ALERT,211.25,297.57,60.012,1468318504,"201051344000438","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,482626.9,482626.9,43270,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318530,744003.00
07/12/2016 06:15,2,0.000,ALERT,211.48,297.26,59.986,1468318504,"201051344000417","219011344069620",0.00,21.50,0,295.46,299.67,0.0,0.0,0.000,474583.7,474583.7,43425,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318532,744004.00
07/12/2016 06:15,2,0.000,ALERT,210.80,297.57,59.986,1468318504,"274151322000083","219011344069620",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,739371.7,739371.7,32203,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318533,744005.00
07/12/2016 06:15,2,0.000,ALERT,211.25,296.96,59.986,1468318504,"274151322000076","219011344069620",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,788046.2,788046.2,32208,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318535,744006.00
07/12/2016 06:15,2,0.000,ALERT,211.70,299.37,59.991,1468318504,"201051344000868","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,470974.5,470974.5,38523,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318537,744007.00
07/12/2016 06:15,2,0.000,ALERT,210.80,298.17,59.986,1468318504,"274151322000095","219011344069620",0.00,22.00,0,295.76,301.17,0.0,0.0,0.000,780005.1,780005.1,32120,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318539,744008.00
07/12/2016 06:15,2,0.000,ALERT,211.70,298.77,60.039,1468318504,"201051344000988","219011344069620",0.00,21.30,0,295.16,301.47,0.0,0.0,0.000,467676.1,467676.1,38811,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318541,744009.00
07/12/2016 06:15,2,0.000,ALERT,211.03,297.57,59.954,1468318504,"201051344001025","219011344069620",0.00,21.00,0,295.76,301.47,0.0,0.0,0.000,481462.3,481462.3,43314,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318542,744010.00
07/12/2016 06:15,2,0.000,ALERT,211.93,299.07,60.007,1468318504,"201051344000458","219011344069620",0.00,21.80,0,297.26,302.37,0.0,0.0,0.000,478534.2,478534.2,38731,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318544,744011.00
07/12/2016 06:15,2,0.000,ALERT,212.61,298.77,59.996,1468318504,"201051344000853","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,477552.5,477552.5,38343,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318546,744012.00
07/12/2016 06:15,2,0.000,ALERT,211.48,297.87,59.996,1468318504,"201051344000685","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,481947.2,481947.2,43187,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318548,744013.00
07/12/2016 06:15,2,0.000,ALERT,211.48,297.57,60.034,1468318504,"201051344000917","219011344069620",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,478826.7,478826.7,43185,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318550,744014.00
07/12/2016 06:15,2,0.000,ALERT,211.70,298.47,60.023,1468318504,"201051344001145","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,484009.4,484009.4,43034,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318552,744015.00
07/12/2016 06:15,2,0.000,ALERT,211.48,297.57,60.002,1468318504,"201051344000651","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,476705.9,476705.9,43374,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318553,744016.00
07/12/2016 06:15,2,0.000,ALERT,210.35,296.96,59.981,1468318504,"274151322000088","219011344069620",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,713460.6,713460.6,31848,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318555,744017.00
07/12/2016 06:15,2,0.000,ALERT,211.48,296.66,59.986,1468318504,"274151322000068","219011344069620",0.00,22.80,0,294.26,299.07,0.0,0.0,0.000,607387.2,607387.2,33481,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318557,744018.00
07/12/2016 06:15,2,0.000,ALERT,211.03,298.17,59.986,1468318504,"201051344001135","219011344069620",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,472728.9,472728.9,43300,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318559,744019.00
07/12/2016 06:15,2,0.000,ALERT,211.70,299.37,59.996,1468318504,"201051344000594","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,482665.7,482665.7,38779,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318561,744020.00
07/12/2016 06:15,2,0.000,ALERT,211.25,297.87,60.034,1468318504,"201051344001203","219011344069620",0.00,21.30,0,296.06,302.07,0.0,0.0,0.000,480271.7,480271.7,43349,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318563,744021.00
07/12/2016 06:15,2,0.000,ALERT,210.80,297.87,59.996,1468318504,"274151322000054","219011344069620",0.00,22.80,0,294.56,300.57,0.0,0.0,0.000,728506.9,728506.9,31878,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318565,744022.00
07/12/2016 06:15,2,0.000,ALERT,212.16,298.77,59.996,1468318504,"201051344000867","219011344069620",0.00,21.80,0,297.26,302.07,0.0,0.0,0.000,470049.2,470049.2,38786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318566,744023.00
07/12/2016 06:15,2,0.000,ALERT,211.25,298.17,59.991,1468318504,"201051344001093","219011344069620",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,478254.4,478254.4,43243,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318568,744024.00
07/12/2016 06:15,2,0.000,ALERT,211.93,298.77,59.991,1468318504,"201051344000900","219011344069620",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,486088.8,486088.8,38170,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318570,744025.00
07/12/2016 06:15,2,0.000,ALERT,212.16,298.47,59.975,1468318504,"201051344000648","219011344069620",0.00,20.70,0,296.66,301.47,0.0,0.0,0.000,476773.7,476773.7,38467,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318572,744026.00
07/12/2016 06:15,2,0.000,ALERT,211.93,299.37,59.991,1468318504,"201051344000569","219011344069620",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,486920.6,486920.6,38090,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318574,744027.00
07/12/2016 06:15,2,0.000,ALERT,211.93,299.37,59.996,1468318504,"201051344000983","219011344069620",0.00,21.50,0,297.57,302.07,0.0,0.0,0.000,478681.0,478681.0,38584,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318575,744028.00
07/12/2016 06:15,2,0.000,ALERT,211.93,298.47,59.991,1468318504,"201051344001158","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,472038.0,472038.0,38852,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318577,744029.00
07/12/2016 06:15,2,0.000,ALERT,212.38,299.07,59.991,1468318504,"201051344000576","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,479318.5,479318.5,38251,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468318579,744030.00
07/12/2016 06:15,2,0.000,ALERT,210.80,296.66,60.007,1468318504,"274151322000087","219011344069620",0.00,22.80,0,294.26,299.67,0.0,0.0,0.000,701561.5,701561.5,32031,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468318581,744031.00
07/12/2016 06:30,2,0.000,ALERT,213.06,299.97,59.986,1468319404,"201051344000645","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,478899.7,478899.7,38381,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319406,744032.00
07/12/2016 06:30,2,0.000,ALERT,211.70,298.77,59.991,1468319404,"274151322000085","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,729547.8,729547.8,31886,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319408,744033.00
07/12/2016 06:30,2,0.000,ALERT,212.83,299.37,60.002,1468319404,"201051344000633","219011344069620",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,470088.5,470088.5,38868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319410,744034.00
07/12/2016 06:30,2,0.000,ALERT,212.61,299.97,60.018,1468319404,"201051344000469","219011344069620",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,472034.0,472034.0,38805,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319411,744035.00
07/12/2016 06:30,2,0.000,ALERT,211.70,298.77,60.002,1468319404,"201051344000646","219011344069620",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,474028.6,474028.6,43355,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319413,744036.00
07/12/2016 06:30,2,0.000,ALERT,211.25,298.17,59.996,1468319404,"274151322000052","219011344069620",0.00,22.30,0,294.56,300.57,0.0,0.0,0.000,746094.4,746094.4,32126,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319415,744037.00
07/12/2016 06:30,2,0.000,ALERT,212.16,299.37,60.007,1468319404,"201051344000585","219011344069620",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,482127.3,482127.3,43357,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319417,744038.00
07/12/2016 06:30,2,0.000,ALERT,211.93,299.07,59.991,1468319404,"201051344001230","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,477489.5,477489.5,43174,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319419,744039.00
07/12/2016 06:30,2,0.000,ALERT,212.38,299.67,60.034,1468319404,"201051344000582","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,470572.6,470572.6,43305,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319420,744040.00
07/12/2016 06:30,2,0.000,ALERT,211.70,298.77,59.996,1468319404,"201051344000955","219011344069620",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,483646.9,483646.9,43258,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319422,744041.00
07/12/2016 06:30,2,0.000,ALERT,211.70,298.17,60.002,1468319404,"274151322000094","219011344069620",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,607357.5,607357.5,33274,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319424,744042.00
07/12/2016 06:30,2,0.000,ALERT,212.38,300.27,60.007,1468319404,"201051344000579","219011344069620",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,486016.8,486016.8,18874,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319426,744043.00
07/12/2016 06:30,2,0.000,ALERT,211.93,299.37,59.996,1468319404,"201051344000890","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,480892.1,480892.1,43266,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319428,744044.00
07/12/2016 06:30,2,0.000,ALERT,212.16,298.77,59.996,1468319404,"201051344000438","219011344069620",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,482626.9,482626.9,43272,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319429,744045.00
07/12/2016 06:30,2,0.000,ALERT,212.16,298.47,60.028,1468319404,"201051344000417","219011344069620",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,474583.7,474583.7,43427,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319431,744046.00
07/12/2016 06:30,2,0.000,ALERT,211.48,299.07,60.002,1468319404,"274151322000083","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,739371.7,739371.7,32205,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319433,744047.00
07/12/2016 06:30,2,0.000,ALERT,212.16,298.77,60.007,1468319404,"274151322000076","219011344069620",0.00,22.00,0,295.46,300.27,0.0,0.0,0.000,788046.2,788046.2,32210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319435,744048.00
07/12/2016 06:30,2,0.000,ALERT,212.38,300.57,59.954,1468319404,"201051344000868","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,470974.5,470974.5,38525,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319437,744049.00
07/12/2016 06:30,2,0.000,ALERT,211.48,299.67,60.002,1468319404,"274151322000095","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,780005.1,780005.1,32122,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319438,744050.00
07/12/2016 06:30,2,0.000,ALERT,212.38,299.97,60.002,1468319404,"201051344000988","219011344069620",0.00,21.30,0,294.56,301.17,0.0,0.0,0.000,467676.1,467676.1,38813,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319440,744051.00
07/12/2016 06:30,2,0.000,ALERT,211.93,298.47,59.970,1468319404,"201051344001025","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,481462.3,481462.3,43316,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319442,744052.00
07/12/2016 06:30,2,0.000,ALERT,212.61,300.27,60.007,1468319404,"201051344000458","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,478534.2,478534.2,38733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319444,744053.00
07/12/2016 06:30,2,0.000,ALERT,213.06,299.97,59.991,1468319404,"201051344000853","219011344069620",0.00,20.70,0,297.26,301.47,0.0,0.0,0.000,477552.5,477552.5,38345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319446,744054.00
07/12/2016 06:30,2,0.000,ALERT,212.38,299.37,59.996,1468319404,"201051344000685","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,481947.2,481947.2,43189,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319447,744055.00
07/12/2016 06:30,2,0.000,ALERT,212.16,298.47,60.034,1468319404,"201051344000917","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,478826.7,478826.7,43187,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319449,744056.00
07/12/2016 06:30,2,0.000,ALERT,212.38,299.37,59.996,1468319404,"201051344001145","219011344069620",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,484009.4,484009.4,43036,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319451,744057.00
07/12/2016 06:30,2,0.000,ALERT,212.38,298.17,60.007,1468319404,"201051344000651","219011344069620",0.00,20.30,0,296.06,299.67,0.0,0.0,0.000,476705.9,476705.9,43376,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319453,744058.00
07/12/2016 06:30,2,0.000,ALERT,211.25,298.47,59.981,1468319404,"274151322000088","219011344069620",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,713460.6,713460.6,31850,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319455,744059.00
07/12/2016 06:30,2,0.000,ALERT,212.16,297.87,60.028,1468319404,"274151322000068","219011344069620",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,607387.2,607387.2,33483,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319456,744060.00
07/12/2016 06:30,2,0.000,ALERT,211.70,298.77,59.970,1468319404,"201051344001135","219011344069620",0.00,21.00,0,296.66,300.57,0.0,0.0,0.000,472728.9,472728.9,43302,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319458,744061.00
07/12/2016 06:30,2,0.000,ALERT,212.16,300.57,60.002,1468319404,"201051344000594","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,482665.7,482665.7,38781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319460,744062.00
07/12/2016 06:30,2,0.000,ALERT,212.16,298.47,59.991,1468319404,"201051344001203","219011344069620",0.00,21.00,0,296.06,302.07,0.0,0.0,0.000,480271.7,480271.7,43351,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319462,744063.00
07/12/2016 06:30,2,0.000,ALERT,211.48,299.37,59.981,1468319404,"274151322000054","219011344069620",0.00,22.50,0,295.76,300.87,0.0,0.0,0.000,728506.9,728506.9,31880,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319464,744064.00
07/12/2016 06:30,2,0.000,ALERT,212.61,299.67,59.996,1468319404,"201051344000867","219011344069620",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,470049.2,470049.2,38788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319466,744065.00
07/12/2016 06:30,2,0.000,ALERT,212.16,299.07,60.007,1468319404,"201051344001093","219011344069620",0.00,21.50,0,296.06,299.97,0.0,0.0,0.000,478254.4,478254.4,43245,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319467,744066.00
07/12/2016 06:30,2,0.000,ALERT,212.38,299.97,59.991,1468319404,"201051344000900","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,486088.8,486088.8,38172,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319469,744067.00
07/12/2016 06:30,2,0.000,ALERT,212.61,299.07,59.991,1468319404,"201051344000648","219011344069620",0.00,20.30,0,296.66,301.47,0.0,0.0,0.000,476773.7,476773.7,38469,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319471,744068.00
07/12/2016 06:30,2,0.000,ALERT,212.61,300.57,59.986,1468319404,"201051344000569","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,486920.6,486920.6,38092,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319473,744069.00
07/12/2016 06:30,2,0.000,ALERT,212.61,300.27,59.986,1468319404,"201051344000983","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,478681.0,478681.0,38586,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319475,744070.00
07/12/2016 06:30,2,0.000,ALERT,212.38,299.37,59.986,1468319404,"201051344001158","219011344069620",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,472038.0,472038.0,38854,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319476,744071.00
07/12/2016 06:30,2,0.000,ALERT,213.06,300.27,60.012,1468319404,"201051344000576","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,479318.5,479318.5,38253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468319478,744072.00
07/12/2016 06:30,2,0.000,ALERT,211.70,298.47,59.986,1468319404,"274151322000087","219011344069620",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,701561.5,701561.5,32033,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468319480,744073.00
07/12/2016 06:45,2,0.100,ALERT,212.83,299.37,59.917,1468320304,"201051344000645","219011344069620",18.92,21.00,0,297.87,301.77,1.9,0.0,0.000,478899.7,478899.7,38383,0,0,0,L,1122011218,0,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1468320306,744074.00
07/12/2016 06:45,2,0.051,ALERT,211.48,297.87,59.938,1468320304,"274151322000085","219011344069620",18.21,22.00,0,296.06,300.27,0.9,0.0,0.000,729547.8,729547.8,31888,0,0,0,L,1151911521,0,121.78,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1468320308,744075.00
07/12/2016 06:45,2,0.115,ALERT,213.06,299.07,59.959,1468320304,"201051344000633","219011344069620",17.83,20.70,0,296.06,301.17,2.1,0.1,0.000,470088.5,470088.5,38870,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1468320310,744076.00
07/12/2016 06:45,2,0.135,ALERT,212.61,299.07,59.970,1468320304,"201051344000469","219011344069620",18.51,20.00,0,296.96,301.17,2.5,0.5,0.000,472034.0,472034.0,38807,0,0,0,L,1122011218,0,120.65,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1468320312,744077.00
07/12/2016 06:45,2,0.123,ALERT,211.70,298.77,59.959,1468320304,"201051344000646","219011344069620",17.59,21.00,0,296.36,300.27,2.2,0.2,0.000,474028.6,474028.6,43357,0,0,0,L,1122011218,0,121.78,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1468320313,744078.00
07/12/2016 06:45,2,0.074,ALERT,210.57,297.26,59.981,1468320304,"274151322000052","219011344069620",17.55,22.00,0,296.06,300.57,1.3,0.0,0.000,746094.4,746094.4,32128,0,0,0,L,1151911521,0,120.65,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1468320315,744079.00
07/12/2016 06:45,2,0.141,ALERT,212.16,299.07,59.970,1468320304,"201051344000585","219011344069620",17.81,21.30,0,296.66,300.57,2.5,0.5,0.000,482127.3,482127.3,43359,0,0,0,L,1122011218,0,121.33,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1468320317,744080.00
07/12/2016 06:45,2,0.127,ALERT,211.70,298.77,60.007,1468320304,"201051344001230","219011344069620",15.64,21.00,0,296.96,300.57,2.0,0.0,0.000,477489.5,477489.5,43176,0,0,0,L,1122011218,0,121.78,120.88,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1468320319,744081.00
07/12/2016 06:45,2,0.115,ALERT,212.16,299.37,60.002,1468320304,"201051344000582","219011344069620",18.37,20.70,0,297.57,300.87,2.2,0.2,0.000,470572.6,470572.6,43307,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1468320321,744082.00
07/12/2016 06:45,2,0.139,ALERT,211.70,299.07,59.965,1468320304,"201051344000955","219011344069620",17.51,21.30,0,296.96,300.27,2.5,0.5,0.000,483646.9,483646.9,43260,0,0,0,L,1122011218,0,121.33,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1468320322,744083.00
07/12/2016 06:45,2,0.000,ALERT,211.48,318.61,59.959,1468320304,"274151322000094","219011344069620",37.45,21.50,0,295.76,357.98,0.0,0.0,0.000,607357.5,607357.5,33276,0,0,0,L,1151911521,0,121.10,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1468320324,744084.00
07/12/2016 06:45,2,0.148,ALERT,212.38,299.97,59.965,1468320304,"201051344000579","219011344069620",18.35,21.00,0,298.47,302.07,2.8,0.8,0.000,486016.8,486016.8,18876,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1468320326,744085.00
07/12/2016 06:45,2,0.133,ALERT,211.93,299.37,59.965,1468320304,"201051344000890","219011344069620",18.77,21.00,0,297.26,301.47,2.5,0.5,0.000,480892.1,480892.1,43268,0,0,0,L,1122011218,0,121.78,120.65,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1468320328,744086.00
07/12/2016 06:45,2,0.123,ALERT,212.16,298.77,59.965,1468320304,"201051344000438","219011344069620",17.81,21.00,0,297.26,300.57,2.3,0.3,0.000,482626.9,482626.9,43274,0,0,0,L,1122011218,0,122.01,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1468320330,744087.00
07/12/2016 06:45,2,0.154,ALERT,212.38,298.47,59.944,1468320304,"201051344000417","219011344069620",17.89,21.30,0,296.36,299.67,2.8,0.8,0.000,474583.7,474583.7,43429,0,0,0,L,1122011218,0,121.55,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1468320332,744088.00
07/12/2016 06:45,2,0.053,ALERT,211.25,297.87,59.970,1468320304,"274151322000083","219011344069620",18.03,22.00,0,296.36,300.57,1.0,0.0,0.000,739371.7,739371.7,32207,0,0,0,L,1151911521,0,121.10,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1468320333,744089.00
07/12/2016 06:45,2,0.053,ALERT,211.70,298.17,59.975,1468320304,"274151322000076","219011344069620",19.16,21.80,0,296.06,300.27,1.0,0.0,0.000,788046.2,788046.2,32212,0,0,0,L,1151911521,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1468320335,744090.00
07/12/2016 06:45,2,0.125,ALERT,212.38,300.27,59.938,1468320304,"201051344000868","219011344069620",18.19,20.70,0,298.77,302.07,2.3,0.3,0.000,470974.5,470974.5,38527,0,0,0,L,1122011218,0,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1468320337,744091.00
07/12/2016 06:45,2,0.047,ALERT,211.25,298.77,59.975,1468320304,"274151322000095","219011344069620",18.77,21.50,0,297.26,301.17,0.9,0.0,0.000,780005.1,780005.1,32124,0,0,0,L,1151911521,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1468320339,744092.00
07/12/2016 06:45,2,0.094,ALERT,212.16,299.37,59.986,1468320304,"201051344000988","219011344069620",19.06,21.00,0,295.46,301.17,1.8,0.0,0.000,467676.1,467676.1,38815,0,0,0,L,1122011218,0,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1468320341,744093.00
07/12/2016 06:45,2,0.111,ALERT,211.93,298.47,59.970,1468320304,"201051344001025","219011344069620",18.96,20.30,0,296.66,301.17,2.1,0.2,0.000,481462.3,481462.3,43318,0,0,0,L,1122011218,0,121.55,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1468320343,744094.00
07/12/2016 06:45,2,0.117,ALERT,212.61,299.97,59.986,1468320304,"201051344000458","219011344069620",18.81,21.30,0,298.17,302.37,2.3,0.3,0.000,478534.2,478534.2,38735,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1468320344,744095.00
07/12/2016 06:45,2,0.107,ALERT,213.06,299.67,59.986,1468320304,"201051344000853","219011344069620",17.53,20.70,0,298.17,302.07,1.9,0.0,0.000,477552.5,477552.5,38347,0,0,0,L,1122011218,0,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1468320346,744096.00
07/12/2016 06:45,2,0.092,ALERT,212.16,298.47,60.002,1468320304,"201051344000685","219011344069620",18.03,21.30,0,296.66,300.57,1.7,0.0,0.000,481947.2,481947.2,43191,0,0,0,L,1122011218,0,122.46,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1468320348,744097.00
07/12/2016 06:45,2,0.119,ALERT,212.16,298.17,59.986,1468320304,"201051344000917","219011344069620",17.61,21.80,0,295.76,299.97,2.1,0.1,0.000,478826.7,478826.7,43189,0,0,0,L,1122011218,0,121.55,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1468320350,744098.00
07/12/2016 06:45,2,0.115,ALERT,212.16,299.07,59.981,1468320304,"201051344001145","219011344069620",18.37,21.00,0,297.26,301.17,2.2,0.2,0.000,484009.4,484009.4,43038,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1468320352,744099.00
