ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 06:45,2,0.117,ALERT,212.38,298.17,59.965,1468320304,"201051344000651","219011344069620",18.61,20.30,0,296.36,299.97,2.2,0.2,0.000,476705.9,476705.9,43378,0,0,0,L,1122011218,0,122.23,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1468320353,744100.00
07/12/2016 06:45,2,0.039,ALERT,210.57,298.17,59.975,1468320304,"274151322000088","219011344069620",17.93,22.30,0,296.06,299.97,0.7,0.0,0.000,713460.6,713460.6,31852,0,0,0,L,1151911521,0,121.78,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1468320355,744101.00
07/12/2016 06:45,2,0.008,ALERT,211.93,297.57,59.970,1468320304,"274151322000068","219011344069620",37.85,22.30,0,295.46,362.79,0.0,0.0,0.000,607387.2,607387.2,33485,0,0,0,L,1151911521,0,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1468320357,744102.00
07/12/2016 06:45,2,0.139,ALERT,211.93,299.07,59.986,1468320304,"201051344001135","219011344069620",19.14,21.00,0,296.96,300.87,2.7,0.7,0.000,472728.9,472728.9,43304,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1468320359,744103.00
07/12/2016 06:45,2,0.121,ALERT,212.16,300.27,60.023,1468320304,"201051344000594","219011344069620",19.46,21.00,0,297.87,302.07,2.4,0.4,0.000,482665.7,482665.7,38783,0,0,0,L,1122011218,0,121.10,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1468320361,744104.00
07/12/2016 06:45,2,0.129,ALERT,212.16,298.77,60.028,1468320304,"201051344001203","219011344069620",18.23,21.00,0,296.96,302.07,2.4,0.4,0.000,480271.7,480271.7,43353,0,0,0,L,1122011218,0,122.23,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1468320363,744105.00
07/12/2016 06:45,2,0.049,ALERT,211.48,298.17,59.996,1468320304,"274151322000054","219011344069620",18.96,22.30,0,296.06,300.57,0.9,0.0,0.000,728506.9,728506.9,31882,0,0,0,L,1151911521,0,121.33,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1468320365,744106.00
07/12/2016 06:45,2,0.123,ALERT,212.83,299.97,60.034,1468320304,"201051344000867","219011344069620",18.92,21.30,0,297.57,302.37,2.4,0.4,0.000,470049.2,470049.2,38790,0,0,0,L,1122011218,0,121.55,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1468320366,744107.00
07/12/2016 06:45,2,0.152,ALERT,212.16,298.77,59.991,1468320304,"201051344001093","219011344069620",18.13,21.50,0,296.66,300.27,2.8,0.8,0.000,478254.5,478254.5,43247,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1468320368,744108.00
07/12/2016 06:45,2,0.084,ALERT,212.38,299.67,59.991,1468320304,"201051344000900","219011344069620",18.29,20.70,0,297.57,301.47,1.6,0.0,0.000,486088.8,486088.8,38174,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1468320370,744109.00
07/12/2016 06:45,2,0.127,ALERT,212.83,299.37,60.018,1468320304,"201051344000648","219011344069620",19.12,20.30,0,297.57,301.47,2.5,0.5,0.000,476773.7,476773.7,38471,0,0,0,L,1122011218,0,121.10,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1468320372,744110.00
07/12/2016 06:45,2,0.123,ALERT,212.38,299.97,59.986,1468320304,"201051344000569","219011344069620",19.26,21.00,0,298.47,302.37,2.4,0.4,0.000,486920.6,486920.6,38094,0,0,0,L,1122011218,0,120.65,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1468320374,744111.00
07/12/2016 06:45,2,0.141,ALERT,212.38,299.97,59.986,1468320304,"201051344000983","219011344069620",19.08,21.00,0,298.47,302.07,2.7,0.7,0.000,478681.1,478681.1,38588,0,0,0,L,1122011218,0,121.10,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1468320376,744112.00
07/12/2016 06:45,2,0.111,ALERT,212.38,299.37,59.991,1468320304,"201051344001158","219011344069620",19.12,20.30,0,297.26,300.87,2.1,0.2,0.000,472038.0,472038.0,38856,0,0,0,L,1122011218,0,120.88,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1468320377,744113.00
07/12/2016 06:45,2,0.115,ALERT,212.83,300.27,59.991,1468320304,"201051344000576","219011344069620",18.35,20.30,0,297.87,301.77,2.1,0.2,0.000,479318.5,479318.5,38255,0,0,0,L,1122011218,0,121.33,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1468320379,744114.00
07/12/2016 06:45,2,0.066,ALERT,211.48,297.87,59.986,1468320304,"274151322000087","219011344069620",17.93,22.30,0,295.46,299.97,1.2,0.0,0.000,701561.5,701561.5,32035,0,0,0,L,1151911521,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1468320381,744115.00
07/12/2016 07:00,2,0.129,ACTIVE,212.38,299.97,59.981,1468321204,"201051344000645","219011344069620",24.53,21.30,0,297.87,304.48,3.2,1.2,0.000,478899.8,478899.8,38385,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321205,744116.00
07/12/2016 07:00,2,0.072,ACTIVE_NO_POWER,211.03,297.87,59.970,1468321204,"274151322000085","219011344069620",23.87,22.00,0,295.16,306.28,1.8,0.0,0.000,729547.8,729547.8,31890,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321206,744117.00
07/12/2016 07:00,2,0.158,ACTIVE,212.38,299.67,59.981,1468321204,"201051344000633","219011344069620",22.94,20.70,0,295.76,303.58,3.7,1.6,0.000,470088.7,470088.7,38872,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321207,744118.00
07/12/2016 07:00,2,0.162,ACTIVE,211.93,299.97,59.981,1468321204,"201051344000469","219011344069620",23.95,20.30,0,296.66,303.88,4.0,1.9,0.000,472034.3,472034.3,38809,0,0,0,L,1122011218,0,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321208,744119.00
07/12/2016 07:00,2,0.150,ACTIVE,211.03,298.77,59.986,1468321204,"201051344000646","219011344069620",23.62,21.00,0,296.06,310.79,3.6,1.6,0.000,474028.9,474028.9,43359,0,0,0,L,1122011218,0,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321209,744120.00
07/12/2016 07:00,2,0.100,ACTIVE,210.80,297.26,59.981,1468321204,"274151322000052","219011344069620",23.00,22.30,0,295.16,306.28,2.3,0.3,0.000,746094.5,746094.5,32130,0,0,0,L,1151911521,0,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321210,744121.00
07/12/2016 07:00,2,0.170,ACTIVE,211.48,298.77,59.954,1468321204,"201051344000585","219011344069620",23.44,21.30,0,296.36,310.19,4.1,2.0,0.000,482127.6,482127.6,43361,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321210,744122.00
07/12/2016 07:00,2,0.168,ACTIVE,211.48,299.07,59.975,1468321204,"201051344001230","219011344069620",19.86,21.00,0,296.96,311.39,3.4,1.4,0.000,477489.7,477489.7,43178,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321211,744123.00
07/12/2016 07:00,2,0.162,ACTIVE,211.70,299.37,59.975,1468321204,"201051344000582","219011344069620",21.01,20.70,0,297.26,311.39,3.5,1.4,0.000,470572.8,470572.8,43309,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321212,744124.00
07/12/2016 07:00,2,0.176,ACTIVE,211.03,298.47,59.970,1468321204,"201051344000955","219011344069620",22.36,21.30,0,296.66,310.79,4.0,2.0,0.000,483647.2,483647.2,43262,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321213,744125.00
07/12/2016 07:00,2,0.000,ALERT,210.80,297.87,59.970,1468321204,"274151322000094","219011344069620",39.00,21.80,0,294.86,374.21,0.0,0.0,0.000,607357.5,607357.5,33278,0,0,0,L,1151911521,0,120.88,122.23,0002,19,0,0,0,0,0,0,200,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1468321215,744126.00
07/12/2016 07:00,2,0.182,ACTIVE,211.70,300.87,59.975,1468321204,"201051344000579","219011344069620",23.97,21.30,0,298.47,305.08,4.4,2.4,0.000,486017.2,486017.2,18878,0,0,0,L,1122011218,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321216,744127.00
07/12/2016 07:00,2,0.164,ACTIVE,211.25,301.77,59.975,1468321204,"201051344000890","219011344069620",23.97,21.30,0,297.57,312.29,4.0,1.9,0.000,480892.4,480892.4,43270,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321217,744128.00
07/12/2016 07:00,2,0.154,ACTIVE,211.48,298.47,59.933,1468321204,"201051344000438","219011344069620",23.74,21.00,0,297.26,311.09,3.8,1.7,0.000,482627.1,482627.1,43276,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321218,744129.00
07/12/2016 07:00,2,0.182,ACTIVE,211.48,298.17,59.959,1468321204,"201051344000417","219011344069620",23.28,21.30,0,296.36,310.49,4.3,2.2,0.000,474584.1,474584.1,43431,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321219,744130.00
07/12/2016 07:00,2,0.076,ACTIVE_NO_POWER,211.03,297.87,59.959,1468321204,"274151322000083","219011344069620",23.42,22.00,0,295.76,306.88,1.8,0.0,0.000,739371.7,739371.7,32209,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321219,744131.00
07/12/2016 07:00,2,0.078,ACTIVE_NO_POWER,211.25,297.57,59.970,1468321204,"274151322000076","219011344069620",24.11,22.00,0,295.46,305.98,1.9,0.0,0.000,788046.2,788046.2,32214,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321220,744132.00
07/12/2016 07:00,2,0.156,ACTIVE,211.70,303.58,59.965,1468321204,"201051344000868","219011344069620",23.52,20.70,0,298.47,305.08,3.7,1.7,0.000,470974.8,470974.8,38529,0,0,0,L,1122011218,0,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321221,744133.00
07/12/2016 07:00,2,0.068,ACTIVE_NO_POWER,210.80,298.47,59.954,1468321204,"274151322000095","219011344069620",23.52,21.50,0,296.36,307.48,1.6,0.0,0.000,780005.1,780005.1,32126,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321222,744134.00
07/12/2016 07:00,2,0.127,ACTIVE,211.93,311.99,59.965,1468321204,"201051344000988","219011344069620",23.28,21.30,0,295.46,319.81,3.0,1.0,0.000,467676.3,467676.3,38817,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321223,744135.00
07/12/2016 07:00,2,0.141,ACTIVE,211.25,298.77,59.959,1468321204,"201051344001025","219011344069620",24.11,20.70,0,296.66,310.79,3.5,1.4,0.000,481462.5,481462.5,43320,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321224,744136.00
07/12/2016 07:00,2,0.158,ACTIVE,211.93,300.27,59.959,1468321204,"201051344000458","219011344069620",22.28,21.50,0,298.17,305.08,3.6,1.5,0.000,478534.4,478534.4,38737,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321225,744137.00
07/12/2016 07:00,2,0.141,ACTIVE,212.38,300.27,59.975,1468321204,"201051344000853","219011344069620",22.82,21.00,0,298.17,304.48,3.3,1.3,0.000,477552.6,477552.6,38349,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321226,744138.00
07/12/2016 07:00,2,0.141,ACTIVE,211.70,298.47,60.012,1468321204,"201051344000685","219011344069620",20.65,21.30,0,296.66,311.69,2.9,0.9,0.000,481947.3,481947.3,43193,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321227,744139.00
07/12/2016 07:00,2,0.148,ACTIVE,211.25,297.87,59.965,1468321204,"201051344000917","219011344069620",22.64,21.80,0,295.76,309.89,3.4,1.4,0.000,478826.9,478826.9,43191,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321228,744140.00
07/12/2016 07:00,2,0.143,ACTIVE,211.70,299.07,59.959,1468321204,"201051344001145","219011344069620",23.54,21.00,0,297.57,312.29,3.4,1.4,0.000,484009.6,484009.6,43040,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321229,744141.00
07/12/2016 07:00,2,0.162,ACTIVE,211.48,297.87,59.970,1468321204,"201051344000651","219011344069620",20.57,20.30,0,296.36,309.89,3.4,1.4,0.000,476706.1,476706.1,43380,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321230,744142.00
07/12/2016 07:00,2,0.059,ACTIVE_NO_POWER,210.35,297.87,59.975,1468321204,"274151322000088","219011344069620",23.24,22.30,0,295.16,305.98,1.4,0.0,0.000,713460.6,713460.6,31854,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321231,744143.00
07/12/2016 07:00,2,0.051,ALERT,211.48,317.10,59.959,1468321204,"274151322000068","219011344069620",22.34,22.50,0,294.86,373.91,1.1,0.0,0.000,607387.2,607387.2,33487,0,0,0,L,1151911521,0,121.33,121.78,0002,20,0,0,0,0,0,0,205,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1468321232,744144.00
07/12/2016 07:00,2,0.164,ACTIVE,211.03,309.89,59.975,1468321204,"201051344001135","219011344069620",24.53,21.00,0,297.26,311.09,4.1,2.0,0.000,472729.2,472729.2,43306,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321233,744145.00
07/12/2016 07:00,2,0.145,ACTIVE,211.70,322.81,59.959,1468321204,"201051344000594","219011344069620",25.15,21.00,0,297.57,323.11,3.7,1.7,0.000,482666.0,482666.0,38785,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321234,744146.00
07/12/2016 07:00,2,0.154,ACTIVE,211.70,298.77,59.959,1468321204,"201051344001203","219011344069620",23.24,21.00,0,296.96,311.69,3.7,1.6,0.000,480272.0,480272.0,43355,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321235,744147.00
07/12/2016 07:00,2,0.074,ACTIVE_NO_POWER,211.03,298.77,59.949,1468321204,"274151322000054","219011344069620",22.70,22.50,0,295.46,306.88,1.7,0.0,0.000,728506.9,728506.9,31884,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321236,744148.00
07/12/2016 07:00,2,0.150,ACTIVE,212.16,300.27,59.970,1468321204,"201051344000867","219011344069620",23.84,21.50,0,297.87,304.78,3.7,1.6,0.000,470049.5,470049.5,38792,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321237,744149.00
07/12/2016 07:00,2,0.174,ACTIVE,211.48,298.77,59.959,1468321204,"201051344001093","219011344069620",23.14,21.50,0,296.96,310.19,4.1,2.0,0.000,478254.8,478254.8,43249,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321238,744150.00
07/12/2016 07:00,2,0.113,ACTIVE,211.93,300.57,59.965,1468321204,"201051344000900","219011344069620",23.48,20.70,0,297.87,304.18,2.7,0.7,0.000,486088.9,486088.9,38176,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321239,744151.00
07/12/2016 07:00,2,0.152,ACTIVE,212.16,308.39,59.954,1468321204,"201051344000648","219011344069620",24.41,20.30,0,297.57,309.59,3.8,1.8,0.000,476774.0,476774.0,38473,0,0,0,L,1122011218,0,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321240,744152.00
07/12/2016 07:00,2,0.152,ACTIVE,211.93,311.09,59.959,1468321204,"201051344000569","219011344069620",24.55,21.00,0,298.47,311.99,3.8,1.8,0.000,486920.9,486920.9,38096,0,0,0,L,1122011218,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321241,744153.00
07/12/2016 07:00,2,0.166,ACTIVE,212.16,301.47,59.986,1468321204,"201051344000983","219011344069620",23.84,21.30,0,298.17,305.08,4.0,2.0,0.000,478681.4,478681.4,38590,0,0,0,L,1122011218,0,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321242,744154.00
07/12/2016 07:00,2,0.146,ACTIVE,211.93,300.27,59.954,1468321204,"201051344001158","219011344069620",22.70,20.70,0,297.26,303.88,3.4,1.3,0.000,472038.2,472038.2,38858,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321243,744155.00
07/12/2016 07:00,2,0.146,ACTIVE,212.61,300.87,59.944,1468321204,"201051344000576","219011344069620",23.30,20.70,0,298.17,304.48,3.5,1.5,0.000,479318.7,479318.7,38257,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321244,744156.00
07/12/2016 07:00,2,0.086,ACTIVE_NO_POWER,211.25,297.26,59.949,1468321204,"274151322000087","219011344069620",22.76,22.50,0,294.86,306.28,2.0,0.0,0.000,701561.5,701561.5,32037,0,0,0,L,1151911521,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468321245,744157.00
07/12/2016 07:15,2,0.146,ACTIVE,212.16,299.97,59.996,1468322104,"201051344000645","219011344069620",22.58,21.30,0,298.17,317.10,3.4,1.3,0.000,478900.2,478900.2,38386,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322105,744158.00
07/12/2016 07:15,2,0.074,ACTIVE_NO_POWER,211.03,297.87,59.944,1468322104,"274151322000085","219011344069620",24.01,22.30,0,296.36,300.27,1.8,0.0,0.000,729547.8,729547.8,31891,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322106,744159.00
07/12/2016 07:15,2,0.150,ACTIVE,212.16,299.67,59.954,1468322104,"201051344000633","219011344069620",23.52,21.00,0,296.66,300.87,3.6,1.5,0.000,470089.1,470089.1,38873,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322107,744160.00
07/12/2016 07:15,2,0.162,ACTIVE,211.93,299.97,59.954,1468322104,"201051344000469","219011344069620",24.07,20.30,0,297.26,318.00,4.0,1.9,0.000,472034.8,472034.8,38810,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322108,744161.00
07/12/2016 07:15,2,0.174,ACTIVE,210.80,298.17,59.959,1468322104,"201051344000646","219011344069620",21.83,21.30,0,296.36,300.27,3.9,1.8,0.000,474029.3,474029.3,43360,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322108,744162.00
07/12/2016 07:15,2,0.100,ACTIVE,210.80,298.47,59.965,1468322104,"274151322000052","219011344069620",23.24,22.50,0,296.06,300.57,2.4,0.3,0.000,746094.5,746094.5,32131,0,0,0,L,1151911521,0,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322109,744163.00
07/12/2016 07:15,2,0.172,ACTIVE,211.25,301.77,59.928,1468322104,"201051344000585","219011344069620",23.70,21.50,0,296.36,320.71,4.2,2.1,0.000,482128.2,482128.2,43362,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322110,744164.00
07/12/2016 07:15,2,0.154,ACTIVE,210.80,298.17,60.002,1468322104,"201051344001230","219011344069620",22.11,21.30,0,296.96,300.57,3.5,1.5,0.000,477490.1,477490.1,43179,0,0,0,L,1122011218,0,121.10,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322111,744165.00
07/12/2016 07:15,2,0.141,ACTIVE,211.48,299.07,59.954,1468322104,"201051344000582","219011344069620",23.97,21.00,0,297.87,301.17,3.5,1.4,0.000,470573.1,470573.1,43310,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322112,744166.00
07/12/2016 07:15,2,0.189,ACTIVE,210.80,298.17,59.959,1468322104,"201051344000955","219011344069620",21.49,21.50,0,296.96,300.87,4.1,2.0,0.000,483647.7,483647.7,43263,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322113,744167.00
07/12/2016 07:15,2,0.000,ALERT,211.03,297.57,59.954,1468322104,"274151322000094","219011344069620",39.06,21.80,0,295.76,374.81,0.0,0.0,0.000,607357.5,607357.5,33280,0,0,0,L,1151911521,0,120.65,122.23,0002,19,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322115,744168.00
07/12/2016 07:15,2,0.182,ACTIVE,211.70,311.39,59.991,1468322104,"201051344000579","219011344069620",24.59,21.50,0,299.07,327.92,4.5,2.5,0.000,486017.8,486017.8,18879,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322116,744169.00
07/12/2016 07:15,2,0.164,ACTIVE,211.03,311.99,59.954,1468322104,"201051344000890","219011344069620",24.25,21.50,0,297.26,324.62,4.0,2.0,0.000,480892.9,480892.9,43271,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322117,744170.00
07/12/2016 07:15,2,0.154,ACTIVE,211.25,298.17,59.991,1468322104,"201051344000438","219011344069620",23.87,21.30,0,296.96,300.87,3.8,1.7,0.000,482627.6,482627.6,43277,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322117,744171.00
07/12/2016 07:15,2,0.182,ACTIVE,211.48,298.17,59.954,1468322104,"201051344000417","219011344069620",23.40,21.50,0,296.36,315.90,4.3,2.3,0.000,474584.7,474584.7,43432,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322118,744172.00
07/12/2016 07:15,2,0.076,ACTIVE_NO_POWER,210.80,298.47,59.959,1468322104,"274151322000083","219011344069620",23.50,22.30,0,296.66,300.27,1.9,0.0,0.000,739371.7,739371.7,32210,0,0,0,L,1151911521,0,120.42,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322119,744173.00
07/12/2016 07:15,2,0.080,ACTIVE_NO_POWER,211.25,297.57,59.922,1468322104,"274151322000076","219011344069620",23.78,22.00,0,296.36,300.57,1.9,0.0,0.000,788046.2,788046.2,32215,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322120,744174.00
07/12/2016 07:15,2,0.156,ACTIVE,211.70,313.80,59.954,1468322104,"201051344000868","219011344069620",24.15,21.00,0,298.77,327.02,3.8,1.8,0.000,470975.2,470975.2,38530,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322121,744175.00
07/12/2016 07:15,2,0.068,ACTIVE_NO_POWER,211.03,298.77,59.954,1468322104,"274151322000095","219011344069620",24.05,21.80,0,297.26,301.17,1.7,0.0,0.000,780005.1,780005.1,32127,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322122,744176.00
07/12/2016 07:15,2,0.129,ALERT,211.70,308.09,59.954,1468322104,"201051344000988","219011344069620",23.18,21.30,0,296.06,336.34,3.0,1.0,0.000,467676.5,467676.5,38818,0,0,0,L,1122011218,0,120.65,121.55,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322124,744177.00
07/12/2016 07:15,2,0.141,ACTIVE,210.80,306.28,59.933,1468322104,"201051344001025","219011344069620",24.59,20.70,0,296.66,318.61,3.5,1.5,0.000,481462.9,481462.9,43321,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322125,744178.00
07/12/2016 07:15,2,0.158,ACTIVE,211.48,300.27,59.954,1468322104,"201051344000458","219011344069620",22.26,21.80,0,298.47,313.20,3.6,1.5,0.000,478534.8,478534.8,38738,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322126,744179.00
07/12/2016 07:15,2,0.143,ACTIVE,212.16,307.18,59.959,1468322104,"201051344000853","219011344069620",23.38,21.00,0,298.47,324.92,3.4,1.4,0.000,477552.9,477552.9,38350,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322127,744180.00
07/12/2016 07:15,2,0.141,ACTIVE,211.48,298.17,59.954,1468322104,"201051344000685","219011344069620",20.89,21.50,0,296.66,299.97,3.0,1.0,0.000,481947.5,481947.5,43194,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322127,744181.00
07/12/2016 07:15,2,0.152,ACTIVE,211.03,297.57,59.933,1468322104,"201051344000917","219011344069620",22.92,21.80,0,295.16,301.17,3.5,1.5,0.000,478827.3,478827.3,43192,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322128,744182.00
07/12/2016 07:15,2,0.143,ACTIVE,211.48,298.77,59.954,1468322104,"201051344001145","219011344069620",23.60,21.30,0,296.96,314.70,3.4,1.4,0.000,484009.9,484009.9,43041,0,0,0,L,1122011218,0,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322129,744183.00
07/12/2016 07:15,2,0.164,ACTIVE,211.25,297.57,59.965,1468322104,"201051344000651","219011344069620",20.71,20.70,0,296.36,301.47,3.5,1.4,0.000,476706.5,476706.5,43381,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322130,744184.00
07/12/2016 07:15,2,0.062,ACTIVE_NO_POWER,210.57,297.57,59.959,1468322104,"274151322000088","219011344069620",22.15,22.50,0,296.06,300.27,1.4,0.0,0.000,713460.6,713460.6,31855,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322131,744185.00
07/12/2016 07:15,2,0.051,ALERT,211.48,325.52,59.949,1468322104,"274151322000068","219011344069620",22.70,22.50,0,295.46,373.91,1.2,0.0,0.000,607387.2,607387.2,33489,0,0,0,L,1151911521,0,121.33,122.01,0002,21,0,0,0,0,0,0,255,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322133,744186.00
07/12/2016 07:15,2,0.164,ACTIVE,210.57,317.70,59.928,1468322104,"201051344001135","219011344069620",25.01,21.00,0,297.26,327.32,4.2,2.1,0.000,472729.8,472729.8,43307,0,0,0,L,1122011218,0,120.88,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322134,744187.00
07/12/2016 07:15,2,0.145,ACTIVE,211.25,327.62,59.959,1468322104,"201051344000594","219011344069620",25.47,21.30,0,298.47,334.84,3.8,1.7,0.000,482666.4,482666.4,38786,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322135,744188.00
07/12/2016 07:15,2,0.156,ACTIVE,211.25,298.17,59.959,1468322104,"201051344001203","219011344069620",23.32,21.30,0,296.96,314.10,3.7,1.7,0.000,480272.4,480272.4,43356,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322136,744189.00
07/12/2016 07:15,2,0.070,ACTIVE_NO_POWER,210.57,299.07,59.954,1468322104,"274151322000054","219011344069620",23.82,22.80,0,296.36,300.87,1.7,0.0,0.000,728506.9,728506.9,31885,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322137,744190.00
07/12/2016 07:15,2,0.154,ACTIVE,211.70,300.27,59.965,1468322104,"201051344000867","219011344069620",23.91,21.50,0,298.17,305.98,3.7,1.7,0.000,470049.9,470049.9,38793,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322138,744191.00
07/12/2016 07:15,2,0.174,ACTIVE,211.03,298.47,59.954,1468322104,"201051344001093","219011344069620",23.18,21.80,0,297.26,300.27,4.1,2.0,0.000,478255.3,478255.3,43250,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322139,744192.00
07/12/2016 07:15,2,0.113,ACTIVE,211.48,300.57,59.965,1468322104,"201051344000900","219011344069620",23.60,21.00,0,298.17,304.48,2.8,0.7,0.000,486089.1,486089.1,38177,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322140,744193.00
07/12/2016 07:15,2,0.156,ACTIVE,211.93,303.28,59.965,1468322104,"201051344000648","219011344069620",23.76,20.70,0,297.87,323.11,3.8,1.7,0.000,476774.4,476774.4,38474,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322141,744194.00
07/12/2016 07:15,2,0.154,ACTIVE,211.70,317.70,59.965,1468322104,"201051344000569","219011344069620",24.93,21.30,0,299.07,327.02,3.9,1.8,0.000,486921.3,486921.3,38097,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322141,744195.00
07/12/2016 07:15,2,0.168,ACTIVE,211.70,309.29,59.975,1468322104,"201051344000983","219011344069620",24.35,21.30,0,299.07,319.81,4.2,2.1,0.000,478681.9,478681.9,38591,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322142,744196.00
07/12/2016 07:15,2,0.150,ACTIVE,211.70,299.97,59.970,1468322104,"201051344001158","219011344069620",22.46,20.70,0,297.87,309.89,3.4,1.4,0.000,472038.5,472038.5,38859,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322143,744197.00
07/12/2016 07:15,2,0.166,ACTIVE,211.93,300.57,59.954,1468322104,"201051344000576","219011344069620",20.77,21.00,0,298.47,301.77,3.5,1.5,0.000,479319.1,479319.1,38258,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322144,744198.00
07/12/2016 07:15,2,0.084,ACTIVE_NO_POWER,211.25,296.96,59.975,1468322104,"274151322000087","219011344069620",22.80,22.80,0,295.46,300.27,1.9,0.0,0.000,701561.5,701561.5,32038,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468322145,744199.00
07/12/2016 07:30,2,0.156,ACTIVE,212.38,325.82,59.981,1468323005,"201051344000645","219011344069620",24.11,21.80,0,298.17,337.24,3.8,1.8,0.000,478900.6,478900.6,38387,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323006,744200.00
07/12/2016 07:30,2,0.086,ACTIVE,211.03,325.82,59.970,1468323005,"274151322000085","219011344069620",24.11,22.50,0,296.66,329.73,2.1,0.1,0.000,729547.8,729547.8,31892,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323007,744201.00
07/12/2016 07:30,2,0.182,ALERT,212.83,316.50,60.007,1468323005,"201051344000633","219011344069620",22.30,21.30,0,296.36,336.94,4.2,2.1,0.000,470089.6,470089.6,38874,0,0,0,L,1122011218,0,121.55,122.01,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323009,744202.00
07/12/2016 07:30,2,0.186,ACTIVE,212.16,327.32,59.981,1468323005,"201051344000469","219011344069620",24.11,21.00,0,297.26,334.84,4.5,2.5,0.000,472035.4,472035.4,38811,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323010,744203.00
07/12/2016 07:30,2,0.186,ACTIVE,211.25,318.00,59.981,1468323005,"201051344000646","219011344069620",23.52,21.50,0,295.76,334.24,4.5,2.4,0.000,474029.9,474029.9,43361,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323011,744204.00
07/12/2016 07:30,2,0.104,ACTIVE,210.57,322.21,59.981,1468323005,"274151322000052","219011344069620",25.21,22.50,0,296.06,326.72,2.7,0.7,0.000,746094.7,746094.7,32132,0,0,0,L,1151911521,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323012,744205.00
07/12/2016 07:30,2,0.176,ACTIVE,211.93,328.22,59.981,1468323005,"201051344000585","219011344069620",25.78,22.00,0,296.06,334.24,4.6,2.5,0.000,482128.8,482128.8,43363,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323012,744206.00
07/12/2016 07:30,2,0.180,ALERT,211.48,299.97,59.975,1468323005,"201051344001230","219011344069620",20.30,21.50,0,296.66,335.14,3.7,1.7,0.000,477490.5,477490.5,43180,0,0,0,L,1122011218,0,121.55,120.88,0002,19,0,0,0,0,0,0,5,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323014,744207.00
07/12/2016 07:30,2,0.174,ACTIVE,212.16,322.81,59.970,1468323005,"201051344000582","219011344069620",23.16,21.50,0,297.26,334.24,4.1,2.0,0.000,470573.6,470573.6,43311,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323015,744208.00
07/12/2016 07:30,2,0.199,ACTIVE,211.48,324.02,59.981,1468323005,"201051344000955","219011344069620",23.10,22.00,0,296.06,333.93,4.7,2.6,0.000,483648.3,483648.3,43264,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323016,744209.00
07/12/2016 07:30,2,0.000,ALERT,211.25,297.57,59.975,1468323005,"274151322000094","219011344069620",39.42,21.80,0,295.46,375.11,0.0,0.0,0.000,607357.5,607357.5,33282,0,0,0,L,1151911521,0,120.65,122.23,0002,19,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323018,744210.00
07/12/2016 07:30,2,0.209,ACTIVE,212.16,329.13,59.975,1468323005,"201051344000579","219011344069620",24.27,22.00,0,298.77,336.94,5.1,3.0,0.000,486018.5,486018.5,18880,0,0,0,L,1122011218,0,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323019,744211.00
07/12/2016 07:30,2,0.174,ACTIVE,211.48,329.43,59.954,1468323005,"201051344000890","219011344069620",25.41,22.00,0,297.26,334.84,4.5,2.4,0.000,480893.5,480893.5,43272,0,0,0,L,1122011218,0,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323020,744212.00
07/12/2016 07:30,2,0.182,ACTIVE,211.70,317.70,59.986,1468323005,"201051344000438","219011344069620",22.70,21.80,0,296.66,335.14,4.2,2.1,0.000,482628.1,482628.1,43278,0,0,0,L,1122011218,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323021,744213.00
07/12/2016 07:30,2,0.184,ACTIVE,211.93,327.92,59.981,1468323005,"201051344000417","219011344069620",25.66,22.00,0,295.76,334.24,4.8,2.7,0.000,474585.3,474585.3,43433,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323022,744214.00
07/12/2016 07:30,2,0.084,ACTIVE,211.03,306.88,59.975,1468323005,"274151322000083","219011344069620",24.73,22.30,0,296.96,311.69,2.1,0.1,0.000,739371.7,739371.7,32211,0,0,0,L,1151911521,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323023,744215.00
07/12/2016 07:30,2,0.088,ACTIVE,211.70,332.43,59.965,1468323005,"274151322000076","219011344069620",25.19,23.30,0,296.66,338.44,2.3,0.3,0.000,788046.3,788046.3,32216,0,0,0,L,1151911521,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323023,744216.00
07/12/2016 07:30,2,0.160,ACTIVE,212.16,333.03,59.975,1468323005,"201051344000868","219011344069620",25.86,21.50,0,298.77,336.94,4.2,2.2,0.000,470975.7,470975.7,38531,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323024,744217.00
07/12/2016 07:30,2,0.074,ACTIVE_NO_POWER,211.03,308.99,59.970,1468323005,"274151322000095","219011344069620",25.27,22.00,0,297.57,313.20,1.9,0.0,0.000,780005.1,780005.1,32128,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323025,744218.00
07/12/2016 07:30,2,0.145,ALERT,211.93,330.93,59.970,1468323005,"201051344000988","219011344069620",23.60,22.00,0,295.76,339.34,3.5,1.4,0.000,467676.8,467676.8,38820,0,0,0,L,1122011218,0,120.88,121.78,0002,19,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323027,744219.00
07/12/2016 07:30,2,0.166,ACTIVE,211.48,324.32,59.933,1468323005,"201051344001025","219011344069620",23.64,21.50,0,296.06,335.14,4.0,2.0,0.000,481463.3,481463.3,43322,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323028,744220.00
07/12/2016 07:30,2,0.172,ACTIVE,212.16,321.01,59.944,1468323005,"201051344000458","219011344069620",23.44,22.30,0,297.87,335.74,4.1,2.0,0.000,478535.3,478535.3,38739,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323029,744221.00
07/12/2016 07:30,2,0.146,ACTIVE,212.61,335.44,59.970,1468323005,"201051344000853","219011344069620",25.72,21.50,0,298.17,338.74,3.9,1.8,0.000,477553.4,477553.4,38351,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323030,744222.00
07/12/2016 07:30,2,0.150,ACTIVE,211.93,318.00,59.970,1468323005,"201051344000685","219011344069620",22.64,21.80,0,296.36,335.44,3.5,1.4,0.000,481947.8,481947.8,43195,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323031,744223.00
07/12/2016 07:30,2,0.154,ACTIVE,211.93,322.21,59.981,1468323005,"201051344000917","219011344069620",25.05,22.30,0,295.46,333.63,4.0,1.9,0.000,478827.7,478827.7,43193,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323032,744224.00
07/12/2016 07:30,2,0.146,ACTIVE,211.70,322.51,59.970,1468323005,"201051344001145","219011344069620",25.60,21.50,0,296.66,334.84,3.8,1.8,0.000,484010.3,484010.3,43042,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323033,744225.00
07/12/2016 07:30,2,0.172,ACTIVE,211.93,321.31,59.970,1468323005,"201051344000651","219011344069620",22.98,21.00,0,295.76,334.54,4.0,2.0,0.000,476706.9,476706.9,43382,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323034,744226.00
07/12/2016 07:30,2,0.070,ACTIVE_NO_POWER,210.57,299.67,59.965,1468323005,"274151322000088","219011344069620",22.68,22.80,0,296.36,308.69,1.6,0.0,0.000,713460.6,713460.6,31856,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323035,744227.00
07/12/2016 07:30,2,0.010,ALERT,211.70,306.28,59.954,1468323005,"274151322000068","219011344069620",39.58,22.50,0,295.16,380.82,0.0,0.0,0.000,607387.2,607387.2,33491,0,0,0,L,1151911521,0,121.55,122.23,0002,21,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323036,744228.00
07/12/2016 07:30,2,0.170,ACTIVE,211.48,330.93,59.970,1468323005,"201051344001135","219011344069620",26.42,21.80,0,296.66,334.24,4.6,2.5,0.000,472730.4,472730.4,43308,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323037,744229.00
07/12/2016 07:30,2,0.180,ACTIVE,211.93,335.74,59.970,1468323005,"201051344000594","219011344069620",23.46,22.00,0,298.17,342.05,4.3,2.2,0.000,482666.9,482666.9,38787,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323038,744230.00
07/12/2016 07:30,2,0.184,ACTIVE,211.70,318.00,59.965,1468323005,"201051344001203","219011344069620",22.70,21.50,0,296.36,335.74,4.2,2.2,0.000,480272.9,480272.9,43357,0,0,0,L,1122011218,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323039,744231.00
07/12/2016 07:30,2,0.086,ACTIVE,211.25,325.52,59.954,1468323005,"274151322000054","219011344069620",23.66,23.50,0,296.66,335.14,2.0,0.1,0.000,728506.9,728506.9,31886,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323040,744232.00
07/12/2016 07:30,2,0.158,ACTIVE,212.38,320.71,59.970,1468323005,"201051344000867","219011344069620",25.74,22.00,0,297.57,335.44,4.1,2.1,0.000,470050.4,470050.4,38794,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323041,744233.00
07/12/2016 07:30,2,0.180,ACTIVE,211.70,320.41,59.959,1468323005,"201051344001093","219011344069620",25.09,22.00,0,296.36,334.24,4.6,2.5,0.000,478255.9,478255.9,43251,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323042,744234.00
07/12/2016 07:30,2,0.117,ACTIVE,211.93,326.42,59.949,1468323005,"201051344000900","219011344069620",25.72,21.50,0,297.87,335.44,3.1,1.1,0.000,486089.3,486089.3,38178,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323043,744235.00
07/12/2016 07:30,2,0.164,ACTIVE,212.38,329.13,59.981,1468323005,"201051344000648","219011344069620",25.35,21.00,0,297.87,335.74,4.3,2.2,0.000,476774.9,476774.9,38475,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323044,744236.00
07/12/2016 07:30,2,0.176,ACTIVE,212.16,331.23,59.959,1468323005,"201051344000569","219011344069620",23.97,21.80,0,299.07,337.24,4.3,2.2,0.000,486921.8,486921.8,38098,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323045,744237.00
07/12/2016 07:30,2,0.172,ACTIVE,212.38,327.02,59.959,1468323005,"201051344000983","219011344069620",26.06,21.80,0,298.77,335.14,4.6,2.5,0.000,478682.5,478682.5,38592,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323045,744238.00
07/12/2016 07:30,2,0.164,ALERT,212.16,328.52,59.965,1468323005,"201051344001158","219011344069620",23.76,21.50,0,297.57,335.44,4.0,1.9,0.000,472038.9,472038.9,38860,0,0,0,L,1122011218,0,120.88,121.55,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323047,744239.00
07/12/2016 07:30,2,0.180,ALERT,212.61,318.61,59.954,1468323005,"201051344000576","219011344069620",22.17,21.30,0,298.17,336.04,4.0,2.0,0.000,479319.5,479319.5,38259,0,0,0,L,1122011218,0,121.33,121.55,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323049,744240.00
07/12/2016 07:30,2,0.092,ACTIVE,211.25,298.17,59.965,1468323005,"274151322000087","219011344069620",23.74,22.80,0,295.76,299.67,2.2,0.2,0.000,701561.5,701561.5,32039,0,0,0,L,1151911521,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323050,744241.00
07/12/2016 07:45,2,0.307,ALERT,212.83,338.74,59.986,1468323904,"201051344000645","219011344069620",27.02,22.30,0,297.87,352.57,8.4,6.2,0.044,478901.4,478901.4,38388,0,0,0,L,1122011218,0,121.55,122.01,0002,19,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323906,744242.00
