ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 07:45,2,0.244,ACTIVE,211.25,337.24,59.970,1468323904,"274151322000085","219011344069620",26.04,23.50,0,296.96,347.46,6.4,4.3,0.031,729548.2,729548.2,31893,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323907,744243.00
07/12/2016 07:45,2,0.326,ACTIVE,212.83,340.25,59.986,1468323904,"201051344000633","219011344069620",27.02,21.80,0,296.06,351.07,8.9,6.7,0.040,470090.6,470090.6,38876,0,0,0,L,1122011218,0,121.55,122.23,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323908,744244.00
07/12/2016 07:45,2,0.330,ALERT,212.61,338.44,59.981,1468323904,"201051344000469","219011344069620",27.00,21.30,0,296.96,348.06,9.1,6.8,0.040,472036.4,472036.4,38812,0,0,0,L,1122011218,0,120.88,122.23,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323910,744245.00
07/12/2016 07:45,2,0.324,ALERT,211.93,337.54,59.975,1468323904,"201051344000646","219011344069620",27.35,22.00,0,295.76,347.76,9.0,6.8,0.040,474030.9,474030.9,43362,0,0,0,L,1122011218,0,122.01,120.88,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323911,744246.00
07/12/2016 07:45,2,0.273,ACTIVE,211.03,337.54,59.986,1468323904,"274151322000052","219011344069620",26.04,23.80,0,296.96,355.88,7.2,5.0,0.035,746095.2,746095.2,32133,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323912,744247.00
07/12/2016 07:45,2,0.334,ALERT,212.38,338.14,59.965,1468323904,"201051344000585","219011344069620",27.83,22.30,0,296.06,347.16,9.5,7.2,0.035,482129.9,482129.9,43364,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323914,744248.00
07/12/2016 07:45,2,0.303,ACTIVE,212.38,337.54,59.975,1468323904,"201051344001230","219011344069620",27.65,22.00,0,297.26,347.16,8.5,6.3,0.035,477491.4,477491.4,43182,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323915,744249.00
07/12/2016 07:45,2,0.309,ALERT,212.61,338.44,59.975,1468323904,"201051344000582","219011344069620",27.23,21.80,0,297.87,347.16,8.6,6.3,0.040,470574.5,470574.5,43312,0,0,0,L,1122011218,0,122.01,121.55,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323917,744250.00
07/12/2016 07:45,2,0.338,ALERT,211.70,336.94,59.954,1468323904,"201051344000955","219011344069620",27.45,22.30,0,296.66,346.56,9.4,7.2,0.040,483649.4,483649.4,43265,0,0,0,L,1122011218,0,121.10,121.10,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323919,744251.00
07/12/2016 07:45,2,0.154,ALERT,211.25,352.27,59.991,1468323904,"274151322000094","219011344069620",32.72,22.80,0,295.76,380.22,5.2,3.0,0.027,607357.7,607357.7,33284,0,0,0,L,1151911521,0,121.33,122.01,0002,19,0,0,0,0,0,0,85,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323920,744252.00
07/12/2016 07:45,2,0.352,ALERT,212.38,337.24,59.986,1468323904,"201051344000579","219011344069620",27.43,22.50,0,298.17,347.76,9.8,7.6,0.040,486019.7,486019.7,18881,0,0,0,L,1122011218,0,121.10,121.33,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323922,744253.00
07/12/2016 07:45,2,0.330,ALERT,211.93,336.64,59.954,1468323904,"201051344000890","219011344069620",27.67,22.50,0,297.26,345.66,9.2,7.0,0.040,480894.5,480894.5,43273,0,0,0,L,1122011218,0,121.78,120.65,0002,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323924,744254.00
07/12/2016 07:45,2,0.324,ALERT,212.38,337.84,59.986,1468323904,"201051344000438","219011344069620",27.14,22.00,0,296.96,348.36,8.9,6.7,0.040,482629.1,482629.1,43279,0,0,0,L,1122011218,0,122.01,121.33,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323926,744255.00
07/12/2016 07:45,2,0.342,ALERT,212.16,338.14,59.981,1468323904,"201051344000417","219011344069620",27.53,22.30,0,296.06,347.46,9.5,7.3,0.040,474586.5,474586.5,43434,0,0,0,L,1122011218,0,121.33,121.10,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323928,744256.00
07/12/2016 07:45,2,0.246,ACTIVE,211.03,337.24,59.970,1468323904,"274151322000083","219011344069620",26.28,23.80,0,296.96,345.96,6.6,4.4,0.027,739372.1,739372.1,32212,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323929,744257.00
07/12/2016 07:45,2,0.250,ALERT,211.70,337.84,59.981,1468323904,"274151322000076","219011344069620",27.43,23.80,0,296.96,343.25,6.9,4.8,0.035,788046.8,788046.8,32217,0,0,0,L,1151911521,0,121.78,122.01,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323931,744258.00
07/12/2016 07:45,2,0.326,ALERT,212.16,338.44,59.986,1468323904,"201051344000868","219011344069620",27.19,22.00,0,298.47,346.86,9.0,6.8,0.044,470976.8,470976.8,38532,0,0,0,L,1122011218,0,121.10,122.01,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323933,744259.00
07/12/2016 07:45,2,0.242,ACTIVE,211.25,335.74,60.002,1468323904,"274151322000095","219011344069620",26.48,23.30,0,298.17,342.05,6.5,4.3,0.022,780005.4,780005.4,32129,0,0,0,L,1151911521,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323934,744260.00
07/12/2016 07:45,2,0.285,ACTIVE,212.16,339.04,59.981,1468323904,"201051344000988","219011344069620",27.61,22.30,0,295.76,348.96,8.0,5.8,0.040,467677.6,467677.6,38822,0,0,0,L,1122011218,0,120.88,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323935,744261.00
07/12/2016 07:45,2,0.303,ALERT,211.93,336.34,59.996,1468323904,"201051344001025","219011344069620",28.09,21.80,0,296.36,348.66,8.7,6.4,0.040,481464.3,481464.3,43323,0,0,0,L,1122011218,0,121.33,121.33,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323936,744262.00
07/12/2016 07:45,2,0.318,ALERT,212.16,337.24,59.986,1468323904,"201051344000458","219011344069620",27.47,22.80,0,298.17,349.86,8.9,6.7,0.040,478536.3,478536.3,38740,0,0,0,L,1122011218,0,121.10,121.78,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323938,744263.00
07/12/2016 07:45,2,0.316,ALERT,212.83,339.04,59.970,1468323904,"201051344000853","219011344069620",27.12,22.00,0,297.87,345.96,8.7,6.5,0.044,477554.3,477554.3,38352,0,0,0,L,1122011218,0,121.55,122.01,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323940,744264.00
07/12/2016 07:45,2,0.297,ALERT,212.38,338.44,59.970,1468323904,"201051344000685","219011344069620",26.42,22.30,0,296.36,349.56,8.0,5.8,0.049,481948.6,481948.6,43196,0,0,0,L,1122011218,0,122.46,121.10,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323942,744265.00
07/12/2016 07:45,2,0.301,ALERT,212.16,337.84,59.981,1468323904,"201051344000917","219011344069620",27.63,22.80,0,295.46,348.96,8.5,6.3,0.031,478828.7,478828.7,43194,0,0,0,L,1122011218,0,121.55,121.55,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323944,744266.00
07/12/2016 07:45,2,0.309,ALERT,212.38,338.14,59.975,1468323904,"201051344001145","219011344069620",26.74,21.80,0,297.26,348.36,8.4,6.2,0.044,484011.3,484011.3,43043,0,0,0,L,1122011218,0,121.78,121.10,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323946,744267.00
07/12/2016 07:45,2,0.312,ALERT,212.38,337.84,59.981,1468323904,"201051344000651","219011344069620",26.62,21.50,0,296.36,348.66,8.5,6.3,0.040,476707.9,476707.9,43383,0,0,0,L,1122011218,0,122.23,121.10,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323948,744268.00
07/12/2016 07:45,2,0.229,ACTIVE,210.57,336.04,59.928,1468323904,"274151322000088","219011344069620",25.31,23.80,0,296.96,347.16,5.8,3.7,0.018,713460.9,713460.9,31857,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323948,744269.00
07/12/2016 07:45,2,0.172,ALERT,211.93,362.49,59.965,1468323904,"274151322000068","219011344069620",33.77,23.80,0,295.46,380.82,5.9,3.8,0.022,607387.5,607387.5,33493,0,0,0,L,1151911521,0,121.78,122.01,0002,22,0,0,0,0,0,0,77,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323950,744270.00
07/12/2016 07:45,2,0.332,ALERT,211.93,336.04,59.970,1468323904,"201051344001135","219011344069620",27.43,22.00,0,296.96,340.85,9.3,7.0,0.040,472731.5,472731.5,43309,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323952,744271.00
07/12/2016 07:45,2,0.326,ALERT,212.16,337.84,59.965,1468323904,"201051344000594","219011344069620",27.33,22.30,0,297.87,341.75,9.1,6.8,0.044,482667.9,482667.9,38788,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323954,744272.00
07/12/2016 07:45,2,0.316,ALERT,212.38,337.84,59.970,1468323904,"201051344001203","219011344069620",27.23,22.30,0,296.96,349.56,8.8,6.6,0.040,480273.9,480273.9,43358,0,0,0,L,1122011218,0,122.23,120.88,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323956,744273.00
07/12/2016 07:45,2,0.242,ALERT,210.80,337.24,59.959,1468323904,"274151322000054","219011344069620",26.04,24.30,0,296.96,345.66,6.4,4.2,0.022,728507.3,728507.3,31887,0,0,0,L,1151911521,0,121.78,121.33,0002,23,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323957,744274.00
07/12/2016 07:45,2,0.320,ALERT,212.38,337.24,59.975,1468323904,"201051344000867","219011344069620",27.27,22.50,0,298.17,348.96,8.9,6.6,0.035,470051.4,470051.4,38795,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323959,744275.00
07/12/2016 07:45,2,0.326,ALERT,212.38,338.14,59.970,1468323904,"201051344001093","219011344069620",27.35,22.50,0,296.96,347.76,9.1,6.8,0.035,478257.0,478257.0,43252,0,0,0,L,1122011218,0,121.78,121.33,0002,22,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323961,744276.00
07/12/2016 07:45,2,0.281,ALERT,212.16,337.84,59.959,1468323904,"201051344000900","219011344069620",26.92,21.80,0,297.57,348.96,7.7,5.5,0.044,486090.1,486090.1,38179,0,0,0,L,1122011218,0,121.10,121.55,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323963,744277.00
07/12/2016 07:45,2,0.326,ALERT,212.61,337.84,59.959,1468323904,"201051344000648","219011344069620",26.66,21.50,0,297.26,348.36,8.8,6.6,0.044,476776.0,476776.0,38476,0,0,0,L,1122011218,0,120.88,122.23,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323965,744278.00
07/12/2016 07:45,2,0.318,ALERT,212.38,338.14,59.986,1468323904,"201051344000569","219011344069620",27.59,22.30,0,298.47,345.36,8.9,6.7,0.044,486922.9,486922.9,38099,0,0,0,L,1122011218,0,120.65,122.01,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323967,744279.00
07/12/2016 07:45,2,0.328,ALERT,212.38,337.24,59.959,1468323904,"201051344000983","219011344069620",27.81,22.30,0,298.47,348.66,9.3,7.0,0.040,478683.7,478683.7,38593,0,0,0,L,1122011218,0,121.10,121.55,0002,21,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323969,744280.00
07/12/2016 07:45,2,0.311,ACTIVE,212.38,337.54,59.965,1468323904,"201051344001158","219011344069620",26.94,21.80,0,297.57,348.96,8.5,6.3,0.044,472039.9,472039.9,38862,0,0,0,L,1122011218,0,120.88,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323969,744281.00
07/12/2016 07:45,2,0.314,ACTIVE,212.83,338.74,59.986,1468323904,"201051344000576","219011344069620",27.06,21.50,0,298.17,350.47,8.7,6.4,0.040,479320.6,479320.6,38261,0,0,0,L,1122011218,0,121.33,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323970,744282.00
07/12/2016 07:45,2,0.254,ALERT,211.25,336.94,59.959,1468323904,"274151322000087","219011344069620",25.05,24.50,0,296.06,350.17,6.5,4.3,0.018,701562.0,701562.0,32040,0,0,0,L,1151911521,0,121.55,121.78,0002,23,0,0,0,0,0,0,29,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468323972,744283.00
07/12/2016 08:00,2,0.652,ACTIVE,212.83,341.45,59.928,1468324804,"201051344000645","219011344069620",27.85,22.50,0,297.87,348.96,18.5,15.9,0.133,478903.9,478903.9,38390,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324805,744284.00
07/12/2016 08:00,2,0.578,ALERT,211.25,338.44,59.959,1468324804,"274151322000085","219011344069620",27.69,24.00,0,287.35,345.06,16.3,13.8,0.093,729550.1,729550.1,31894,0,0,0,L,1151911521,0,121.78,121.55,0002,22,0,0,0,0,0,0,1,987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324807,744285.00
07/12/2016 08:00,2,0.660,ALERT,212.83,342.65,59.975,1468324804,"201051344000633","219011344069620",28.13,22.00,0,297.57,350.47,18.9,16.3,0.141,470093.1,470093.1,38877,0,0,0,L,1122011218,0,121.78,122.01,0002,22,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324808,744286.00
07/12/2016 08:00,2,0.668,ACTIVE,212.61,341.45,59.970,1468324804,"201051344000469","219011344069620",28.11,21.80,0,296.96,348.96,19.1,16.5,0.133,472039.0,472039.0,38814,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324809,744287.00
07/12/2016 08:00,2,0.656,ALERT,211.93,340.25,59.970,1468324804,"201051344000646","219011344069620",28.63,22.50,0,293.96,348.36,19.1,16.5,0.137,474033.5,474033.5,43364,0,0,0,L,1122011218,0,121.78,121.10,0002,20,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324811,744288.00
07/12/2016 08:00,2,0.623,ACTIVE,211.03,342.05,59.970,1468324804,"274151322000052","219011344069620",27.57,24.80,0,288.25,345.66,17.4,14.8,0.115,746097.4,746097.4,32134,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324812,744289.00
07/12/2016 08:00,2,0.682,ALERT,212.38,341.15,59.975,1468324804,"201051344000585","219011344069620",28.71,22.80,0,297.26,348.66,19.9,17.3,0.137,482132.6,482132.6,43366,0,0,0,L,1122011218,0,121.33,121.55,0002,20,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324814,744290.00
07/12/2016 08:00,2,0.646,ALERT,212.16,339.65,59.981,1468324804,"201051344001230","219011344069620",28.45,22.50,0,297.26,346.56,18.6,16.1,0.137,477493.9,477493.9,43183,0,0,0,L,1122011218,0,121.78,120.88,0002,20,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324816,744291.00
07/12/2016 08:00,2,0.648,ALERT,212.61,341.45,59.970,1468324804,"201051344000582","219011344069620",28.45,22.30,0,294.26,348.96,18.7,16.1,0.133,470577.0,470577.0,43314,0,0,0,L,1122011218,0,121.78,121.55,0002,20,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324817,744292.00
07/12/2016 08:00,2,0.674,ACTIVE,211.70,339.65,60.007,1468324804,"201051344000955","219011344069620",28.69,22.80,0,297.87,347.46,19.6,17.0,0.137,483652.1,483652.1,43267,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324818,744293.00
07/12/2016 08:00,2,0.396,ACTIVE,211.25,399.76,59.965,1468324804,"274151322000094","219011344069620",37.35,24.30,0,334.24,412.08,15.0,12.6,0.093,607359.4,607359.4,33286,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324819,744294.00
07/12/2016 08:00,2,0.705,ACTIVE,212.38,341.15,59.975,1468324804,"201051344000579","219011344069620",28.45,22.80,0,301.47,348.96,20.4,17.7,0.141,486022.6,486022.6,18883,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324820,744295.00
07/12/2016 08:00,2,0.682,ACTIVE,212.16,339.95,59.965,1468324804,"201051344000890","219011344069620",28.63,22.80,0,298.17,348.06,19.8,17.2,0.137,480897.2,480897.2,43275,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324821,744296.00
07/12/2016 08:00,2,0.672,ALERT,212.38,340.85,59.970,1468324804,"201051344000438","219011344069620",28.35,22.50,0,296.96,348.66,19.3,16.7,0.137,482631.7,482631.7,43281,0,0,0,L,1122011218,0,122.01,121.33,0002,21,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324823,744297.00
07/12/2016 08:00,2,0.699,ALERT,212.38,340.85,59.959,1468324804,"201051344000417","219011344069620",28.11,22.80,0,297.26,348.66,20.0,17.4,0.133,474589.2,474589.2,43436,0,0,0,L,1122011218,0,121.55,121.33,0002,20,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324825,744298.00
07/12/2016 08:00,2,0.611,ALERT,211.25,338.44,59.965,1468324804,"274151322000083","219011344069620",27.69,24.50,0,290.95,345.06,17.1,14.6,0.110,739374.1,739374.1,32213,0,0,0,L,1151911521,0,121.33,122.01,0002,19,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324826,744299.00
07/12/2016 08:00,2,0.621,ALERT,211.70,338.44,59.959,1468324804,"274151322000076","219011344069620",28.80,24.30,0,293.96,345.96,18.2,15.6,0.115,788048.9,788048.9,32219,0,0,0,L,1151911521,0,121.78,122.01,0002,22,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324828,744300.00
07/12/2016 08:00,2,0.699,ACTIVE,212.61,341.45,59.965,1468324804,"201051344000868","219011344069620",28.21,22.00,0,302.37,348.96,20.0,17.4,0.146,470979.4,470979.4,38534,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324829,744301.00
07/12/2016 08:00,2,0.617,ALERT,211.25,338.74,59.965,1468324804,"274151322000095","219011344069620",28.23,24.00,0,290.65,345.06,17.6,15.1,0.115,780007.4,780007.4,32130,0,0,0,L,1151911521,0,121.78,121.55,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324831,744302.00
07/12/2016 08:00,2,0.678,ACTIVE,212.38,342.65,59.965,1468324804,"201051344000988","219011344069620",27.97,22.50,0,301.47,351.67,19.2,16.6,0.146,467680.1,467680.1,38823,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324832,744303.00
07/12/2016 08:00,2,0.682,ALERT,212.16,339.95,59.970,1468324804,"201051344001025","219011344069620",28.69,22.30,0,297.87,349.26,19.8,17.2,0.141,481466.8,481466.8,43325,0,0,0,L,1122011218,0,121.33,121.10,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324834,744304.00
07/12/2016 08:00,2,0.682,ACTIVE,212.83,341.15,59.981,1468324804,"201051344000458","219011344069620",28.67,23.00,0,300.27,349.56,19.9,17.2,0.150,478538.9,478538.9,38742,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324835,744305.00
07/12/2016 08:00,2,0.684,ACTIVE,213.29,343.25,59.970,1468324804,"201051344000853","219011344069620",28.43,22.30,0,301.47,351.07,19.8,17.2,0.146,477556.9,477556.9,38354,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324836,744306.00
07/12/2016 08:00,2,0.660,ALERT,212.61,341.75,59.959,1468324804,"201051344000685","219011344069620",28.11,22.50,0,297.87,349.26,18.8,16.3,0.146,481951.0,481951.0,43198,0,0,0,L,1122011218,0,122.46,121.10,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324838,744307.00
07/12/2016 08:00,2,0.662,ALERT,212.38,341.15,59.970,1468324804,"201051344000917","219011344069620",28.82,23.30,0,295.46,348.96,19.3,16.7,0.137,478831.2,478831.2,43196,0,0,0,L,1122011218,0,121.55,121.55,0002,20,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324839,744308.00
07/12/2016 08:00,2,0.680,ALERT,212.38,341.15,60.012,1468324804,"201051344001145","219011344069620",28.31,22.30,0,296.96,349.26,19.5,16.9,0.141,484013.8,484013.8,43045,0,0,0,L,1122011218,0,121.78,121.10,0002,22,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324841,744309.00
07/12/2016 08:00,2,0.674,ALERT,212.38,341.75,59.975,1468324804,"201051344000651","219011344069620",28.59,21.80,0,289.75,349.26,19.6,16.9,0.141,476710.4,476710.4,43385,0,0,0,L,1122011218,0,122.23,121.10,0002,19,0,0,0,0,0,0,1,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324843,744310.00
07/12/2016 08:00,2,0.600,ALERT,211.03,340.25,59.944,1468324804,"274151322000088","219011344069620",27.61,24.50,0,287.35,345.06,16.8,14.3,0.106,713462.8,713462.8,31858,0,0,0,L,1151911521,0,122.01,121.55,0002,20,0,0,0,0,0,0,1,994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324845,744311.00
07/12/2016 08:00,2,0.438,ACTIVE,211.70,402.46,59.981,1468324804,"274151322000068","219011344069620",37.73,25.30,0,335.44,416.29,16.7,14.2,0.093,607389.4,607389.4,33495,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324846,744312.00
07/12/2016 08:00,2,0.711,ALERT,211.93,339.95,59.959,1468324804,"201051344001135","219011344069620",28.67,22.30,0,296.36,348.66,20.7,18.0,0.141,472734.2,472734.2,43311,0,0,0,L,1122011218,0,121.55,121.10,0002,21,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324848,744313.00
07/12/2016 08:00,2,0.715,ACTIVE,212.38,340.85,60.012,1468324804,"201051344000594","219011344069620",28.31,22.80,0,298.47,349.56,20.5,17.9,0.150,482670.6,482670.6,38790,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324849,744314.00
07/12/2016 08:00,2,0.701,ALERT,212.38,340.25,59.965,1468324804,"201051344001203","219011344069620",28.21,22.50,0,295.76,349.86,20.0,17.4,0.146,480276.6,480276.6,43360,0,0,0,L,1122011218,0,122.23,120.88,0002,20,0,0,0,0,0,0,1,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324851,744315.00
07/12/2016 08:00,2,0.631,ALERT,211.03,340.25,59.975,1468324804,"274151322000054","219011344069620",27.87,24.80,0,288.85,345.66,17.8,15.3,0.115,728509.4,728509.4,31889,0,0,0,L,1151911521,0,121.78,121.33,0002,22,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324852,744316.00
07/12/2016 08:00,2,0.709,ACTIVE,212.61,340.85,59.986,1468324804,"201051344000867","219011344069620",28.65,22.80,0,299.67,349.56,20.6,17.9,0.146,470054.1,470054.1,38797,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324853,744317.00
07/12/2016 08:00,2,0.709,ALERT,212.38,342.05,59.954,1468324804,"201051344001093","219011344069620",28.23,22.80,0,295.76,349.26,20.3,17.7,0.141,478259.7,478259.7,43254,0,0,0,L,1122011218,0,121.78,121.33,0002,22,0,0,0,0,0,0,1,992,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324855,744318.00
07/12/2016 08:00,2,0.678,ACTIVE,212.38,342.35,59.991,1468324804,"201051344000900","219011344069620",28.51,22.30,0,299.07,349.56,19.6,17.0,0.141,486092.5,486092.5,38181,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324856,744319.00
07/12/2016 08:00,2,0.707,ALERT,212.83,342.35,60.002,1468324804,"201051344000648","219011344069620",28.47,21.80,0,299.37,350.17,20.4,17.8,0.150,476778.7,476778.7,38478,0,0,0,L,1122011218,0,121.10,122.23,0002,19,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324858,744320.00
07/12/2016 08:00,2,0.727,ALERT,212.38,341.75,59.986,1468324804,"201051344000569","219011344069620",28.23,22.80,0,299.07,350.17,20.8,18.2,0.155,486925.6,486925.6,38101,0,0,0,L,1122011218,0,120.88,121.78,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324860,744321.00
07/12/2016 08:00,2,0.729,ACTIVE,212.61,341.45,59.996,1468324804,"201051344000983","219011344069620",28.71,22.50,0,299.67,350.17,21.2,18.5,0.155,478686.5,478686.5,38595,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324861,744322.00
07/12/2016 08:00,2,0.711,ALERT,212.61,341.45,59.954,1468324804,"201051344001158","219011344069620",28.23,22.00,0,297.87,350.17,20.4,17.7,0.155,472042.5,472042.5,38863,0,0,0,L,1122011218,0,121.10,121.55,0002,21,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324863,744323.00
07/12/2016 08:00,2,0.707,ACTIVE,212.83,342.95,59.986,1468324804,"201051344000576","219011344069620",28.53,22.00,0,298.17,351.07,20.5,17.8,0.150,479323.2,479323.2,38262,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324864,744324.00
07/12/2016 08:00,2,0.643,ALERT,211.25,339.34,59.986,1468324804,"274151322000087","219011344069620",27.53,25.80,0,287.65,345.36,18.0,15.4,0.102,701564.1,701564.1,32042,0,0,0,L,1151911521,0,121.55,121.78,0002,22,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468324866,744325.00
07/12/2016 08:15,2,0.812,ACTIVE,213.29,344.15,59.981,1468325704,"201051344000645","219011344069620",28.45,23.00,0,333.03,356.48,23.4,20.7,0.172,478908.8,478908.8,38391,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325705,744326.00
07/12/2016 08:15,2,0.732,ACTIVE,211.48,339.65,59.965,1468325704,"274151322000085","219011344069620",27.55,24.80,0,330.33,348.06,20.4,17.7,0.128,729554.3,729554.3,31896,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325706,744327.00
07/12/2016 08:15,2,0.826,ACTIVE,213.06,345.36,59.959,1468325704,"201051344000633","219011344069620",28.43,22.50,0,332.43,357.38,23.9,21.1,0.190,470098.1,470098.1,38879,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325707,744328.00
07/12/2016 08:15,2,0.824,ACTIVE,213.06,344.45,59.959,1468325704,"201051344000469","219011344069620",28.69,22.30,0,330.63,356.78,24.0,21.2,0.186,472044.0,472044.0,38815,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325708,744329.00
07/12/2016 08:15,2,0.828,ACTIVE,211.48,341.15,59.954,1468325704,"201051344000646","219011344069620",28.23,23.30,0,330.63,353.77,23.7,21.0,0.181,474038.4,474038.4,43366,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325709,744330.00
07/12/2016 08:15,2,0.775,ACTIVE,211.03,342.65,59.959,1468325704,"274151322000052","219011344069620",27.65,25.30,0,329.73,349.26,21.7,19.0,0.146,746101.9,746101.9,32135,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325710,744331.00
07/12/2016 08:15,2,0.848,ACTIVE,212.16,342.35,59.970,1468325704,"201051344000585","219011344069620",28.65,23.30,0,332.13,354.67,24.6,21.9,0.181,482137.7,482137.7,43368,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325710,744332.00
07/12/2016 08:15,2,0.789,ACTIVE,211.48,340.55,59.959,1468325704,"201051344001230","219011344069620",28.75,23.00,0,329.43,353.17,23.0,20.3,0.168,477498.7,477498.7,43185,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325711,744333.00
07/12/2016 08:15,2,0.816,ACTIVE,212.16,342.05,59.959,1468325704,"201051344000582","219011344069620",27.97,22.50,0,331.23,354.67,23.2,20.5,0.172,470581.8,470581.8,43316,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325713,744334.00
07/12/2016 08:15,2,0.854,ACTIVE,211.25,341.15,59.965,1468325704,"201051344000955","219011344069620",28.29,23.30,0,330.63,354.07,24.5,21.7,0.181,483657.2,483657.2,43268,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325714,744335.00
07/12/2016 08:15,2,0.498,ACTIVE,211.03,396.75,59.959,1468325704,"274151322000094","219011344069620",36.90,25.50,0,334.24,420.50,18.7,16.1,0.124,607363.2,607363.2,33287,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325714,744336.00
07/12/2016 08:15,2,0.859,ACTIVE,212.83,344.45,59.959,1468325704,"201051344000579","219011344069620",28.78,23.30,0,332.13,356.18,25.1,22.3,0.190,486027.8,486027.8,18884,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325715,744337.00
07/12/2016 08:15,2,0.846,ACTIVE,211.48,341.15,59.965,1468325704,"201051344000890","219011344069620",28.59,23.50,0,330.93,354.37,24.5,21.8,0.181,480902.3,480902.3,43276,0,0,0,L,1122011218,0,121.55,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325716,744338.00
07/12/2016 08:15,2,0.822,ACTIVE,212.16,341.45,59.970,1468325704,"201051344000438","219011344069620",28.92,23.00,0,330.93,354.97,24.1,21.4,0.186,482636.6,482636.6,43283,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325717,744339.00
07/12/2016 08:15,2,0.861,ACTIVE,212.16,342.35,59.970,1468325704,"201051344000417","219011344069620",27.79,23.30,0,331.83,354.37,24.3,21.5,0.181,474594.3,474594.3,43438,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325718,744340.00
07/12/2016 08:15,2,0.748,ACTIVE,211.25,342.65,59.959,1468325704,"274151322000083","219011344069620",27.79,25.00,0,330.33,348.36,21.1,18.4,0.133,739378.4,739378.4,32215,0,0,0,L,1151911521,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325719,744341.00
07/12/2016 08:15,2,0.805,ACTIVE,211.93,340.55,59.954,1468325704,"274151322000076","219011344069620",28.39,24.80,0,331.23,349.86,23.1,20.4,0.159,788053.6,788053.6,32221,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325720,744342.00
07/12/2016 08:15,2,0.859,ACTIVE,212.83,343.55,59.944,1468325704,"201051344000868","219011344069620",28.19,22.50,0,332.13,355.88,24.6,21.8,0.186,470984.5,470984.5,38535,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325721,744343.00
07/12/2016 08:15,2,0.777,ACTIVE,211.48,340.55,59.970,1468325704,"274151322000095","219011344069620",28.41,24.50,0,330.03,348.66,22.4,19.7,0.146,780011.8,780011.8,32132,0,0,0,L,1151911521,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325722,744344.00
07/12/2016 08:15,2,0.801,ACTIVE,212.61,344.76,59.959,1468325704,"201051344000988","219011344069620",29.24,23.00,0,332.73,357.98,23.7,21.0,0.190,467684.9,467684.9,38824,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325723,744345.00
07/12/2016 08:15,2,0.850,ACTIVE,211.93,340.85,59.970,1468325704,"201051344001025","219011344069620",28.15,22.80,0,331.53,354.37,24.2,21.5,0.181,481471.8,481471.8,43327,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325723,744346.00
07/12/2016 08:15,2,0.834,ACTIVE,212.83,342.65,60.002,1468325704,"201051344000458","219011344069620",28.53,23.50,0,332.43,355.58,24.1,21.4,0.186,478543.9,478543.9,38743,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325724,744347.00
07/12/2016 08:15,2,0.842,ACTIVE,213.51,344.45,59.954,1468325704,"201051344000853","219011344069620",28.27,22.80,0,334.54,357.68,24.1,21.3,0.186,477561.8,477561.8,38355,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325725,744348.00
07/12/2016 08:15,2,0.814,ACTIVE,212.38,342.95,59.944,1468325704,"201051344000685","219011344069620",28.05,23.30,0,330.93,354.67,23.2,20.5,0.190,481955.7,481955.7,43200,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325726,744349.00
07/12/2016 08:15,2,0.816,ACTIVE,212.16,342.05,59.954,1468325704,"201051344000917","219011344069620",28.31,23.50,0,331.53,354.07,23.4,20.7,0.177,478836.0,478836.0,43198,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325727,744350.00
07/12/2016 08:15,2,0.818,ACTIVE,211.93,341.75,59.959,1468325704,"201051344001145","219011344069620",28.35,22.80,0,332.73,354.37,23.5,20.8,0.177,484018.5,484018.5,43047,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325728,744351.00
07/12/2016 08:15,2,0.828,ACTIVE,212.16,342.65,59.959,1468325704,"201051344000651","219011344069620",28.43,22.30,0,331.23,354.97,23.9,21.1,0.181,476715.2,476715.2,43387,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325729,744352.00
07/12/2016 08:15,2,0.789,ACTIVE,211.03,338.14,59.965,1468325704,"274151322000088","219011344069620",23.02,25.00,0,328.82,348.06,18.6,16.0,0.128,713466.8,713466.8,31860,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325730,744353.00
07/12/2016 08:15,2,0.521,ACTIVE,211.93,400.06,59.954,1468325704,"274151322000068","219011344069620",37.57,26.50,0,333.93,421.10,19.9,17.3,0.124,607393.4,607393.4,33496,0,0,0,L,1151911521,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325731,744354.00
07/12/2016 08:15,2,0.854,ACTIVE,211.70,340.85,59.959,1468325704,"201051344001135","219011344069620",28.63,22.80,0,330.93,353.47,24.8,22.0,0.181,472739.2,472739.2,43313,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325732,744355.00
07/12/2016 08:15,2,0.854,ACTIVE,212.61,342.95,59.912,1468325704,"201051344000594","219011344069620",28.65,23.00,0,330.93,356.18,24.8,22.0,0.190,482675.7,482675.7,38791,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325733,744356.00
07/12/2016 08:15,2,0.852,ACTIVE,212.16,342.05,59.959,1468325704,"201051344001203","219011344069620",28.27,22.80,0,331.23,355.88,24.4,21.6,0.186,480281.5,480281.5,43362,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325733,744357.00
07/12/2016 08:15,2,0.760,ACTIVE,211.03,342.35,59.954,1468325704,"274151322000054","219011344069620",27.75,25.30,0,329.43,348.66,21.4,18.7,0.141,728513.6,728513.6,31891,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325734,744358.00
07/12/2016 08:15,2,0.857,ACTIVE,213.06,342.95,59.991,1468325704,"201051344000867","219011344069620",28.59,23.30,0,331.83,355.58,24.9,22.1,0.181,470059.1,470059.1,38798,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325735,744359.00
07/12/2016 08:15,2,0.840,ACTIVE,211.93,342.35,59.965,1468325704,"201051344001093","219011344069620",28.69,23.30,0,330.93,355.28,24.5,21.7,0.181,478264.6,478264.6,43256,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325736,744360.00
07/12/2016 08:15,2,0.836,ACTIVE,212.61,344.15,59.959,1468325704,"201051344000900","219011344069620",28.19,22.80,0,331.53,355.88,23.9,21.1,0.186,486097.2,486097.2,38182,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325737,744361.00
07/12/2016 08:15,2,0.834,ACTIVE,213.06,344.15,60.007,1468325704,"201051344000648","219011344069620",28.90,22.30,0,333.03,356.48,24.4,21.7,0.186,476783.6,476783.6,38480,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325738,744362.00
07/12/2016 08:15,2,0.855,ACTIVE,212.61,343.85,59.959,1468325704,"201051344000569","219011344069620",28.59,23.30,0,332.73,356.48,24.8,22.0,0.194,486930.6,486930.6,38103,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325739,744363.00
07/12/2016 08:15,2,0.855,ACTIVE,212.61,342.95,59.944,1468325704,"201051344000983","219011344069620",29.00,23.30,0,332.13,356.18,25.2,22.4,0.194,478691.5,478691.5,38596,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325740,744364.00
07/12/2016 08:15,2,0.828,ACTIVE,212.61,344.15,59.965,1468325704,"201051344001158","219011344069620",28.98,22.50,0,331.83,356.48,24.4,21.6,0.186,472047.4,472047.4,38865,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325741,744365.00
07/12/2016 08:15,2,0.844,ACTIVE,213.06,344.15,59.965,1468325704,"201051344000576","219011344069620",28.37,22.50,0,332.73,356.78,24.3,21.5,0.186,479328.1,479328.1,38263,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325742,744366.00
07/12/2016 08:15,2,0.756,ACTIVE,211.70,339.04,59.959,1468325704,"274151322000087","219011344069620",27.67,27.00,0,328.52,348.06,21.2,18.5,0.119,701568.2,701568.2,32044,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468325743,744367.00
07/12/2016 08:30,2,1.070,ACTIVE,213.51,346.26,59.970,1468326604,"201051344000645","219011344069620",28.65,23.80,0,334.54,373.01,31.1,28.1,0.243,478915.0,478915.0,38392,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326605,744368.00
07/12/2016 08:30,2,0.982,ACTIVE,211.03,345.96,59.938,1468326604,"274151322000085","219011344069620",27.67,25.30,0,330.33,358.58,27.6,24.7,0.181,729559.7,729559.7,31897,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326606,744369.00
07/12/2016 08:30,2,1.074,ACTIVE,213.06,346.56,59.970,1468326604,"201051344000633","219011344069620",28.92,23.30,0,332.43,373.61,31.5,28.5,0.252,470104.4,470104.4,38880,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326607,744370.00
07/12/2016 08:30,2,1.082,ACTIVE,212.83,345.96,59.970,1468326604,"201051344000469","219011344069620",28.82,23.00,0,332.13,373.61,31.6,28.6,0.265,472050.4,472050.4,38816,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326608,744371.00
07/12/2016 08:30,2,1.080,ACTIVE,211.93,344.45,59.975,1468326604,"201051344000646","219011344069620",28.43,24.00,0,330.33,369.70,31.1,28.1,0.247,474044.6,474044.6,43367,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326609,744372.00
07/12/2016 08:30,2,1.020,ACTIVE,211.03,346.86,59.965,1468326604,"274151322000052","219011344069620",27.95,26.00,0,330.03,359.78,28.9,26.0,0.190,746107.6,746107.6,32136,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326609,744373.00
07/12/2016 08:30,2,1.104,ACTIVE,212.61,345.06,59.975,1468326604,"201051344000585","219011344069620",28.71,24.00,0,331.83,369.70,32.1,29.1,0.247,482144.1,482144.1,43369,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326610,744374.00
07/12/2016 08:30,2,1.051,ACTIVE,212.16,342.95,59.970,1468326604,"201051344001230","219011344069620",28.59,24.00,0,329.73,369.70,30.5,27.5,0.239,477504.8,477504.8,43186,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326611,744375.00
07/12/2016 08:30,2,1.061,ACTIVE,212.83,345.66,59.975,1468326604,"201051344000582","219011344069620",28.35,23.30,0,331.53,369.70,30.5,27.5,0.234,470587.9,470587.9,43317,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326612,744376.00
07/12/2016 08:30,2,1.094,ACTIVE,212.16,343.85,59.970,1468326604,"201051344000955","219011344069620",28.67,24.00,0,330.03,370.60,31.8,28.8,0.252,483663.6,483663.6,43269,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326613,744377.00
07/12/2016 08:30,2,0.664,ACTIVE,211.03,406.37,59.970,1468326604,"274151322000094","219011344069620",37.89,26.50,0,332.43,430.12,25.3,22.5,0.168,607368.0,607368.0,33288,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326614,744378.00
07/12/2016 08:30,2,1.113,ACTIVE,212.83,346.56,59.970,1468326604,"201051344000579","219011344069620",28.80,24.00,0,333.03,373.31,32.5,29.5,0.252,486034.3,486034.3,18885,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326615,744379.00
07/12/2016 08:30,2,1.105,ACTIVE,212.38,344.45,59.965,1468326604,"201051344000890","219011344069620",28.47,24.30,0,330.93,370.60,31.9,28.8,0.239,480908.7,480908.7,43277,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326616,744380.00
07/12/2016 08:30,2,1.070,ACTIVE,212.61,344.76,60.007,1468326604,"201051344000438","219011344069620",28.98,23.80,0,331.23,372.11,31.4,28.4,0.252,482643.0,482643.0,43284,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326617,744381.00
07/12/2016 08:30,2,1.104,ACTIVE,212.61,344.76,59.986,1468326604,"201051344000417","219011344069620",28.17,24.00,0,330.93,369.40,31.5,28.5,0.247,474600.6,474600.6,43439,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326618,744382.00
07/12/2016 08:30,2,0.996,ACTIVE,211.25,339.95,59.965,1468326604,"274151322000083","219011344069620",27.77,25.80,0,330.03,358.58,28.1,25.1,0.177,739383.9,739383.9,32216,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326618,744383.00
07/12/2016 08:30,2,1.062,ACTIVE,211.70,346.26,60.002,1468326604,"274151322000076","219011344069620",28.65,25.80,0,334.24,362.49,30.8,27.8,0.217,788059.7,788059.7,32222,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326619,744384.00
07/12/2016 08:30,2,1.123,ACTIVE,212.61,345.36,59.922,1468326604,"201051344000868","219011344069620",28.03,23.30,0,333.03,372.41,32.0,28.9,0.243,470990.9,470990.9,38536,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326620,744385.00
