ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 08:30,2,1.045,ACTIVE,211.25,346.26,59.970,1468326604,"274151322000095","219011344069620",28.25,25.30,0,333.03,360.69,29.9,26.9,0.199,780017.7,780017.7,32133,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326621,744386.00
07/12/2016 08:30,2,1.086,ACTIVE,212.83,347.16,59.975,1468326604,"201051344000988","219011344069620",28.59,23.80,0,332.43,374.51,31.5,28.4,0.256,467691.2,467691.2,38825,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326622,744387.00
07/12/2016 08:30,2,1.098,ACTIVE,212.38,343.85,59.912,1468326604,"201051344001025","219011344069620",28.49,23.50,0,330.63,370.60,31.7,28.7,0.247,481478.1,481478.1,43328,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326623,744388.00
07/12/2016 08:30,2,1.080,ACTIVE,213.06,345.36,59.959,1468326604,"201051344000458","219011344069620",28.71,24.30,0,333.03,371.81,31.4,28.4,0.256,478550.1,478550.1,38744,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326624,744389.00
07/12/2016 08:30,2,1.064,ACTIVE,213.29,347.16,59.944,1468326604,"201051344000853","219011344069620",29.20,23.80,0,334.24,373.01,31.5,28.5,0.252,477568.1,477568.1,38356,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326625,744390.00
07/12/2016 08:30,2,1.047,ACTIVE,212.61,345.36,59.981,1468326604,"201051344000685","219011344069620",28.63,24.00,0,330.93,370.60,30.4,27.4,0.256,481961.8,481961.8,43201,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326626,744391.00
07/12/2016 08:30,2,1.080,ACTIVE,212.61,345.36,59.981,1468326604,"201051344000917","219011344069620",27.83,24.30,0,331.23,369.40,30.5,27.5,0.234,478842.0,478842.0,43199,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326627,744392.00
07/12/2016 08:30,2,1.051,ACTIVE,212.61,344.45,59.970,1468326604,"201051344001145","219011344069620",28.84,23.50,0,332.13,370.00,30.8,27.8,0.230,484024.6,484024.6,43048,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326628,744393.00
07/12/2016 08:30,2,1.078,ACTIVE,212.61,345.06,59.991,1468326604,"201051344000651","219011344069620",28.57,23.00,0,332.13,371.21,31.2,28.2,0.247,476721.4,476721.4,43388,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326628,744394.00
07/12/2016 08:30,2,0.965,ACTIVE,210.80,341.15,59.975,1468326604,"274151322000088","219011344069620",27.85,25.80,0,328.82,359.18,27.3,24.4,0.181,713472.1,713472.1,31861,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326629,744395.00
07/12/2016 08:30,2,0.674,ACTIVE,211.93,409.08,59.986,1468326604,"274151322000068","219011344069620",38.31,27.50,0,331.83,432.82,26.1,23.3,0.177,607398.4,607398.4,33497,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326630,744396.00
07/12/2016 08:30,2,1.084,ACTIVE,212.16,343.85,59.981,1468326604,"201051344001135","219011344069620",29.14,23.50,0,331.53,369.70,32.0,29.0,0.247,472745.6,472745.6,43314,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326631,744397.00
07/12/2016 08:30,2,1.098,ACTIVE,212.38,345.06,59.965,1468326604,"201051344000594","219011344069620",28.94,23.80,0,331.83,372.11,32.2,29.2,0.261,482682.1,482682.1,38792,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326632,744398.00
07/12/2016 08:30,2,1.096,ACTIVE,212.61,344.76,60.007,1468326604,"201051344001203","219011344069620",28.69,23.50,0,332.43,372.71,31.9,28.8,0.252,480287.8,480287.8,43363,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326633,744399.00
07/12/2016 08:30,2,1.002,ACTIVE,210.80,339.04,59.965,1468326604,"274151322000054","219011344069620",27.73,26.30,0,329.43,358.88,28.1,25.2,0.186,728519.1,728519.1,31892,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326634,744400.00
07/12/2016 08:30,2,1.115,ACTIVE,212.83,345.06,59.981,1468326604,"201051344000867","219011344069620",28.55,24.00,0,332.13,372.11,32.3,29.3,0.252,470065.5,470065.5,38799,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326635,744401.00
07/12/2016 08:30,2,1.104,ACTIVE,212.61,345.66,59.975,1468326604,"201051344001093","219011344069620",28.39,23.80,0,331.23,372.41,31.8,28.7,0.243,478271.0,478271.0,43257,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326636,744402.00
07/12/2016 08:30,2,1.082,ACTIVE,212.83,346.26,59.949,1468326604,"201051344000900","219011344069620",28.75,23.50,0,332.73,372.11,31.5,28.5,0.252,486103.5,486103.5,38183,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326637,744403.00
07/12/2016 08:30,2,1.107,ACTIVE,213.06,345.96,60.023,1468326604,"201051344000648","219011344069620",28.33,23.00,0,333.63,372.11,31.8,28.8,0.252,476789.9,476789.9,38481,0,0,0,L,1122011218,0,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326638,744404.00
07/12/2016 08:30,2,1.113,ACTIVE,213.06,345.96,59.954,1468326604,"201051344000569","219011344069620",28.47,24.00,0,333.03,371.81,32.2,29.1,0.247,486937.0,486937.0,38104,0,0,0,L,1122011218,0,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326639,744405.00
07/12/2016 08:30,2,1.117,ACTIVE,213.06,346.26,59.981,1468326604,"201051344000983","219011344069620",28.84,23.80,0,332.73,372.11,32.6,29.6,0.261,478698.0,478698.0,38597,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326640,744406.00
07/12/2016 08:30,2,1.111,ACTIVE,212.83,346.26,59.981,1468326604,"201051344001158","219011344069620",28.33,23.50,0,333.33,373.01,31.9,28.9,0.261,472053.7,472053.7,38866,0,0,0,L,1122011218,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326641,744407.00
07/12/2016 08:30,2,1.098,ACTIVE,213.29,347.46,59.981,1468326604,"201051344000576","219011344069620",28.51,23.30,0,333.33,372.71,31.7,28.7,0.247,479334.3,479334.3,38264,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326642,744408.00
07/12/2016 08:30,2,0.992,ACTIVE,211.25,339.34,59.986,1468326604,"274151322000087","219011344069620",27.73,28.50,0,329.43,357.38,27.9,25.0,0.155,701573.6,701573.6,32045,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468326643,744409.00
07/12/2016 08:45,2,1.184,ACTIVE,213.06,346.86,59.981,1468327504,"201051344000645","219011344069620",28.29,24.30,0,334.24,367.90,34.0,30.8,0.265,478922.4,478922.4,38393,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327505,744410.00
07/12/2016 08:45,2,1.068,ACTIVE,211.25,344.15,59.986,1468327504,"274151322000085","219011344069620",27.67,26.30,0,331.23,356.18,29.9,27.0,0.194,729566.1,729566.1,31898,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327506,744411.00
07/12/2016 08:45,2,1.170,ACTIVE,212.83,347.16,59.981,1468327504,"201051344000633","219011344069620",28.88,24.00,0,333.63,368.50,34.3,31.2,0.274,470111.9,470111.9,38881,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327507,744412.00
07/12/2016 08:45,2,1.180,ACTIVE,212.83,346.56,60.028,1468327504,"201051344000469","219011344069620",28.86,23.50,0,331.53,367.30,34.5,31.4,0.283,472057.9,472057.9,38817,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327508,744413.00
07/12/2016 08:45,2,1.170,ACTIVE,211.70,345.06,59.981,1468327504,"201051344000646","219011344069620",28.65,24.50,0,331.53,365.49,34.0,30.9,0.274,474052.0,474052.0,43368,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327509,744414.00
07/12/2016 08:45,2,1.107,ACTIVE,210.80,342.65,59.954,1468327504,"274151322000052","219011344069620",28.17,26.80,0,329.73,357.38,31.6,28.6,0.221,746114.4,746114.4,32137,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327510,744415.00
07/12/2016 08:45,2,1.205,ACTIVE,211.93,345.36,59.981,1468327504,"201051344000585","219011344069620",28.71,24.50,0,331.83,365.19,35.0,31.9,0.274,482151.7,482151.7,43370,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327511,744416.00
07/12/2016 08:45,2,1.148,ACTIVE,211.70,343.85,59.965,1468327504,"201051344001230","219011344069620",28.51,24.50,0,330.33,364.59,33.1,30.1,0.261,477512.0,477512.0,43187,0,0,0,L,1122011218,0,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327512,744417.00
07/12/2016 08:45,2,1.162,ACTIVE,212.38,345.66,59.975,1468327504,"201051344000582","219011344069620",28.37,23.80,0,332.73,367.00,33.5,30.4,0.270,470595.1,470595.1,43318,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327513,744418.00
07/12/2016 08:45,2,1.199,ACTIVE,211.70,344.45,59.959,1468327504,"201051344000955","219011344069620",28.53,24.50,0,331.83,365.19,34.6,31.5,0.283,483671.1,483671.1,43270,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327514,744419.00
07/12/2016 08:45,2,0.697,ACTIVE,211.03,415.39,59.996,1468327504,"274151322000094","219011344069620",38.78,27.50,0,331.83,426.81,27.3,24.4,0.186,607373.9,607373.9,33289,0,0,0,L,1151911521,0,120.88,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327515,744420.00
07/12/2016 08:45,2,1.219,ACTIVE,212.83,345.96,60.012,1468327504,"201051344000579","219011344069620",28.67,24.80,0,334.24,367.30,35.4,32.2,0.287,486042.1,486042.1,18886,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327515,744421.00
07/12/2016 08:45,2,1.195,ACTIVE,211.70,344.15,59.928,1468327504,"201051344000890","219011344069620",28.65,24.80,0,331.83,366.10,34.7,31.6,0.270,480916.3,480916.3,43278,0,0,0,L,1122011218,0,121.55,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327516,744422.00
07/12/2016 08:45,2,1.189,ACTIVE,211.93,345.36,59.975,1468327504,"201051344000438","219011344069620",28.45,24.50,0,333.33,366.40,34.3,31.2,0.278,482650.4,482650.4,43285,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327517,744423.00
07/12/2016 08:45,2,1.193,ACTIVE,211.93,345.06,59.965,1468327504,"201051344000417","219011344069620",28.41,24.80,0,331.83,365.80,34.3,31.2,0.283,474608.1,474608.1,43440,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327518,744424.00
07/12/2016 08:45,2,1.098,ACTIVE,211.03,340.55,59.970,1468327504,"274151322000083","219011344069620",27.73,27.00,0,332.43,356.48,30.8,27.8,0.212,739390.5,739390.5,32217,0,0,0,L,1151911521,0,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327519,744425.00
07/12/2016 08:45,2,1.146,ACTIVE,211.70,348.66,59.970,1468327504,"274151322000076","219011344069620",29.06,26.50,0,333.93,359.48,33.7,30.6,0.234,788067.0,788067.0,32223,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327520,744426.00
07/12/2016 08:45,2,1.211,ACTIVE,212.61,345.96,59.938,1468327504,"201051344000868","219011344069620",28.47,24.00,0,332.43,366.70,34.9,31.8,0.274,470998.5,470998.5,38537,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327521,744427.00
07/12/2016 08:45,2,1.143,ACTIVE,210.80,346.56,59.970,1468327504,"274151322000095","219011344069620",28.37,26.30,0,332.43,358.28,32.8,29.8,0.212,780024.8,780024.8,32134,0,0,0,L,1151911521,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327522,744428.00
07/12/2016 08:45,2,1.184,ACTIVE,212.61,347.46,60.007,1468327504,"201051344000988","219011344069620",28.69,24.50,0,333.03,369.10,34.4,31.3,0.278,467698.7,467698.7,38826,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327523,744429.00
07/12/2016 08:45,2,1.203,ACTIVE,211.93,344.76,59.965,1468327504,"201051344001025","219011344069620",28.41,24.00,0,332.13,366.10,34.6,31.5,0.274,481485.6,481485.6,43329,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327524,744430.00
07/12/2016 08:45,2,1.172,ACTIVE,212.83,345.96,59.933,1468327504,"201051344000458","219011344069620",28.86,25.00,0,333.03,366.40,34.3,31.1,0.283,478557.6,478557.6,38745,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327524,744431.00
07/12/2016 08:45,2,1.207,ACTIVE,213.29,347.16,59.970,1468327504,"201051344000853","219011344069620",28.31,24.50,0,334.54,368.50,34.6,31.5,0.278,477575.6,477575.6,38357,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327525,744432.00
07/12/2016 08:45,2,1.152,ACTIVE,212.16,345.36,59.996,1468327504,"201051344000685","219011344069620",28.45,24.50,0,332.13,365.80,33.2,30.1,0.283,481968.9,481968.9,43202,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327526,744433.00
07/12/2016 08:45,2,1.145,ACTIVE,212.16,345.66,59.975,1468327504,"201051344000917","219011344069620",28.69,24.80,0,331.83,365.49,33.3,30.2,0.265,478849.3,478849.3,43200,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327527,744434.00
07/12/2016 08:45,2,1.148,ACTIVE,212.16,344.76,59.975,1468327504,"201051344001145","219011344069620",28.71,24.30,0,333.03,365.49,33.4,30.3,0.265,484031.9,484031.9,43049,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327528,744435.00
07/12/2016 08:45,2,1.176,ACTIVE,212.16,345.96,59.965,1468327504,"201051344000651","219011344069620",28.67,23.50,0,332.13,366.10,34.2,31.1,0.278,476728.8,476728.8,43389,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327529,744436.00
07/12/2016 08:45,2,1.068,ACTIVE,210.57,341.75,59.970,1468327504,"274151322000088","219011344069620",27.63,26.30,0,330.93,355.88,29.9,26.9,0.194,713478.5,713478.5,31862,0,0,0,L,1151911521,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327530,744437.00
07/12/2016 08:45,2,1.215,ACTIVE,211.70,343.55,59.981,1468327504,"201051344001135","219011344069620",28.45,24.00,0,332.13,364.89,35.0,31.9,0.274,472753.2,472753.2,43315,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327532,744438.00
07/12/2016 08:45,2,1.217,ACTIVE,212.38,345.96,60.007,1468327504,"201051344000594","219011344069620",28.47,24.50,0,332.13,366.70,35.1,31.9,0.274,482689.7,482689.7,38793,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327533,744439.00
07/12/2016 08:45,2,1.193,ACTIVE,212.16,345.36,59.965,1468327504,"201051344001203","219011344069620",28.59,24.30,0,333.33,367.60,34.6,31.4,0.283,480295.3,480295.3,43364,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327534,744440.00
07/12/2016 08:45,2,1.090,ACTIVE,211.03,343.85,59.975,1468327504,"274151322000054","219011344069620",27.85,27.00,0,332.13,356.78,30.7,27.7,0.208,728525.6,728525.6,31893,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327535,744441.00
07/12/2016 08:45,2,1.213,ACTIVE,212.83,345.36,59.981,1468327504,"201051344000867","219011344069620",28.49,24.50,0,333.03,367.00,35.1,31.9,0.274,470073.1,470073.1,38800,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327536,744442.00
07/12/2016 08:45,2,1.189,ACTIVE,212.61,346.26,59.970,1468327504,"201051344000900","219011344069620",28.39,24.00,0,333.33,367.30,34.2,31.1,0.278,486110.8,486110.8,38184,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327538,744443.00
07/12/2016 08:45,2,1.186,ACTIVE,212.83,346.26,59.938,1468327504,"201051344000648","219011344069620",28.63,23.80,0,333.93,367.00,34.4,31.3,0.278,476797.3,476797.3,38482,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327539,744444.00
07/12/2016 08:45,2,1.197,ACTIVE,212.83,346.26,59.965,1468327504,"201051344000569","219011344069620",28.73,24.80,0,333.63,367.00,34.9,31.7,0.283,486944.5,486944.5,38105,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327540,744445.00
07/12/2016 08:45,2,1.205,ACTIVE,212.83,345.96,59.975,1468327504,"201051344000983","219011344069620",28.94,24.50,0,333.93,366.40,35.4,32.2,0.287,478705.6,478705.6,38598,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327541,744446.00
07/12/2016 08:45,2,1.219,ACTIVE,212.83,346.86,59.975,1468327504,"201051344001158","219011344069620",28.01,24.30,0,333.93,367.30,34.6,31.5,0.278,472061.2,472061.2,38867,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327542,744447.00
07/12/2016 08:45,2,1.193,ACTIVE,213.06,347.46,60.028,1468327504,"201051344000576","219011344069620",28.25,23.80,0,333.33,367.60,34.2,31.1,0.270,479341.7,479341.7,38265,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327542,744448.00
07/12/2016 08:45,2,1.070,ACTIVE,211.03,342.35,59.981,1468327504,"274151322000087","219011344069620",27.83,29.80,0,332.13,355.58,30.2,27.2,0.186,701580.0,701580.0,32046,0,0,0,L,1151911521,0,121.55,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327543,744449.00
07/12/2016 08:45,2,0.760,ACTIVE,211.48,404.27,59.970,1468327504,"274151322000068","219011344069620",37.45,28.50,0,331.23,428.91,28.9,26.0,0.186,607404.6,607404.6,33498,0,0,0,L,1151911521,1,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327544,744450.00
07/12/2016 08:45,2,1.172,ACTIVE,212.16,345.06,59.949,1468327504,"201051344001093","219011344069620",28.86,24.30,0,332.43,366.70,34.3,31.2,0.265,478278.5,478278.5,43258,0,0,0,L,1122011218,1,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468327545,744451.00
07/12/2016 09:00,2,0.959,ACTIVE,213.06,345.06,59.975,1468328404,"201051344000645","219011344069620",28.25,24.50,0,333.93,362.79,27.5,24.6,0.208,478928.6,478928.6,38394,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328405,744452.00
07/12/2016 09:00,2,0.852,ACTIVE,211.48,342.65,59.981,1468328404,"274151322000085","219011344069620",27.81,26.80,0,329.73,352.57,24.0,21.2,0.164,729571.6,729571.6,31899,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328406,744453.00
07/12/2016 09:00,2,0.965,ACTIVE,213.06,345.66,59.981,1468328404,"201051344000633","219011344069620",28.45,24.30,0,333.33,363.09,27.9,25.0,0.217,470118.2,470118.2,38882,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328407,744454.00
07/12/2016 09:00,2,0.967,ACTIVE,213.06,344.76,60.002,1468328404,"201051344000469","219011344069620",28.63,23.80,0,331.83,363.09,28.1,25.1,0.221,472064.3,472064.3,38818,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328408,744455.00
07/12/2016 09:00,2,0.971,ACTIVE,211.25,342.65,59.986,1468328404,"201051344000646","219011344069620",27.95,25.00,0,330.33,367.30,27.6,24.7,0.217,474058.3,474058.3,43369,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328409,744456.00
07/12/2016 09:00,2,0.904,ACTIVE,211.03,342.95,59.986,1468328404,"274151322000052","219011344069620",27.75,27.30,0,329.13,353.47,25.4,22.6,0.168,746120.2,746120.2,32138,0,0,0,L,1151911521,0,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328409,744457.00
07/12/2016 09:00,2,1.002,ACTIVE,211.70,344.15,59.991,1468328404,"201051344000585","219011344069620",28.21,25.00,0,330.93,365.19,28.7,25.8,0.221,482158.3,482158.3,43371,0,0,0,L,1122011218,0,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328410,744458.00
07/12/2016 09:00,2,0.926,ACTIVE,211.48,342.05,59.970,1468328404,"201051344001230","219011344069620",28.25,24.80,0,329.73,360.08,26.5,23.7,0.208,477518.0,477518.0,43188,0,0,0,L,1122011218,0,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328411,744459.00
07/12/2016 09:00,2,0.928,ACTIVE,211.93,343.85,59.981,1468328404,"201051344000582","219011344069620",28.63,24.30,0,331.83,367.30,26.9,24.1,0.208,470601.3,470601.3,43319,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328412,744460.00
07/12/2016 09:00,2,0.984,ACTIVE,211.25,342.05,59.981,1468328404,"201051344000955","219011344069620",28.27,25.00,0,329.43,365.80,28.2,25.3,0.225,483677.6,483677.6,43271,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328413,744461.00
07/12/2016 09:00,2,0.584,ACTIVE,211.03,398.86,59.991,1468328404,"274151322000094","219011344069620",37.17,28.00,0,331.23,425.01,21.9,19.2,0.146,607378.8,607378.8,33290,0,0,0,L,1151911521,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328414,744462.00
07/12/2016 09:00,2,0.998,ACTIVE,213.06,344.45,59.975,1468328404,"201051344000579","219011344069620",28.69,25.30,0,332.73,362.49,29.0,26.1,0.225,486048.7,486048.7,18887,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328416,744463.00
07/12/2016 09:00,2,0.980,ACTIVE,211.48,341.45,59.991,1468328404,"201051344000890","219011344069620",28.45,25.30,0,331.23,364.59,28.2,25.3,0.217,480922.7,480922.7,43279,0,0,0,L,1122011218,0,121.78,120.20,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328416,744464.00
07/12/2016 09:00,2,0.953,ACTIVE,211.48,342.65,59.986,1468328404,"201051344000438","219011344069620",28.84,24.80,0,332.13,367.90,27.9,25.0,0.221,482656.7,482656.7,43286,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328417,744465.00
07/12/2016 09:00,2,0.984,ACTIVE,211.70,342.95,60.007,1468328404,"201051344000417","219011344069620",28.07,25.30,0,330.93,360.38,28.0,25.1,0.225,474614.4,474614.4,43441,0,0,0,L,1122011218,0,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328418,744466.00
07/12/2016 09:00,2,0.881,ACTIVE,211.03,343.55,59.975,1468328404,"274151322000083","219011344069620",27.75,27.30,0,329.43,352.87,24.8,22.0,0.164,739396.0,739396.0,32218,0,0,0,L,1151911521,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328419,744467.00
07/12/2016 09:00,2,0.930,ACTIVE,211.93,342.95,59.954,1468328404,"274151322000076","219011344069620",28.71,27.00,0,330.93,354.67,27.0,24.2,0.181,788073.1,788073.1,32224,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328420,744468.00
07/12/2016 09:00,2,0.998,ACTIVE,212.83,344.45,59.986,1468328404,"201051344000868","219011344069620",28.21,24.00,0,332.13,362.19,28.5,25.6,0.217,471005.0,471005.0,38538,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328421,744469.00
07/12/2016 09:00,2,0.934,ACTIVE,211.03,343.85,59.981,1468328404,"274151322000095","219011344069620",27.81,26.50,0,330.33,353.77,26.3,23.5,0.159,780030.7,780030.7,32135,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328422,744470.00
07/12/2016 09:00,2,0.971,ACTIVE,212.83,345.96,59.981,1468328404,"201051344000988","219011344069620",28.31,24.80,0,331.23,363.69,27.8,24.9,0.221,467705.0,467705.0,38827,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328423,744471.00
07/12/2016 09:00,2,0.979,ACTIVE,211.70,342.65,59.970,1468328404,"201051344001025","219011344069620",28.47,24.50,0,331.83,364.89,28.2,25.3,0.217,481492.0,481492.0,43330,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328424,744472.00
07/12/2016 09:00,2,0.979,ACTIVE,212.83,344.45,59.933,1468328404,"201051344000458","219011344069620",28.39,25.30,0,333.33,361.89,28.1,25.2,0.230,478563.9,478563.9,38746,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328425,744473.00
07/12/2016 09:00,2,0.984,ACTIVE,213.51,346.26,59.959,1468328404,"201051344000853","219011344069620",28.17,24.80,0,334.24,362.79,28.1,25.2,0.225,477582.0,477582.0,38358,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328426,744474.00
07/12/2016 09:00,2,0.932,ACTIVE,211.70,343.25,59.981,1468328404,"201051344000685","219011344069620",28.47,25.00,0,331.83,371.81,26.9,24.0,0.225,481975.0,481975.0,43203,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328427,744475.00
07/12/2016 09:00,2,0.912,ACTIVE,211.70,342.95,59.975,1468328404,"201051344000917","219011344069620",28.84,25.30,0,331.23,362.79,26.7,23.8,0.208,478855.2,478855.2,43201,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328428,744476.00
07/12/2016 09:00,2,0.939,ACTIVE,211.70,342.95,59.981,1468328404,"201051344001145","219011344069620",28.39,24.30,0,332.73,360.69,27.1,24.2,0.203,484037.9,484037.9,43050,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328428,744477.00
07/12/2016 09:00,2,0.969,ACTIVE,211.70,342.95,59.928,1468328404,"201051344000651","219011344069620",28.17,24.00,0,333.03,362.19,27.7,24.8,0.217,476735.0,476735.0,43390,0,0,0,L,1122011218,0,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328429,744478.00
07/12/2016 09:00,2,0.865,ACTIVE,210.80,342.95,59.970,1468328404,"274151322000088","219011344069620",27.29,27.00,0,328.22,352.57,23.9,21.2,0.159,713483.8,713483.8,31863,0,0,0,L,1151911521,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328430,744479.00
07/12/2016 09:00,2,0.611,ACTIVE,211.70,399.16,59.970,1468328404,"274151322000068","219011344069620",37.41,28.80,0,333.93,425.31,23.3,20.5,0.150,607409.6,607409.6,33499,0,0,0,L,1151911521,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328431,744480.00
07/12/2016 09:00,2,1.008,ACTIVE,211.48,341.75,59.928,1468328404,"201051344001135","219011344069620",28.09,24.50,0,330.63,360.69,28.7,25.8,0.221,472759.6,472759.6,43316,0,0,0,L,1122011218,0,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328432,744481.00
07/12/2016 09:00,2,0.990,ACTIVE,212.61,344.45,59.975,1468328404,"201051344000594","219011344069620",28.45,25.00,0,330.33,362.19,28.6,25.6,0.225,482696.1,482696.1,38794,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328433,744482.00
07/12/2016 09:00,2,0.969,ACTIVE,211.70,342.05,59.970,1468328404,"201051344001203","219011344069620",28.67,24.50,0,332.43,364.59,28.1,25.2,0.221,480301.6,480301.6,43365,0,0,0,L,1122011218,0,122.23,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328434,744483.00
07/12/2016 09:00,2,0.883,ACTIVE,211.03,344.76,59.965,1468328404,"274151322000054","219011344069620",27.81,27.30,0,329.43,352.87,24.8,22.0,0.168,728531.1,728531.1,31894,0,0,0,L,1151911521,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328435,744484.00
07/12/2016 09:00,2,1.004,ACTIVE,213.06,343.85,59.965,1468328404,"201051344000867","219011344069620",28.27,24.80,0,332.13,361.89,28.8,25.9,0.217,470079.5,470079.5,38801,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328436,744485.00
07/12/2016 09:00,2,0.949,ACTIVE,211.70,343.25,59.975,1468328404,"201051344001093","219011344069620",28.65,24.80,0,332.43,365.49,27.6,24.7,0.212,478284.5,478284.5,43259,0,0,0,L,1122011218,0,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328437,744486.00
07/12/2016 09:00,2,0.979,ACTIVE,213.06,345.06,59.975,1468328404,"201051344000900","219011344069620",28.17,24.30,0,332.73,361.59,27.9,25.0,0.217,486117.0,486117.0,38185,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328438,744487.00
07/12/2016 09:00,2,0.986,ACTIVE,213.06,345.36,59.975,1468328404,"201051344000648","219011344069620",28.25,23.80,0,332.43,362.49,28.2,25.3,0.221,476803.6,476803.6,38483,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328439,744488.00
07/12/2016 09:00,2,0.980,ACTIVE,213.06,344.45,59.981,1468328404,"201051344000569","219011344069620",28.84,25.00,0,332.43,362.19,28.7,25.8,0.225,486950.8,486950.8,38106,0,0,0,L,1122011218,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328440,744489.00
07/12/2016 09:00,2,1.004,ACTIVE,213.06,344.76,59.975,1468328404,"201051344000983","219011344069620",28.75,24.80,0,332.13,362.79,29.2,26.3,0.230,478712.1,478712.1,38599,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328440,744490.00
07/12/2016 09:00,2,0.998,ACTIVE,213.06,344.15,59.975,1468328404,"201051344001158","219011344069620",28.09,24.50,0,332.73,362.79,28.4,25.5,0.225,472067.5,472067.5,38868,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328441,744491.00
07/12/2016 09:00,2,0.984,ACTIVE,213.51,346.26,59.981,1468328404,"201051344000576","219011344069620",28.19,24.00,0,333.33,363.39,28.1,25.2,0.217,479347.9,479347.9,38266,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328442,744492.00
07/12/2016 09:00,2,0.875,ACTIVE,211.48,339.95,59.965,1468328404,"274151322000087","219011344069620",27.77,30.80,0,329.13,352.27,24.6,21.8,0.141,701585.4,701585.4,32047,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468328443,744493.00
07/12/2016 09:15,2,1.975,ACTIVE,213.74,354.37,59.970,1468329304,"201051344000645","219011344069620",28.23,26.30,0,319.51,391.64,56.5,52.6,0.455,478943.4,478943.4,38395,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329305,744494.00
07/12/2016 09:15,2,1.797,ACTIVE,211.03,353.47,59.975,1468329304,"274151322000085","219011344069620",27.71,28.80,0,327.92,378.72,50.4,46.7,0.354,729584.5,729584.5,31900,0,0,0,L,1151911521,0,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329306,744495.00
07/12/2016 09:15,2,1.963,ACTIVE,213.51,355.28,60.018,1468329304,"201051344000633","219011344069620",28.53,26.30,0,315.30,392.25,56.7,52.8,0.482,470133.1,470133.1,38883,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329307,744496.00
07/12/2016 09:15,2,1.949,ACTIVE,213.51,353.77,59.981,1468329304,"201051344000469","219011344069620",28.96,25.50,0,317.10,391.64,57.2,53.3,0.486,472079.3,472079.3,38819,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329308,744497.00
07/12/2016 09:15,2,1.943,ACTIVE,211.93,352.87,59.954,1468329304,"201051344000646","219011344069620",28.35,27.30,0,318.30,389.54,55.8,51.9,0.473,474072.9,474072.9,43370,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329309,744498.00
07/12/2016 09:15,2,1.840,ACTIVE,210.35,354.07,59.981,1468329304,"274151322000052","219011344069620",28.15,30.80,0,328.82,376.31,52.4,48.7,0.354,746133.8,746133.8,32139,0,0,0,L,1151911521,0,120.20,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329310,744499.00
07/12/2016 09:15,2,1.951,ACTIVE,212.61,352.57,60.039,1468329304,"201051344000585","219011344069620",28.67,27.30,0,317.10,390.14,56.7,52.8,0.473,482173.0,482173.0,43372,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329311,744500.00
07/12/2016 09:15,2,1.908,ACTIVE,212.16,351.67,59.970,1468329304,"201051344001230","219011344069620",28.69,27.30,0,316.80,388.04,55.5,51.6,0.464,477532.6,477532.6,43189,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329312,744501.00
07/12/2016 09:15,2,1.918,ACTIVE,212.83,352.27,59.981,1468329304,"201051344000582","219011344069620",28.29,26.00,0,319.21,390.44,55.0,51.1,0.442,470615.6,470615.6,43320,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329313,744502.00
07/12/2016 09:15,2,1.947,ACTIVE,211.70,351.37,59.981,1468329304,"201051344000955","219011344069620",28.90,27.00,0,317.40,388.94,57.0,53.1,0.482,483692.6,483692.6,43272,0,0,0,L,1122011218,0,121.10,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329313,744503.00
07/12/2016 09:15,2,1.199,ACTIVE,211.25,416.59,59.970,1468329304,"274151322000094","219011344069620",38.68,30.80,0,334.24,459.27,46.3,42.8,0.327,607390.9,607390.9,33291,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329314,744504.00
07/12/2016 09:15,2,1.982,ACTIVE,213.29,353.47,59.928,1468329304,"201051344000579","219011344069620",28.75,27.30,0,319.21,391.34,57.8,53.8,0.486,486063.8,486063.8,18888,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329315,744505.00
07/12/2016 09:15,2,1.982,ACTIVE,211.70,351.97,59.986,1468329304,"201051344000890","219011344069620",28.27,27.50,0,320.71,389.24,56.7,52.8,0.464,480937.6,480937.6,43280,0,0,0,L,1122011218,0,121.78,120.42,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329316,744506.00
07/12/2016 09:15,2,1.951,ACTIVE,212.38,352.57,59.981,1468329304,"201051344000438","219011344069620",28.51,27.00,0,319.21,390.74,56.3,52.4,0.477,482671.5,482671.5,43287,0,0,0,L,1122011218,0,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329317,744507.00
07/12/2016 09:15,2,1.924,ACTIVE,212.16,351.37,59.986,1468329304,"201051344000417","219011344069620",28.65,27.50,0,318.30,389.54,55.9,52.0,0.473,474629.1,474629.1,43442,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329318,744508.00
07/12/2016 09:15,2,1.791,ACTIVE,210.57,353.77,59.991,1468329304,"274151322000083","219011344069620",28.31,30.30,0,327.62,376.31,51.3,47.6,0.367,739409.3,739409.3,32219,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329319,744509.00
07/12/2016 09:15,2,1.930,ACTIVE,211.25,346.56,59.975,1468329304,"274151322000076","219011344069620",28.86,30.30,0,328.52,377.82,56.4,52.5,0.415,788087.9,788087.9,32225,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329320,744510.00
07/12/2016 09:15,2,1.984,ACTIVE,213.06,353.47,60.023,1468329304,"201051344000868","219011344069620",28.77,25.80,0,318.91,390.14,57.8,53.9,0.468,471020.1,471020.1,38539,0,0,0,L,1122011218,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329321,744511.00
07/12/2016 09:15,2,1.918,ACTIVE,210.57,345.96,59.986,1468329304,"274151322000095","219011344069620",28.37,29.50,0,329.43,376.92,55.1,51.3,0.376,780045.1,780045.1,32136,0,0,0,L,1151911521,0,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329322,744512.00
07/12/2016 09:15,2,1.982,ACTIVE,213.29,355.58,59.981,1468329304,"201051344000988","219011344069620",28.65,26.50,0,318.91,392.85,57.5,53.6,0.486,467720.0,467720.0,38828,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329323,744513.00
07/12/2016 09:15,2,1.977,ACTIVE,212.16,352.57,59.933,1468329304,"201051344001025","219011344069620",28.61,26.80,0,319.51,389.84,57.3,53.3,0.468,481506.9,481506.9,43331,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329323,744514.00
07/12/2016 09:15,2,1.982,ACTIVE,213.51,353.77,59.975,1468329304,"201051344000458","219011344069620",28.43,27.00,0,319.21,391.64,57.1,53.2,0.495,478578.7,478578.7,38747,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329324,744515.00
07/12/2016 09:15,2,1.994,ACTIVE,213.96,355.58,60.028,1468329304,"201051344000853","219011344069620",28.57,26.30,0,320.11,395.85,57.7,53.8,0.486,477596.9,477596.9,38359,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329325,744516.00
07/12/2016 09:15,2,1.951,ACTIVE,212.16,352.87,59.944,1468329304,"201051344000685","219011344069620",28.35,26.80,0,318.00,389.84,56.1,52.2,0.495,481989.5,481989.5,43204,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329326,744517.00
07/12/2016 09:15,2,1.910,ACTIVE,212.38,351.67,59.986,1468329304,"201051344000917","219011344069620",28.98,27.00,0,320.71,390.14,56.1,52.2,0.473,478869.7,478869.7,43202,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329327,744518.00
07/12/2016 09:15,2,1.963,ACTIVE,212.38,352.57,59.986,1468329304,"201051344001145","219011344069620",28.29,26.30,0,319.81,390.14,56.2,52.4,0.464,484052.4,484052.4,43051,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329328,744519.00
07/12/2016 09:15,2,1.990,ACTIVE,212.83,353.77,59.975,1468329304,"201051344000651","219011344069620",28.47,26.00,0,318.61,390.74,57.5,53.5,0.477,476749.8,476749.8,43391,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329329,744520.00
07/12/2016 09:15,2,1.834,ACTIVE,210.35,342.95,59.970,1468329304,"274151322000088","219011344069620",27.67,29.30,0,327.02,377.52,51.4,47.7,0.354,713496.9,713496.9,31864,0,0,0,L,1151911521,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329330,744521.00
07/12/2016 09:15,2,1.264,ACTIVE,211.70,417.49,59.965,1468329304,"274151322000068","219011344069620",38.13,31.80,0,333.63,457.47,49.0,45.4,0.331,607421.9,607421.9,33500,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329331,744522.00
07/12/2016 09:15,2,1.992,ACTIVE,212.38,351.07,59.986,1468329304,"201051344001135","219011344069620",28.61,26.50,0,318.61,388.94,57.7,53.8,0.477,472774.5,472774.5,43317,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329332,744523.00
07/12/2016 09:15,2,2.008,ACTIVE,212.83,353.47,59.991,1468329304,"201051344000594","219011344069620",28.73,27.00,0,320.11,391.04,58.5,54.5,0.482,482711.2,482711.2,38795,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329332,744524.00
07/12/2016 09:15,2,1.984,ACTIVE,212.38,352.57,59.917,1468329304,"201051344001203","219011344069620",28.84,26.80,0,318.30,390.44,58.0,54.0,0.477,480316.6,480316.6,43366,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329333,744525.00
07/12/2016 09:15,2,1.832,ACTIVE,210.80,343.55,59.981,1468329304,"274151322000054","219011344069620",27.75,30.00,0,326.42,377.82,51.5,47.8,0.358,728544.4,728544.4,31895,0,0,0,L,1151911521,0,121.10,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329334,744526.00
07/12/2016 09:15,2,1.992,ACTIVE,213.29,352.87,59.986,1468329304,"201051344000867","219011344069620",28.82,26.80,0,318.30,389.54,58.1,54.2,0.473,470094.7,470094.7,38802,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329336,744527.00
07/12/2016 09:15,2,1.953,ACTIVE,212.83,353.47,60.039,1468329304,"201051344001093","219011344069620",28.86,27.00,0,318.00,391.04,57.1,53.2,0.464,478299.6,478299.6,43260,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329337,744528.00
