ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 09:15,2,1.975,ACTIVE,213.51,354.67,59.975,1468329304,"201051344000900","219011344069620",28.80,25.80,0,317.40,391.64,57.6,53.7,0.473,486132.1,486132.1,38186,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329337,744529.00
07/12/2016 09:15,2,1.947,ACTIVE,213.96,354.07,60.002,1468329304,"201051344000648","219011344069620",28.78,25.50,0,318.30,391.94,56.8,52.9,0.468,476818.4,476818.4,38484,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329338,744530.00
07/12/2016 09:15,2,1.986,ACTIVE,213.51,354.37,59.975,1468329304,"201051344000569","219011344069620",28.51,26.50,0,316.20,391.34,57.4,53.4,0.482,486965.9,486965.9,38107,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329339,744531.00
07/12/2016 09:15,2,1.982,ACTIVE,213.74,353.47,60.012,1468329304,"201051344000983","219011344069620",28.78,26.50,0,319.21,391.34,57.9,53.9,0.486,478727.2,478727.2,38600,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329340,744532.00
07/12/2016 09:15,2,1.975,ACTIVE,213.51,354.37,59.996,1468329304,"201051344001158","219011344069620",28.59,26.30,0,319.81,392.25,57.2,53.3,0.482,472082.5,472082.5,38869,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329341,744533.00
07/12/2016 09:15,2,1.943,ACTIVE,213.96,355.88,59.975,1468329304,"201051344000576","219011344069620",28.77,25.50,0,318.91,392.55,56.6,52.7,0.473,479362.8,479362.8,38267,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329342,744534.00
07/12/2016 09:15,2,1.789,ACTIVE,211.03,352.87,59.975,1468329304,"274151322000087","219011344069620",27.81,34.50,0,329.13,378.42,50.4,46.7,0.323,701598.5,701598.5,32048,0,0,0,L,1151911521,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468329343,744535.00
07/12/2016 09:30,2,1.238,ACTIVE,213.74,347.76,59.922,1468330204,"201051344000645","219011344069620",28.09,26.80,0,318.00,392.85,35.3,32.1,0.278,478958.5,478958.5,38396,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330205,744536.00
07/12/2016 09:30,2,1.137,ACTIVE,211.70,341.75,59.959,1468330204,"274151322000085","219011344069620",26.92,30.30,0,329.43,378.72,31.0,28.0,0.203,729597.8,729597.8,31901,0,0,0,L,1151911521,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330206,744537.00
07/12/2016 09:30,2,1.250,ACTIVE,213.74,348.96,59.949,1468330204,"201051344000633","219011344069620",28.09,27.00,0,318.30,393.15,35.6,32.4,0.292,470148.2,470148.2,38884,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330207,744538.00
07/12/2016 09:30,2,1.250,ACTIVE,213.74,348.36,59.949,1468330204,"201051344000469","219011344069620",28.63,25.80,0,315.00,398.26,36.3,33.1,0.296,472094.7,472094.7,38820,0,0,0,L,1122011218,0,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330208,744539.00
07/12/2016 09:30,2,1.246,ACTIVE,211.70,346.26,59.922,1468330204,"201051344000646","219011344069620",27.79,28.30,0,318.00,389.54,35.1,32.0,0.287,474087.7,474087.7,43371,0,0,0,L,1122011218,0,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330209,744540.00
07/12/2016 09:30,2,1.180,ACTIVE,211.25,341.75,59.917,1468330204,"274151322000052","219011344069620",27.69,31.80,0,328.82,377.22,33.1,30.0,0.225,746147.6,746147.6,32140,0,0,0,L,1151911521,0,120.88,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330210,744541.00
07/12/2016 09:30,2,1.285,ACTIVE,212.61,346.86,59.959,1468330204,"201051344000585","219011344069620",27.89,28.30,0,318.61,390.44,36.4,33.2,0.283,482187.9,482187.9,43373,0,0,0,L,1122011218,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330211,744542.00
07/12/2016 09:30,2,1.225,ACTIVE,212.16,345.06,59.959,1468330204,"201051344001230","219011344069620",27.87,28.30,0,318.00,388.64,34.6,31.5,0.274,477547.3,477547.3,43190,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330212,744543.00
07/12/2016 09:30,2,1.223,ACTIVE,212.83,346.56,59.965,1468330204,"201051344000582","219011344069620",28.21,26.80,0,318.30,391.34,35.0,31.8,0.283,470630.2,470630.2,43321,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330212,744544.00
07/12/2016 09:30,2,1.295,ACTIVE,211.93,345.66,59.944,1468330204,"201051344000955","219011344069620",28.23,27.80,0,316.50,388.94,37.0,33.8,0.305,483707.7,483707.7,43273,0,0,0,L,1122011218,0,121.33,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330213,744545.00
07/12/2016 09:30,2,0.766,ACTIVE,211.48,403.07,59.938,1468330204,"274151322000094","219011344069620",37.83,31.80,0,334.24,454.76,29.1,26.2,0.203,607403.2,607403.2,33292,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330214,744546.00
07/12/2016 09:30,2,1.334,ACTIVE,213.29,348.66,59.944,1468330204,"201051344000579","219011344069620",28.19,28.00,0,318.30,394.05,38.1,34.9,0.314,486079.1,486079.1,18889,0,0,0,L,1122011218,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330215,744547.00
07/12/2016 09:30,2,1.305,ACTIVE,212.38,345.66,59.944,1468330204,"201051344000890","219011344069620",28.33,29.00,0,317.70,389.54,37.5,34.2,0.296,480952.6,480952.6,43281,0,0,0,L,1122011218,0,122.01,120.65,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330216,744548.00
07/12/2016 09:30,2,1.293,ACTIVE,212.61,346.86,59.933,1468330204,"201051344000438","219011344069620",28.53,28.00,0,316.80,391.04,37.4,34.2,0.309,482686.5,482686.5,43288,0,0,0,L,1122011218,0,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330217,744549.00
07/12/2016 09:30,2,1.334,ACTIVE,212.38,346.26,59.933,1468330204,"201051344000417","219011344069620",27.87,29.00,0,317.40,390.74,37.7,34.4,0.314,474643.8,474643.8,43443,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330218,744550.00
07/12/2016 09:30,2,1.223,ACTIVE,211.25,342.65,59.938,1468330204,"274151322000083","219011344069620",27.71,31.30,0,326.42,377.22,34.3,31.2,0.230,739422.7,739422.7,32220,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330219,744551.00
07/12/2016 09:30,2,1.357,ACTIVE,211.93,343.25,59.949,1468330204,"274151322000076","219011344069620",28.31,31.50,0,328.22,378.12,38.9,35.7,0.274,788102.8,788102.8,32226,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330220,744552.00
07/12/2016 09:30,2,1.562,ACTIVE,213.29,349.56,59.954,1468330204,"201051344000868","219011344069620",28.13,25.80,0,317.70,391.94,44.6,41.1,0.362,471035.3,471035.3,38540,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330221,744553.00
07/12/2016 09:30,2,1.469,ACTIVE,211.25,344.76,59.944,1468330204,"274151322000095","219011344069620",27.59,30.80,0,328.52,378.72,41.0,37.7,0.283,780059.5,780059.5,32137,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330221,744554.00
07/12/2016 09:30,2,1.762,ACTIVE,213.74,353.47,59.949,1468330204,"201051344000988","219011344069620",28.80,27.00,0,317.70,396.75,51.5,47.7,0.429,467735.2,467735.2,38829,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330222,744555.00
07/12/2016 09:30,2,1.779,ACTIVE,212.61,350.47,59.938,1468330204,"201051344001025","219011344069620",28.61,28.00,0,319.51,391.34,51.6,47.9,0.424,481521.8,481521.8,43332,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330223,744556.00
07/12/2016 09:30,2,1.820,ACTIVE,213.96,352.87,59.944,1468330204,"201051344000458","219011344069620",28.69,27.50,0,317.10,395.25,52.9,49.1,0.455,478593.6,478593.6,38748,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330224,744557.00
07/12/2016 09:30,2,1.754,ACTIVE,214.41,354.97,59.922,1468330204,"201051344000853","219011344069620",28.94,26.80,0,320.41,397.35,51.5,47.7,0.429,477611.9,477611.9,38360,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330225,744558.00
07/12/2016 09:30,2,1.662,ACTIVE,212.61,350.47,59.991,1468330204,"201051344000685","219011344069620",28.61,27.80,0,316.50,391.04,48.1,44.5,0.415,482004.1,482004.1,43205,0,0,0,L,1122011218,0,122.68,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330226,744559.00
07/12/2016 09:30,2,1.541,ACTIVE,212.61,349.56,59.944,1468330204,"201051344000917","219011344069620",28.53,27.80,0,318.61,390.44,44.5,41.0,0.362,478884.2,478884.2,43203,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330227,744560.00
07/12/2016 09:30,2,1.508,ACTIVE,212.61,348.36,59.959,1468330204,"201051344001145","219011344069620",28.09,27.30,0,318.91,389.24,42.9,39.5,0.349,484066.8,484066.8,43052,0,0,0,L,1122011218,0,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330228,744561.00
07/12/2016 09:30,2,1.486,ACTIVE,212.83,348.36,59.954,1468330204,"201051344000651","219011344069620",28.27,27.00,0,318.30,391.04,42.6,39.2,0.354,476764.6,476764.6,43392,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330229,744562.00
07/12/2016 09:30,2,1.346,ACTIVE,211.03,345.66,59.949,1468330204,"274151322000088","219011344069620",27.27,30.30,0,329.43,377.52,37.2,34.0,0.247,713510.1,713510.1,31865,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330230,744563.00
07/12/2016 09:30,2,0.906,ACTIVE,211.93,410.28,59.949,1468330204,"274151322000068","219011344069620",37.91,32.60,0,335.44,452.66,34.7,31.6,0.225,607434.2,607434.2,33501,0,0,0,L,1151911521,0,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330231,744564.00
07/12/2016 09:30,2,1.449,ACTIVE,212.38,346.56,59.944,1468330204,"201051344001135","219011344069620",28.33,27.30,0,319.21,389.54,41.6,38.3,0.336,472789.3,472789.3,43318,0,0,0,L,1122011218,0,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330232,744565.00
07/12/2016 09:30,2,1.461,ACTIVE,212.83,348.66,59.901,1468330204,"201051344000594","219011344069620",28.25,28.30,0,317.10,391.34,41.9,38.5,0.345,482726.4,482726.4,38796,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330232,744566.00
07/12/2016 09:30,2,1.439,ACTIVE,212.38,347.46,59.944,1468330204,"201051344001203","219011344069620",28.55,28.00,0,317.70,392.25,41.6,38.3,0.336,480331.8,480331.8,43367,0,0,0,L,1122011218,0,122.46,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330233,744567.00
07/12/2016 09:30,2,1.326,ACTIVE,211.25,341.75,59.938,1468330204,"274151322000054","219011344069620",27.35,30.80,0,327.92,379.02,36.8,33.5,0.252,728557.7,728557.7,31896,0,0,0,L,1151911521,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330234,744568.00
07/12/2016 09:30,2,1.490,ACTIVE,213.29,348.66,59.938,1468330204,"201051344000867","219011344069620",28.31,27.30,0,318.00,390.44,42.8,39.3,0.345,470109.9,470109.9,38803,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330235,744569.00
07/12/2016 09:30,2,1.443,ACTIVE,212.61,349.26,59.949,1468330204,"201051344001093","219011344069620",28.67,27.80,0,316.80,391.04,42.0,38.6,0.336,478314.6,478314.6,43261,0,0,0,L,1122011218,0,122.01,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330236,744570.00
07/12/2016 09:30,2,1.512,ACTIVE,213.29,350.47,59.933,1468330204,"201051344000900","219011344069620",28.57,26.00,0,318.61,391.94,43.8,40.3,0.358,486147.2,486147.2,38187,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330237,744571.00
07/12/2016 09:30,2,1.545,ACTIVE,213.74,349.86,59.933,1468330204,"201051344000648","219011344069620",28.33,26.00,0,316.80,393.45,44.4,40.9,0.367,476833.2,476833.2,38485,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330238,744572.00
07/12/2016 09:30,2,1.607,ACTIVE,213.74,351.07,59.954,1468330204,"201051344000569","219011344069620",28.59,26.80,0,317.40,392.85,46.6,43.1,0.389,486980.9,486980.9,38108,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330239,744573.00
07/12/2016 09:30,2,1.660,ACTIVE,213.74,351.37,59.954,1468330204,"201051344000983","219011344069620",28.69,26.80,0,317.70,392.55,48.2,44.6,0.402,478742.3,478742.3,38601,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330240,744574.00
07/12/2016 09:30,2,1.689,ACTIVE,213.96,351.67,59.944,1468330204,"201051344001158","219011344069620",28.45,27.00,0,318.00,392.85,48.7,45.1,0.415,472097.5,472097.5,38870,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330241,744575.00
07/12/2016 09:30,2,1.738,ACTIVE,214.19,353.47,59.991,1468330204,"201051344000576","219011344069620",28.92,26.00,0,319.51,395.85,50.9,47.2,0.420,479377.6,479377.6,38268,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330242,744576.00
07/12/2016 09:30,2,1.682,ACTIVE,211.48,350.77,59.928,1468330204,"274151322000087","219011344069620",27.21,36.50,0,330.33,378.42,46.4,42.8,0.292,701611.5,701611.5,32049,0,0,0,L,1151911521,0,121.55,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468330243,744577.00
07/12/2016 09:45,2,4.195,ACTIVE,216.45,354.67,59.986,1468331104,"201051344000645","219011344069620",28.65,30.00,0,333.93,395.85,121.8,115.7,0.557,478982.4,478982.4,38397,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331105,744578.00
07/12/2016 09:45,2,3.850,ACTIVE,212.61,358.58,59.970,1468331104,"274151322000085","219011344069620",27.51,34.00,0,332.43,377.82,107.2,101.6,0.415,729618.9,729618.9,31902,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331106,744579.00
07/12/2016 09:45,2,4.191,ACTIVE,216.00,355.88,59.975,1468331104,"201051344000633","219011344069620",28.77,30.00,0,333.33,393.45,122.2,116.0,0.583,470172.3,470172.3,38885,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331107,744580.00
07/12/2016 09:45,2,4.215,ACTIVE,216.67,355.88,59.981,1468331104,"201051344000469","219011344069620",29.12,28.30,0,333.63,397.35,124.2,118.0,0.597,472119.1,472119.1,38821,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331108,744581.00
07/12/2016 09:45,2,4.113,ACTIVE,214.41,351.37,59.981,1468331104,"201051344000646","219011344069620",28.65,31.50,0,330.33,388.94,119.3,113.3,0.566,474111.2,474111.2,43372,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331109,744582.00
07/12/2016 09:45,2,3.938,ACTIVE,212.16,354.37,59.949,1468331104,"274151322000052","219011344069620",28.21,36.80,0,332.43,376.62,112.4,106.5,0.438,746169.8,746169.8,32141,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331109,744583.00
07/12/2016 09:45,2,4.098,ACTIVE,215.32,353.47,59.975,1468331104,"201051344000585","219011344069620",28.61,31.50,0,332.73,390.14,118.8,112.7,0.557,482211.5,482211.5,43374,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331110,744584.00
07/12/2016 09:45,2,4.084,ACTIVE,214.19,350.77,59.970,1468331104,"201051344001230","219011344069620",28.84,32.20,0,331.83,388.34,119.3,113.3,0.557,477571.1,477571.1,43191,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331111,744585.00
07/12/2016 09:45,2,4.033,ACTIVE,215.32,353.47,59.975,1468331104,"201051344000582","219011344069620",28.55,29.50,0,332.43,390.14,116.6,110.6,0.539,470653.5,470653.5,43322,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331112,744586.00
07/12/2016 09:45,2,4.119,ACTIVE,214.19,350.77,59.944,1468331104,"201051344000955","219011344069620",28.94,31.00,0,331.53,388.34,120.7,114.6,0.588,483732.1,483732.1,43274,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331113,744587.00
07/12/2016 09:45,2,2.488,ACTIVE,212.38,424.11,59.970,1468331104,"274151322000094","219011344069620",39.66,37.00,0,388.04,446.35,99.9,94.5,0.389,607423.2,607423.2,33293,0,0,0,L,1151911521,0,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331114,744588.00
07/12/2016 09:45,2,4.188,ACTIVE,216.67,355.28,59.981,1468331104,"201051344000579","219011344069620",28.45,31.50,0,333.93,395.85,120.5,114.4,0.570,486103.5,486103.5,18890,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331115,744589.00
07/12/2016 09:45,2,4.141,ACTIVE,214.41,350.17,59.970,1468331104,"201051344000890","219011344069620",28.49,32.60,0,332.13,388.34,119.5,113.4,0.552,480976.7,480976.7,43282,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331116,744590.00
07/12/2016 09:45,2,4.061,ACTIVE,215.09,352.27,59.970,1468331104,"201051344000438","219011344069620",28.94,31.00,0,332.73,390.14,119.0,112.9,0.566,482710.6,482710.6,43289,0,0,0,L,1122011218,0,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331117,744591.00
07/12/2016 09:45,2,4.043,ACTIVE,214.64,351.67,59.954,1468331104,"201051344000417","219011344069620",28.47,33.00,0,331.83,389.24,116.7,110.7,0.561,474667.4,474667.4,43444,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331118,744592.00
07/12/2016 09:45,2,3.771,ACTIVE,211.25,344.45,59.981,1468331104,"274151322000083","219011344069620",28.19,36.00,0,330.93,376.92,107.7,102.0,0.429,739444.3,739444.3,32221,0,0,0,L,1151911521,0,121.33,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331119,744593.00
07/12/2016 09:45,2,4.146,ACTIVE,212.83,354.67,59.965,1468331104,"274151322000076","219011344069620",28.49,36.30,0,333.33,379.02,119.7,113.6,0.477,788127.0,788127.0,32227,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331120,744594.00
07/12/2016 09:45,2,4.174,ACTIVE,215.54,354.37,59.975,1468331104,"201051344000868","219011344069620",28.77,28.50,0,333.63,390.14,121.7,115.5,0.561,471059.9,471059.9,38541,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331121,744595.00
07/12/2016 09:45,2,4.016,ACTIVE,212.16,345.96,59.981,1468331104,"274151322000095","219011344069620",28.73,35.80,0,329.73,377.22,116.9,110.9,0.442,780083.1,780083.1,32138,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331122,744596.00
07/12/2016 09:45,2,4.182,ACTIVE,216.22,355.88,59.975,1468331104,"201051344000988","219011344069620",28.69,30.00,0,334.24,397.05,121.5,115.3,0.583,467759.9,467759.9,38830,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331122,744597.00
07/12/2016 09:45,2,4.113,ACTIVE,215.09,351.97,59.970,1468331104,"201051344001025","219011344069620",28.63,32.00,0,332.13,389.84,119.3,113.2,0.548,481546.1,481546.1,43333,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331123,744598.00
07/12/2016 09:45,2,4.062,ACTIVE,216.45,354.07,59.991,1468331104,"201051344000458","219011344069620",28.82,30.00,0,335.14,394.65,118.6,112.5,0.575,478617.8,478617.8,38749,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331124,744599.00
07/12/2016 09:45,2,4.057,ACTIVE,216.45,354.97,59.933,1468331104,"201051344000853","219011344069620",29.10,29.50,0,336.64,396.75,119.7,113.6,0.566,477636.4,477636.4,38361,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331125,744600.00
07/12/2016 09:45,2,4.041,ACTIVE,214.41,352.57,59.991,1468331104,"201051344000685","219011344069620",28.51,30.80,0,333.03,390.14,116.7,110.7,0.570,482027.9,482027.9,43206,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331126,744601.00
07/12/2016 09:45,2,3.959,ACTIVE,215.09,352.27,59.944,1468331104,"201051344000917","219011344069620",28.90,31.00,0,332.13,389.24,115.8,109.9,0.544,478907.9,478907.9,43204,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331127,744602.00
07/12/2016 09:45,2,3.979,ACTIVE,214.41,352.57,59.981,1468331104,"201051344001145","219011344069620",28.63,30.00,0,332.43,388.94,115.3,109.4,0.539,484090.4,484090.4,43053,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331128,744603.00
07/12/2016 09:45,2,4.078,ACTIVE,215.32,353.47,60.023,1468331104,"201051344000651","219011344069620",28.59,30.00,0,332.73,389.84,118.0,112.0,0.544,476788.7,476788.7,43393,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331129,744604.00
07/12/2016 09:45,2,3.742,ACTIVE,211.93,353.77,59.975,1468331104,"274151322000088","219011344069620",27.87,35.20,0,330.93,377.52,105.5,100.0,0.384,713531.7,713531.7,31866,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331130,744605.00
07/12/2016 09:45,2,2.527,ACTIVE,213.06,418.09,59.970,1468331104,"274151322000068","219011344069620",38.82,38.40,0,388.94,454.16,100.0,94.6,0.380,607454.5,607454.5,33502,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331131,744606.00
07/12/2016 09:45,2,4.080,ACTIVE,214.64,352.27,59.949,1468331104,"201051344001135","219011344069620",28.49,30.50,0,331.53,389.24,117.8,111.7,0.552,472813.5,472813.5,43319,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331132,744607.00
07/12/2016 09:45,2,4.125,ACTIVE,215.09,353.47,59.959,1468331104,"201051344000594","219011344069620",28.82,31.80,0,332.13,391.04,120.4,114.3,0.566,482751.1,482751.1,38797,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331133,744608.00
07/12/2016 09:45,2,4.131,ACTIVE,215.09,352.87,59.975,1468331104,"201051344001203","219011344069620",28.92,31.50,0,333.63,391.04,121.1,114.9,0.575,480356.5,480356.5,43368,0,0,0,L,1122011218,0,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331134,744609.00
07/12/2016 09:45,2,3.814,ACTIVE,212.16,355.58,59.970,1468331104,"274151322000054","219011344069620",27.71,35.00,0,330.63,377.82,107.0,101.4,0.411,728579.5,728579.5,31897,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331134,744610.00
07/12/2016 09:45,2,4.186,ACTIVE,216.00,352.87,59.975,1468331104,"201051344000867","219011344069620",28.63,30.50,0,333.63,390.44,121.4,115.2,0.566,470134.7,470134.7,38804,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331135,744611.00
07/12/2016 09:45,2,4.168,ACTIVE,215.09,353.17,59.970,1468331104,"201051344001093","219011344069620",28.82,31.50,0,332.43,389.84,121.6,115.5,0.557,478339.6,478339.6,43262,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331136,744612.00
07/12/2016 09:45,2,4.154,ACTIVE,216.00,354.37,59.949,1468331104,"201051344000900","219011344069620",29.16,28.80,0,333.63,395.85,122.7,116.5,0.566,486172.2,486172.2,38188,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331137,744613.00
07/12/2016 09:45,2,4.051,ACTIVE,216.22,353.77,60.002,1468331104,"201051344000648","219011344069620",28.94,29.30,0,334.24,393.75,118.7,112.7,0.557,476857.5,476857.5,38486,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331138,744614.00
07/12/2016 09:45,2,4.062,ACTIVE,216.22,354.67,59.981,1468331104,"201051344000569","219011344069620",29.24,30.30,0,333.93,394.05,120.3,114.2,0.566,487005.5,487005.5,38109,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331139,744615.00
07/12/2016 09:45,2,4.082,ACTIVE,216.22,354.07,59.965,1468331104,"201051344000983","219011344069620",29.20,29.80,0,333.93,395.85,120.8,114.7,0.575,478767.1,478767.1,38602,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331140,744616.00
07/12/2016 09:45,2,4.154,ACTIVE,216.45,354.97,59.981,1468331104,"201051344001158","219011344069620",28.59,29.50,0,333.93,394.95,120.3,114.2,0.566,472122.2,472122.2,38871,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331141,744617.00
07/12/2016 09:45,2,4.113,ACTIVE,216.67,355.58,59.975,1468331104,"201051344000576","219011344069620",28.92,28.50,0,335.14,395.25,120.5,114.4,0.566,479402.2,479402.2,38269,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331142,744618.00
07/12/2016 09:45,2,3.762,ACTIVE,212.16,342.35,59.965,1468331104,"274151322000087","219011344069620",27.67,43.20,0,330.63,379.02,105.4,99.8,0.367,701633.1,701633.1,32050,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468331143,744619.00
07/12/2016 10:00,2,4.859,ALERT,218.03,359.48,60.007,1468332004,"201051344000645","219011344069620",28.27,32.20,0,299.67,398.26,139.1,132.3,0.628,479016.2,479016.2,38398,0,0,0,L,1122011218,0,124.04,124.27,0002,28,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332006,744620.00
07/12/2016 10:00,2,4.070,ACTIVE,213.29,345.66,60.007,1468332004,"274151322000085","219011344069620",26.78,37.50,0,332.43,376.62,110.3,104.5,0.424,729648.5,729648.5,31903,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332007,744621.00
07/12/2016 10:00,2,4.393,ALERT,216.67,357.08,60.007,1468332004,"201051344000633","219011344069620",28.17,33.80,0,297.87,400.96,125.4,119.1,0.597,470206.1,470206.1,38886,0,0,0,L,1122011218,0,123.36,123.81,0002,32,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332009,744622.00
07/12/2016 10:00,2,4.498,ALERT,217.58,357.38,60.012,1468332004,"201051344000469","219011344069620",28.55,30.30,0,298.77,401.26,130.1,123.7,0.628,472153.5,472153.5,38822,0,0,0,L,1122011218,0,123.14,124.27,0002,26,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332011,744623.00
07/12/2016 10:00,2,4.445,ACTIVE,215.09,355.28,60.012,1468332004,"201051344000646","219011344069620",28.33,35.20,0,332.73,394.05,127.5,121.1,0.614,474144.4,474144.4,43373,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332012,744624.00
07/12/2016 10:00,2,4.346,ACTIVE,212.83,348.36,60.007,1468332004,"274151322000052","219011344069620",27.71,41.30,0,332.43,379.02,121.9,115.7,0.477,746201.1,746201.1,32142,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332013,744625.00
07/12/2016 10:00,2,4.471,ALERT,216.00,355.28,59.996,1468332004,"201051344000585","219011344069620",28.09,35.00,0,301.17,397.96,127.3,120.9,0.601,482244.6,482244.6,43375,0,0,0,L,1122011218,0,123.36,123.14,0002,30,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332014,744626.00
07/12/2016 10:00,2,4.416,ACTIVE,215.09,354.07,60.034,1468332004,"201051344001230","219011344069620",28.55,35.80,0,332.13,393.15,127.7,121.3,0.597,477604.6,477604.6,43192,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332015,744627.00
07/12/2016 10:00,2,4.373,ACTIVE,216.22,355.28,60.012,1468332004,"201051344000582","219011344069620",28.23,32.40,0,327.02,412.08,125.0,118.8,0.579,470686.4,470686.4,43323,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332016,744628.00
07/12/2016 10:00,2,4.428,ACTIVE,215.09,354.07,59.981,1468332004,"201051344000955","219011344069620",28.09,34.50,0,333.03,394.65,126.0,119.7,0.601,483766.1,483766.1,43275,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332017,744629.00
07/12/2016 10:00,2,2.740,ACTIVE,212.83,406.37,60.002,1468332004,"274151322000094","219011344069620",37.65,40.80,0,386.83,449.95,104.1,98.5,0.402,607451.6,607451.6,33294,0,0,0,L,1151911521,0,122.01,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332018,744630.00
07/12/2016 10:00,2,4.166,ALERT,217.13,356.18,60.018,1468332004,"201051344000579","219011344069620",28.31,34.50,0,300.27,399.46,119.4,113.3,0.566,486137.4,486137.4,18891,0,0,0,L,1122011218,0,123.36,123.36,0002,29,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332020,744631.00
07/12/2016 10:00,2,4.074,ACTIVE,214.64,352.87,60.012,1468332004,"201051344000890","219011344069620",28.01,36.80,0,333.03,393.75,115.6,109.7,0.530,481010.4,481010.4,43283,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332021,744632.00
07/12/2016 10:00,2,4.023,ACTIVE,215.32,353.47,60.023,1468332004,"201051344000438","219011344069620",28.37,34.30,0,333.33,398.56,115.5,109.6,0.552,482744.2,482744.2,43290,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332022,744633.00
07/12/2016 10:00,2,4.080,ACTIVE,214.87,353.17,60.012,1468332004,"201051344000417","219011344069620",27.77,36.80,0,332.73,393.75,114.9,108.9,0.552,474700.3,474700.3,43445,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332023,744634.00
07/12/2016 10:00,2,3.873,ACTIVE,212.61,354.97,59.996,1468332004,"274151322000083","219011344069620",27.87,40.80,0,333.03,378.12,109.2,103.5,0.429,739474.9,739474.9,32222,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332024,744635.00
07/12/2016 10:00,2,4.291,ACTIVE,213.51,360.99,60.012,1468332004,"274151322000076","219011344069620",28.27,40.40,0,333.03,381.73,122.9,116.7,0.486,788160.9,788160.9,32228,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332025,744636.00
07/12/2016 10:00,2,4.494,ALERT,216.45,356.78,60.012,1468332004,"201051344000868","219011344069620",28.49,31.00,0,297.26,399.16,129.7,123.2,0.583,471094.3,471094.3,38542,0,0,0,L,1122011218,0,123.14,123.81,0002,27,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332026,744637.00
07/12/2016 10:00,2,4.775,ACTIVE,212.83,345.66,60.012,1468332004,"274151322000095","219011344069620",28.43,40.00,0,332.13,381.42,137.5,130.8,0.521,780116.2,780116.2,32139,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332027,744638.00
07/12/2016 10:00,2,5.402,ALERT,218.26,361.59,60.012,1468332004,"201051344000988","219011344069620",28.09,32.00,0,297.57,400.36,153.7,146.4,0.725,467794.2,467794.2,38831,0,0,0,L,1122011218,0,123.81,124.49,0002,28,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332029,744639.00
07/12/2016 10:00,2,5.148,ALERT,216.45,357.08,60.049,1468332004,"201051344001025","219011344069620",28.47,35.00,0,300.87,440.04,148.4,141.3,0.672,481579.8,481579.8,43334,0,0,0,L,1122011218,0,123.81,123.14,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332031,744640.00
07/12/2016 10:00,2,4.484,ALERT,217.58,357.68,60.012,1468332004,"201051344000458","219011344069620",28.33,32.40,0,300.27,400.36,128.7,122.2,0.619,478651.6,478651.6,38750,0,0,0,L,1122011218,0,123.81,124.04,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332033,744641.00
07/12/2016 10:00,2,4.195,ALERT,217.80,358.58,60.018,1468332004,"201051344000853","219011344069620",28.59,31.80,0,299.97,402.46,121.5,115.3,0.579,477670.6,477670.6,38362,0,0,0,L,1122011218,0,124.04,124.04,0002,30,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332034,744642.00
07/12/2016 10:00,2,4.355,ACTIVE,215.09,355.28,60.007,1468332004,"201051344000685","219011344069620",27.97,33.30,0,333.33,395.55,123.4,117.2,0.601,482061.4,482061.4,43207,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332035,744643.00
07/12/2016 10:00,2,4.469,ACTIVE,215.77,354.97,60.018,1468332004,"201051344000917","219011344069620",28.05,33.30,0,326.42,398.56,126.9,120.6,0.592,478941.1,478941.1,43205,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332036,744644.00
07/12/2016 10:00,2,4.508,ACTIVE,215.09,354.07,60.007,1468332004,"201051344001145","219011344069620",28.29,33.30,0,310.49,396.45,129.2,122.7,0.601,484123.4,484123.4,43054,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332038,744645.00
07/12/2016 10:00,2,4.459,ALERT,216.22,355.28,60.007,1468332004,"201051344000651","219011344069620",28.23,32.60,0,301.17,397.35,127.5,121.1,0.588,476822.4,476822.4,43394,0,0,0,L,1122011218,0,124.27,122.68,0002,29,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332040,744646.00
07/12/2016 10:00,2,3.969,ACTIVE,212.61,352.57,60.018,1468332004,"274151322000088","219011344069620",27.02,38.80,0,332.13,377.22,108.5,102.8,0.407,713561.9,713561.9,31867,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332041,744647.00
07/12/2016 10:00,2,2.607,ACTIVE,213.51,413.59,59.991,1468332004,"274151322000068","219011344069620",38.37,41.80,0,388.64,445.45,100.5,95.1,0.380,607483.1,607483.1,33503,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332041,744648.00
07/12/2016 10:00,2,4.049,ALERT,215.09,353.17,60.023,1468332004,"201051344001135","219011344069620",28.25,33.30,0,301.47,397.35,115.8,109.8,0.539,472847.0,472847.0,43320,0,0,0,L,1122011218,0,123.36,122.46,0002,31,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332043,744649.00
07/12/2016 10:00,2,4.125,ACTIVE,215.54,354.37,60.007,1468332004,"201051344000594","219011344069620",27.93,35.60,0,313.80,414.19,116.7,110.7,0.544,482785.5,482785.5,38798,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332044,744650.00
07/12/2016 10:00,2,4.016,ALERT,215.54,352.57,60.023,1468332004,"201051344001203","219011344069620",28.19,34.80,0,301.47,398.56,114.7,108.7,0.539,480391.0,480391.0,43369,0,0,0,L,1122011218,0,124.04,122.23,0002,31,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332046,744651.00
07/12/2016 10:00,2,3.471,ACTIVE,212.38,353.17,60.012,1468332004,"274151322000054","219011344069620",27.04,38.80,0,332.13,378.72,95.0,89.8,0.362,728610.0,728610.0,31898,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332047,744652.00
07/12/2016 10:00,2,3.633,ALERT,215.77,351.97,60.028,1468332004,"201051344000867","219011344069620",28.25,33.00,0,299.07,435.83,104.0,98.4,0.477,470169.1,470169.1,38805,0,0,0,L,1122011218,0,123.14,122.91,0002,28,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332049,744653.00
07/12/2016 10:00,2,3.568,ALERT,214.87,351.97,60.018,1468332004,"201051344001093","219011344069620",28.37,34.80,0,301.77,399.46,102.6,97.1,0.473,478374.1,478374.1,43263,0,0,0,L,1122011218,0,123.36,122.23,0002,33,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332050,744654.00
07/12/2016 10:00,2,3.709,ACTIVE,216.22,354.37,60.018,1468332004,"201051344000900","219011344069620",28.67,31.00,0,318.91,399.76,107.7,102.0,0.495,486207.2,486207.2,38189,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332051,744655.00
07/12/2016 10:00,2,3.666,ALERT,216.22,352.57,60.018,1468332004,"201051344000648","219011344069620",27.91,32.00,0,299.37,398.26,103.7,98.1,0.477,476891.2,476891.2,38487,0,0,0,L,1122011218,0,122.68,123.59,0002,28,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332053,744656.00
07/12/2016 10:00,2,3.520,ACTIVE,216.22,353.17,59.986,1468332004,"201051344000569","219011344069620",28.63,31.80,0,320.71,399.16,102.1,96.6,0.486,487040.0,487040.0,38110,0,0,0,L,1122011218,0,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332054,744657.00
07/12/2016 10:00,2,3.428,ALERT,216.22,352.57,60.018,1468332004,"201051344000983","219011344069620",28.90,32.00,0,300.27,400.36,100.5,95.1,0.477,478801.5,478801.5,38603,0,0,0,L,1122011218,0,123.14,123.14,0002,29,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332056,744658.00
07/12/2016 10:00,2,3.312,ALERT,216.22,351.97,60.018,1468332004,"201051344001158","219011344069620",28.11,32.60,0,299.07,398.26,94.3,89.1,0.446,472156.3,472156.3,38872,0,0,0,L,1122011218,0,122.91,123.14,0002,30,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332058,744659.00
07/12/2016 10:00,2,3.062,ALERT,216.00,351.97,60.039,1468332004,"201051344000576","219011344069620",28.67,31.00,0,299.97,399.16,88.8,83.8,0.415,479436.5,479436.5,38270,0,0,0,L,1122011218,0,122.91,123.14,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332060,744660.00
07/12/2016 10:00,2,2.789,ACTIVE,212.38,363.69,60.012,1468332004,"274151322000087","219011344069620",26.84,48.80,0,330.33,380.82,75.8,71.2,0.495,701663.0,701663.0,32051,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332061,744661.00
07/12/2016 10:15,2,5.990,ACTIVE,218.71,362.49,59.986,1468332904,"201051344000645","219011344069620",28.13,32.80,0,336.94,414.49,170.6,162.7,0.778,479053.9,479053.9,38400,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332905,744662.00
07/12/2016 10:15,2,5.555,ACTIVE,213.29,348.36,59.975,1468332904,"274151322000085","219011344069620",26.30,40.40,0,329.73,379.92,148.0,140.9,0.570,729681.2,729681.2,31904,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332906,744663.00
07/12/2016 10:15,2,5.893,ACTIVE,217.58,360.99,59.975,1468332904,"201051344000633","219011344069620",27.87,35.60,0,334.54,402.46,166.3,158.6,0.791,470243.6,470243.6,38888,0,0,0,L,1122011218,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332907,744664.00
07/12/2016 10:15,2,5.688,ACTIVE,218.71,361.59,59.933,1468332904,"201051344000469","219011344069620",28.55,31.80,0,334.84,405.17,164.4,156.7,0.773,472191.8,472191.8,38824,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332908,744665.00
07/12/2016 10:15,2,5.547,ACTIVE,215.09,356.48,59.981,1468332904,"201051344000646","219011344069620",27.75,37.30,0,332.13,399.76,155.9,148.5,0.742,474181.2,474181.2,43374,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332909,744666.00
07/12/2016 10:15,2,5.264,ACTIVE,213.06,365.19,59.965,1468332904,"274151322000052","219011344069620",27.53,45.30,0,328.22,382.93,146.8,139.8,0.592,746235.8,746235.8,32143,0,0,0,L,1151911521,0,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332910,744667.00
07/12/2016 10:15,2,5.719,ACTIVE,216.45,360.08,59.986,1468332904,"201051344000585","219011344069620",27.97,36.50,0,333.63,402.16,162.2,154.6,0.765,482281.7,482281.7,43377,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332910,744668.00
07/12/2016 10:15,2,5.973,ACTIVE,215.09,357.98,59.981,1468332904,"201051344001230","219011344069620",28.23,37.80,0,331.83,397.35,170.8,163.0,0.804,477641.6,477641.6,43193,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332911,744669.00
07/12/2016 10:15,2,6.160,ACTIVE,216.90,362.19,59.949,1468332904,"201051344000582","219011344069620",27.99,34.80,0,333.03,402.77,174.6,166.6,0.804,470722.8,470722.8,43324,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332912,744670.00
07/12/2016 10:15,2,6.342,ACTIVE,215.77,359.78,59.986,1468332904,"201051344000955","219011344069620",28.29,36.30,0,331.53,398.26,181.6,173.3,0.862,483803.6,483803.6,43276,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332913,744671.00
