ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 10:15,2,4.043,ACTIVE,213.51,409.38,59.981,1468332904,"274151322000094","219011344069620",37.93,44.30,0,387.74,446.65,155.1,147.7,0.610,607483.4,607483.4,33295,0,0,0,L,1151911521,0,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332914,744672.00
07/12/2016 10:15,2,6.357,ACTIVE,219.39,363.99,59.986,1468332904,"201051344000579","219011344069620",28.25,36.50,0,337.54,403.07,181.8,173.6,0.853,486175.0,486175.0,18893,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332915,744673.00
07/12/2016 10:15,2,6.254,ACTIVE,215.54,359.18,59.981,1468332904,"201051344000890","219011344069620",28.17,39.80,0,332.43,397.66,178.3,170.2,0.826,481047.5,481047.5,43284,0,0,0,L,1122011218,0,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332916,744674.00
07/12/2016 10:15,2,6.234,ACTIVE,216.45,361.29,59.991,1468332904,"201051344000438","219011344069620",28.09,36.50,0,334.24,401.56,177.3,169.2,0.835,482781.2,482781.2,43291,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332917,744675.00
07/12/2016 10:15,2,6.135,ACTIVE,215.54,359.48,59.975,1468332904,"201051344000417","219011344069620",27.81,39.30,0,332.73,399.46,172.8,164.8,0.831,474736.6,474736.6,43446,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332918,744676.00
07/12/2016 10:15,2,5.822,ACTIVE,212.83,351.37,59.965,1468332904,"274151322000083","219011344069620",27.33,44.00,0,328.52,382.63,161.1,153.5,0.641,739508.9,739508.9,32223,0,0,0,L,1151911521,0,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332919,744677.00
07/12/2016 10:15,2,6.207,ACTIVE,213.96,367.60,59.991,1468332904,"274151322000076","219011344069620",28.29,43.80,0,332.13,385.03,177.8,169.7,0.712,788198.3,788198.3,32229,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332919,744678.00
07/12/2016 10:15,2,6.377,ACTIVE,218.03,362.49,59.991,1468332904,"201051344000868","219011344069620",28.21,33.80,0,334.24,403.97,182.2,173.9,0.849,471132.4,471132.4,38544,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332920,744679.00
07/12/2016 10:15,2,6.184,ACTIVE,213.29,358.88,59.975,1468332904,"274151322000095","219011344069620",27.93,43.60,0,327.92,385.33,174.9,166.9,0.654,780152.9,780152.9,32140,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332921,744680.00
07/12/2016 10:15,2,6.424,ACTIVE,219.39,365.19,59.991,1468332904,"201051344000988","219011344069620",27.91,33.50,0,336.34,404.87,181.5,173.3,0.844,467832.3,467832.3,38833,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332922,744681.00
07/12/2016 10:15,2,6.197,ACTIVE,216.67,361.29,59.986,1468332904,"201051344001025","219011344069620",28.49,38.00,0,334.24,402.16,178.7,170.6,0.809,481617.3,481617.3,43336,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332923,744682.00
07/12/2016 10:15,2,6.283,ACTIVE,219.39,364.59,59.986,1468332904,"201051344000458","219011344069620",28.09,34.30,0,337.54,403.37,178.7,170.6,0.857,478689.0,478689.0,38752,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332924,744683.00
07/12/2016 10:15,2,6.260,ACTIVE,219.84,365.49,59.991,1468332904,"201051344000853","219011344069620",28.53,32.60,0,338.44,407.27,180.8,172.5,0.857,477708.5,477708.5,38364,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332925,744684.00
07/12/2016 10:15,2,6.184,ACTIVE,215.32,360.08,59.981,1468332904,"201051344000685","219011344069620",28.01,35.40,0,333.63,397.66,175.5,167.4,0.857,482098.2,482098.2,43208,0,0,0,L,1122011218,0,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332926,744685.00
07/12/2016 10:15,2,6.137,ACTIVE,216.67,360.38,59.981,1468332904,"201051344000917","219011344069620",27.97,35.20,0,333.33,401.26,173.7,165.7,0.826,478977.7,478977.7,43206,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332927,744686.00
07/12/2016 10:15,2,6.105,ACTIVE,215.77,358.88,59.981,1468332904,"201051344001145","219011344069620",28.01,35.00,0,333.03,399.76,173.2,165.3,0.809,484159.8,484159.8,43055,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332928,744687.00
07/12/2016 10:15,2,6.227,ACTIVE,217.13,361.59,59.996,1468332904,"201051344000651","219011344069620",27.99,34.80,0,333.93,402.46,176.5,168.4,0.804,476859.4,476859.4,43396,0,0,0,L,1122011218,0,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332928,744688.00
07/12/2016 10:15,2,5.791,ACTIVE,213.06,369.40,59.975,1468332904,"274151322000088","219011344069620",26.54,40.60,0,329.13,381.12,155.5,148.1,0.605,713594.8,713594.8,31868,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332929,744689.00
07/12/2016 10:15,2,3.930,ACTIVE,214.41,406.37,59.981,1468332904,"274151322000068","219011344069620",37.45,44.00,0,388.34,449.65,149.3,142.2,0.579,607514.7,607514.7,33504,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332930,744690.00
07/12/2016 10:15,2,6.121,ACTIVE,216.45,359.48,59.986,1468332904,"201051344001135","219011344069620",27.91,35.40,0,333.63,400.96,173.0,165.0,0.800,472883.9,472883.9,43322,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332931,744691.00
07/12/2016 10:15,2,6.174,ACTIVE,217.13,360.38,59.975,1468332904,"201051344000594","219011344069620",28.03,38.00,0,333.03,404.87,175.2,167.1,0.809,482823.1,482823.1,38799,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332932,744692.00
07/12/2016 10:15,2,6.121,ACTIVE,216.90,360.38,59.991,1468332904,"201051344001203","219011344069620",28.27,37.30,0,334.24,403.07,175.2,167.2,0.831,480428.8,480428.8,43371,0,0,0,L,1122011218,0,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332933,744693.00
07/12/2016 10:15,2,5.643,ACTIVE,213.51,363.09,59.970,1468332904,"274151322000054","219011344069620",26.78,41.80,0,328.82,382.03,152.9,145.7,0.583,728643.3,728643.3,31899,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332934,744694.00
07/12/2016 10:15,2,6.043,ACTIVE,217.80,360.69,59.991,1468332904,"201051344000867","219011344069620",28.11,34.50,0,333.63,403.97,172.1,164.2,0.795,470206.9,470206.9,38807,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332935,744695.00
07/12/2016 10:15,2,5.852,ACTIVE,216.45,360.99,59.981,1468332904,"201051344001093","219011344069620",28.65,36.50,0,333.63,403.07,169.8,161.9,0.787,478411.8,478411.8,43265,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332936,744696.00
07/12/2016 10:15,2,6.006,ACTIVE,218.26,364.59,59.986,1468332904,"201051344000900","219011344069620",28.59,32.40,0,336.34,404.57,173.8,165.8,0.791,486245.7,486245.7,38190,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332937,744697.00
07/12/2016 10:15,2,5.887,ACTIVE,218.26,361.59,59.981,1468332904,"201051344000648","219011344069620",27.91,33.50,0,337.54,403.37,166.4,158.7,0.773,476928.4,476928.4,38489,0,0,0,L,1122011218,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332938,744698.00
07/12/2016 10:15,2,5.830,ACTIVE,218.48,363.09,59.981,1468332904,"201051344000569","219011344069620",28.55,33.30,0,336.94,403.67,168.5,160.7,0.778,487077.8,487077.8,38111,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332939,744699.00
07/12/2016 10:15,2,5.859,ACTIVE,218.71,363.39,59.981,1468332904,"201051344000983","219011344069620",28.43,33.80,0,336.64,403.37,168.7,160.9,0.795,478839.3,478839.3,38605,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332940,744700.00
07/12/2016 10:15,2,5.977,ACTIVE,218.71,362.19,59.991,1468332904,"201051344001158","219011344069620",27.51,34.80,0,337.24,403.37,166.4,158.7,0.782,472193.7,472193.7,38874,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332941,744701.00
07/12/2016 10:15,2,5.773,ACTIVE,218.48,360.38,59.981,1468332904,"201051344000576","219011344069620",28.45,32.60,0,337.24,403.97,166.4,158.7,0.769,479474.2,479474.2,38272,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332942,744702.00
07/12/2016 10:15,2,5.287,ACTIVE,213.06,353.77,59.981,1468332904,"274151322000087","219011344069620",26.60,52.80,0,329.43,379.32,142.4,135.5,0.517,701695.7,701695.7,32052,0,0,0,L,1151911521,0,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468332942,744703.00
07/12/2016 10:30,2,3.461,ACTIVE,216.00,352.57,60.007,1468333804,"201051344000645","219011344069620",28.07,33.80,0,334.54,402.46,98.5,93.1,0.455,479086.1,479086.1,38401,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333805,744704.00
07/12/2016 10:30,2,3.207,ACTIVE,212.16,344.76,59.991,1468333804,"274151322000085","219011344069620",26.78,41.30,0,328.82,379.62,86.9,81.9,0.331,729709.4,729709.4,31905,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333806,744705.00
07/12/2016 10:30,2,3.359,ACTIVE,215.09,352.27,60.034,1468333804,"201051344000633","219011344069620",28.43,36.80,0,333.33,401.86,96.7,91.4,0.464,470275.8,470275.8,38889,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333807,744706.00
07/12/2016 10:30,2,3.414,ACTIVE,215.77,351.97,60.002,1468333804,"201051344000469","219011344069620",28.47,31.50,0,333.93,403.67,98.5,93.1,0.473,472224.6,472224.6,38825,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333808,744707.00
07/12/2016 10:30,2,3.324,ACTIVE,213.06,349.26,60.007,1468333804,"201051344000646","219011344069620",28.29,38.00,0,332.13,397.96,95.2,90.0,0.455,474212.8,474212.8,43375,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333809,744708.00
07/12/2016 10:30,2,3.217,ACTIVE,211.70,348.96,59.991,1468333804,"274151322000052","219011344069620",27.73,46.00,0,328.82,382.03,90.4,85.4,0.354,746265.7,746265.7,32144,0,0,0,L,1151911521,0,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333810,744709.00
07/12/2016 10:30,2,3.383,ACTIVE,213.96,348.36,60.002,1468333804,"201051344000585","219011344069620",28.17,36.80,0,333.03,401.56,96.5,91.2,0.446,482313.6,482313.6,43378,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333811,744710.00
07/12/2016 10:30,2,3.311,ACTIVE,213.29,346.86,59.991,1468333804,"201051344001230","219011344069620",28.13,38.20,0,328.52,396.15,94.3,89.1,0.442,477673.1,477673.1,43194,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333812,744711.00
07/12/2016 10:30,2,3.234,ACTIVE,214.41,349.26,60.007,1468333804,"201051344000582","219011344069620",28.33,35.00,0,333.03,401.56,92.8,87.6,0.433,470753.9,470753.9,43325,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333813,744712.00
07/12/2016 10:30,2,3.334,ACTIVE,213.06,347.16,60.002,1468333804,"201051344000955","219011344069620",28.33,36.50,0,332.73,397.66,95.6,90.4,0.460,483835.6,483835.6,43277,0,0,0,L,1122011218,0,122.01,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333814,744713.00
07/12/2016 10:30,2,2.057,ACTIVE,211.93,415.69,59.996,1468333804,"274151322000094","219011344069620",39.02,45.00,0,390.14,443.04,80.3,75.6,0.305,607510.6,607510.6,33296,0,0,0,L,1151911521,0,121.33,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333815,744714.00
07/12/2016 10:30,2,3.410,ACTIVE,215.54,351.07,59.996,1468333804,"201051344000579","219011344069620",28.23,36.80,0,334.24,402.16,97.5,92.1,0.460,486207.2,486207.2,18894,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333815,744715.00
07/12/2016 10:30,2,3.395,ACTIVE,213.29,347.76,60.012,1468333804,"201051344000890","219011344069620",28.17,40.40,0,332.73,397.05,96.8,91.5,0.446,481079.2,481079.2,43285,0,0,0,L,1122011218,0,122.68,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333816,744716.00
07/12/2016 10:30,2,3.398,ACTIVE,213.96,349.26,59.996,1468333804,"201051344000438","219011344069620",28.43,37.00,0,333.03,401.26,97.8,92.5,0.464,482812.8,482812.8,43292,0,0,0,L,1122011218,0,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333817,744717.00
07/12/2016 10:30,2,3.447,ACTIVE,213.74,348.66,60.002,1468333804,"201051344000417","219011344069620",27.93,40.40,0,332.13,396.45,97.5,92.2,0.486,474767.6,474767.6,43447,0,0,0,L,1122011218,0,122.46,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333818,744718.00
07/12/2016 10:30,2,3.312,ACTIVE,211.70,343.25,59.991,1468333804,"274151322000083","219011344069620",27.69,44.80,0,328.52,381.12,92.8,87.6,0.367,739537.9,739537.9,32224,0,0,0,L,1151911521,0,121.33,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333819,744719.00
07/12/2016 10:30,2,3.588,ACTIVE,212.61,353.17,59.981,1468333804,"274151322000076","219011344069620",28.25,44.30,0,331.53,384.43,102.7,97.2,0.424,788230.2,788230.2,32230,0,0,0,L,1151911521,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333820,744720.00
07/12/2016 10:30,2,3.703,ACTIVE,215.09,351.67,59.996,1468333804,"201051344000868","219011344069620",28.19,32.80,0,333.93,403.37,105.7,100.1,0.486,471164.8,471164.8,38545,0,0,0,L,1122011218,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333821,744721.00
07/12/2016 10:30,2,3.586,ACTIVE,211.70,347.16,60.012,1468333804,"274151322000095","219011344069620",28.23,43.60,0,328.22,384.43,102.7,97.2,0.393,780184.1,780184.1,32141,0,0,0,L,1151911521,0,121.55,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333822,744722.00
07/12/2016 10:30,2,3.736,ACTIVE,215.77,353.77,59.991,1468333804,"201051344000988","219011344069620",28.23,34.30,0,333.63,403.97,106.9,101.2,0.504,467864.5,467864.5,38834,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333823,744723.00
07/12/2016 10:30,2,3.674,ACTIVE,214.19,349.56,59.991,1468333804,"201051344001025","219011344069620",28.41,38.40,0,333.33,400.96,105.8,100.2,0.486,481649.2,481649.2,43337,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333824,744724.00
07/12/2016 10:30,2,3.697,ACTIVE,216.00,351.97,59.991,1468333804,"201051344000458","219011344069620",28.23,34.50,0,334.54,402.16,105.7,100.1,0.513,478720.8,478720.8,38753,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333825,744725.00
07/12/2016 10:30,2,3.699,ACTIVE,216.45,353.77,59.991,1468333804,"201051344000853","219011344069620",28.55,32.80,0,337.84,403.37,107.0,101.3,0.508,477740.7,477740.7,38365,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333826,744726.00
07/12/2016 10:30,2,3.604,ACTIVE,213.74,350.17,59.991,1468333804,"201051344000685","219011344069620",28.25,36.00,0,333.33,397.66,103.0,97.5,0.508,482129.3,482129.3,43209,0,0,0,L,1122011218,0,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333826,744727.00
07/12/2016 10:30,2,3.627,ACTIVE,214.41,349.26,59.991,1468333804,"201051344000917","219011344069620",28.19,35.60,0,332.73,397.66,103.6,98.1,0.473,479008.6,479008.6,43207,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333827,744728.00
07/12/2016 10:30,2,3.678,ACTIVE,213.96,349.56,59.981,1468333804,"201051344001145","219011344069620",28.07,35.80,0,333.33,395.85,104.6,99.0,0.499,484190.6,484190.6,43056,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333828,744729.00
07/12/2016 10:30,2,3.791,ACTIVE,214.64,350.47,59.959,1468333804,"201051344000651","219011344069620",28.17,35.60,0,333.93,400.66,108.3,102.6,0.499,476890.9,476890.9,43397,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333829,744730.00
07/12/2016 10:30,2,3.602,ACTIVE,211.93,341.15,59.996,1468333804,"274151322000088","219011344069620",26.78,41.30,0,327.92,379.32,97.7,92.3,0.367,713622.7,713622.7,31869,0,0,0,L,1151911521,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333830,744731.00
07/12/2016 10:30,2,2.354,ACTIVE,212.61,418.09,59.986,1468333804,"274151322000068","219011344069620",39.20,44.80,0,386.83,442.44,93.8,88.6,0.354,607541.5,607541.5,33505,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333831,744732.00
07/12/2016 10:30,2,3.943,ACTIVE,213.96,349.86,59.996,1468333804,"201051344001135","219011344069620",28.03,35.00,0,332.73,395.85,111.9,106.1,0.526,472915.3,472915.3,43323,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333832,744733.00
07/12/2016 10:30,2,4.029,ACTIVE,214.41,352.27,59.991,1468333804,"201051344000594","219011344069620",28.19,38.60,0,333.03,402.16,115.1,109.1,0.535,482854.9,482854.9,38800,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333833,744734.00
07/12/2016 10:30,2,4.039,ACTIVE,214.19,349.56,59.996,1468333804,"201051344001203","219011344069620",28.65,38.00,0,333.93,400.36,117.2,111.2,0.561,480460.7,480460.7,43372,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333834,744735.00
07/12/2016 10:30,2,3.805,ACTIVE,211.93,348.96,59.986,1468333804,"274151322000054","219011344069620",27.29,41.50,0,328.82,380.22,105.2,99.7,0.411,728671.4,728671.4,31900,0,0,0,L,1151911521,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333835,744736.00
07/12/2016 10:30,2,4.119,ACTIVE,215.54,351.97,59.996,1468333804,"201051344000867","219011344069620",28.51,35.20,0,334.84,399.76,119.0,112.9,0.548,470238.9,470238.9,38808,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333835,744737.00
07/12/2016 10:30,2,4.021,ACTIVE,214.64,351.97,59.996,1468333804,"201051344001093","219011344069620",28.51,37.00,0,332.43,399.76,116.1,110.1,0.539,478443.3,478443.3,43266,0,0,0,L,1122011218,0,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333836,744738.00
07/12/2016 10:30,2,4.043,ACTIVE,215.77,354.37,59.986,1468333804,"201051344000900","219011344069620",28.77,32.20,0,333.63,401.86,117.8,111.8,0.539,486278.1,486278.1,38191,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333837,744739.00
07/12/2016 10:30,2,3.934,ACTIVE,215.77,351.97,59.986,1468333804,"201051344000648","219011344069620",28.39,33.80,0,325.52,401.26,113.1,107.2,0.530,476959.6,476959.6,38490,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333838,744740.00
07/12/2016 10:30,2,3.943,ACTIVE,216.00,354.07,59.991,1468333804,"201051344000569","219011344069620",28.77,33.80,0,333.63,400.66,114.8,108.9,0.539,487109.7,487109.7,38112,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333839,744741.00
07/12/2016 10:30,2,3.975,ACTIVE,216.00,353.17,59.991,1468333804,"201051344000983","219011344069620",28.43,33.80,0,333.63,400.66,114.5,108.5,0.544,478871.3,478871.3,38606,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333840,744742.00
07/12/2016 10:30,2,3.885,ACTIVE,216.00,353.47,59.991,1468333804,"201051344001158","219011344069620",28.35,34.80,0,333.33,400.36,111.5,105.7,0.530,472225.2,472225.2,38875,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333841,744743.00
07/12/2016 10:30,2,3.852,ACTIVE,216.00,354.37,59.981,1468333804,"201051344000576","219011344069620",28.67,32.20,0,333.63,400.36,111.8,105.9,0.530,479505.8,479505.8,38273,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333842,744744.00
07/12/2016 10:30,2,3.561,ACTIVE,212.16,353.77,59.975,1468333804,"274151322000087","219011344069620",26.82,54.00,0,329.13,377.82,96.7,91.4,0.345,701723.1,701723.1,32053,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468333843,744745.00
07/12/2016 10:45,2,7.521,ACTIVE,219.39,366.70,59.912,1468334704,"201051344000645","219011344069620",27.63,34.50,0,317.10,410.28,210.3,201.0,0.946,479117.6,479117.6,38402,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334705,744746.00
07/12/2016 10:45,2,6.826,ACTIVE,213.74,373.31,59.949,1468334704,"274151322000085","219011344069620",26.22,42.80,0,327.62,385.63,181.1,172.8,0.698,729736.9,729736.9,31906,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334706,744747.00
07/12/2016 10:45,2,7.400,ACTIVE,218.48,367.00,59.917,1468334704,"201051344000633","219011344069620",27.89,37.50,0,316.20,410.28,209.2,199.9,0.986,470307.2,470307.2,38890,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334707,744748.00
07/12/2016 10:45,2,7.463,ACTIVE,219.84,368.50,59.954,1468334704,"201051344000469","219011344069620",28.11,32.00,0,316.50,412.38,212.4,203.1,0.994,472256.6,472256.6,38826,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334708,744749.00
07/12/2016 10:45,2,7.314,ACTIVE,216.45,363.09,59.959,1468334704,"201051344000646","219011344069620",27.69,39.30,0,316.20,410.28,205.2,196.2,0.963,474243.7,474243.7,43376,0,0,0,L,1122011218,0,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334709,744750.00
07/12/2016 10:45,2,6.932,ACTIVE,213.51,364.59,59.959,1468334704,"274151322000052","219011344069620",27.37,48.50,0,326.42,388.04,191.9,183.3,0.747,746294.8,746294.8,32145,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334710,744751.00
07/12/2016 10:45,2,7.395,ACTIVE,217.80,365.49,59.965,1468334704,"201051344000585","219011344069620",27.81,38.20,0,318.00,409.68,208.3,199.1,0.963,482344.9,482344.9,43379,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334711,744752.00
07/12/2016 10:45,2,7.332,ACTIVE,216.00,362.79,59.965,1468334704,"201051344001230","219011344069620",27.99,39.30,0,317.10,405.17,207.7,198.6,0.963,477704.1,477704.1,43195,0,0,0,L,1122011218,0,124.04,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334711,744753.00
07/12/2016 10:45,2,7.244,ACTIVE,218.03,364.29,59.975,1468334704,"201051344000582","219011344069620",27.93,35.80,0,318.00,411.18,204.8,195.7,0.937,470784.6,470784.6,43326,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334712,744754.00
07/12/2016 10:45,2,7.473,ACTIVE,216.45,362.79,59.970,1468334704,"201051344000955","219011344069620",27.55,38.20,0,316.50,408.78,208.5,199.3,0.972,483867.1,483867.1,43278,0,0,0,L,1122011218,0,123.81,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334713,744755.00
07/12/2016 10:45,2,4.656,ACTIVE,213.29,426.81,59.981,1468334704,"274151322000094","219011344069620",37.89,47.30,0,388.34,455.97,178.9,170.8,0.707,607537.3,607537.3,33297,0,0,0,L,1151911521,0,121.78,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334714,744756.00
07/12/2016 10:45,2,7.518,ACTIVE,219.84,366.70,59.959,1468334704,"201051344000579","219011344069620",27.59,38.00,0,318.91,414.19,210.0,200.8,0.986,486238.9,486238.9,18895,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334715,744757.00
07/12/2016 10:45,2,7.334,ACTIVE,216.22,361.59,59.986,1468334704,"201051344000890","219011344069620",27.85,41.00,0,318.00,409.08,206.7,197.6,0.950,481110.5,481110.5,43286,0,0,0,L,1122011218,0,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334716,744758.00
07/12/2016 10:45,2,7.328,ACTIVE,217.13,362.49,59.959,1468334704,"201051344000438","219011344069620",27.79,38.60,0,317.10,410.28,206.2,197.1,0.972,482844.0,482844.0,43293,0,0,0,L,1122011218,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334717,744759.00
07/12/2016 10:45,2,7.363,ACTIVE,216.90,363.39,59.959,1468334704,"201051344000417","219011344069620",27.21,41.30,0,315.60,408.18,202.9,193.9,0.963,474798.3,474798.3,43448,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334718,744760.00
07/12/2016 10:45,2,6.936,ACTIVE,213.06,361.59,59.959,1468334704,"274151322000083","219011344069620",26.94,47.30,0,326.42,388.34,189.0,180.5,0.769,739566.7,739566.7,32225,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334719,744761.00
07/12/2016 10:45,2,7.389,ACTIVE,213.74,351.67,59.959,1468334704,"274151322000076","219011344069620",27.75,47.00,0,327.62,391.34,207.4,198.3,0.826,788261.9,788261.9,32231,0,0,0,L,1151911521,0,122.46,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334720,744762.00
07/12/2016 10:45,2,7.320,ACTIVE,218.26,367.00,59.970,1468334704,"201051344000868","219011344069620",28.11,33.50,0,316.20,412.08,208.3,199.1,0.950,471197.1,471197.1,38546,0,0,0,L,1122011218,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334721,744763.00
07/12/2016 10:45,2,7.301,ACTIVE,213.06,371.51,59.959,1468334704,"274151322000095","219011344069620",27.67,47.00,0,326.42,391.34,204.3,195.3,0.773,780215.2,780215.2,32142,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334722,744764.00
07/12/2016 10:45,2,7.312,ACTIVE,219.61,368.50,60.007,1468334704,"201051344000988","219011344069620",27.59,34.80,0,316.20,414.19,204.3,195.2,0.955,467896.7,467896.7,38835,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334723,744765.00
07/12/2016 10:45,2,7.273,ACTIVE,217.35,361.89,59.959,1468334704,"201051344001025","219011344069620",27.87,38.80,0,318.30,410.88,205.5,196.5,0.928,481681.1,481681.1,43338,0,0,0,L,1122011218,0,124.27,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334723,744766.00
07/12/2016 10:45,2,7.508,ACTIVE,219.84,367.60,59.965,1468334704,"201051344000458","219011344069620",27.61,35.60,0,318.00,411.48,210.1,200.8,0.990,478752.7,478752.7,38754,0,0,0,L,1122011218,0,124.72,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334724,744767.00
07/12/2016 10:45,2,7.520,ACTIVE,220.29,369.40,59.965,1468334704,"201051344000853","219011344069620",28.17,34.30,0,319.21,415.99,214.3,204.9,1.008,477772.9,477772.9,38366,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334725,744768.00
07/12/2016 10:45,2,7.412,ACTIVE,216.22,363.39,59.954,1468334704,"201051344000685","219011344069620",27.85,36.50,0,316.50,410.28,209.0,199.8,1.008,482160.6,482160.6,43210,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334726,744769.00
07/12/2016 10:45,2,7.416,ACTIVE,217.80,363.69,59.933,1468334704,"201051344000917","219011344069620",27.89,36.50,0,319.21,410.58,209.4,200.2,0.986,479039.8,479039.8,43208,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334727,744770.00
07/12/2016 10:45,2,7.439,ACTIVE,216.45,362.79,59.959,1468334704,"201051344001145","219011344069620",27.79,36.30,0,317.70,410.58,209.2,200.0,0.986,484221.7,484221.7,43057,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334728,744771.00
07/12/2016 10:45,2,7.707,ACTIVE,218.26,365.49,59.959,1468334704,"201051344000651","219011344069620",27.51,36.30,0,318.00,410.28,214.6,205.2,0.959,476922.6,476922.6,43398,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334729,744772.00
07/12/2016 10:45,2,7.115,ACTIVE,213.29,369.10,59.981,1468334704,"274151322000088","219011344069620",26.32,44.00,0,326.42,386.83,189.6,181.1,0.694,713650.9,713650.9,31870,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334730,744773.00
07/12/2016 10:45,2,4.777,ACTIVE,214.41,433.72,59.959,1468334704,"274151322000068","219011344069620",38.49,47.30,0,389.84,455.37,186.2,177.8,0.720,607568.7,607568.7,33506,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334731,744774.00
07/12/2016 10:45,2,7.764,ACTIVE,217.58,366.40,59.949,1468334704,"201051344001135","219011344069620",27.45,36.50,0,318.00,412.38,215.9,206.5,0.994,472947.0,472947.0,43324,0,0,0,L,1122011218,0,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334732,744775.00
07/12/2016 10:45,2,7.809,ACTIVE,218.03,367.30,59.949,1468334704,"201051344000594","219011344069620",27.83,40.60,0,316.80,415.99,219.8,210.3,0.999,482887.1,482887.1,38801,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334733,744776.00
07/12/2016 10:45,2,7.912,ACTIVE,218.03,365.49,59.965,1468334704,"201051344001203","219011344069620",27.61,39.00,0,316.20,413.59,221.3,211.7,1.025,480493.1,480493.1,43373,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334734,744777.00
07/12/2016 10:45,2,7.197,ACTIVE,213.74,371.81,59.954,1468334704,"274151322000054","219011344069620",26.52,43.40,0,326.42,388.64,193.2,184.6,0.738,728700.1,728700.1,31901,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334734,744778.00
07/12/2016 10:45,2,7.846,ACTIVE,218.71,366.10,59.959,1468334704,"201051344000867","219011344069620",27.75,35.80,0,318.00,413.89,220.5,210.9,1.016,470271.4,470271.4,38809,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334735,744779.00
07/12/2016 10:45,2,7.811,ACTIVE,218.03,366.40,59.965,1468334704,"201051344001093","219011344069620",27.75,38.00,0,318.61,413.89,219.5,209.9,0.999,478475.5,478475.5,43267,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334736,744780.00
07/12/2016 10:45,2,7.748,ACTIVE,219.39,369.10,59.970,1468334704,"201051344000900","219011344069620",28.17,33.80,0,316.20,414.49,220.9,211.3,0.999,486311.1,486311.1,38192,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334737,744781.00
07/12/2016 10:45,2,7.557,ACTIVE,219.39,368.80,59.959,1468334704,"201051344000648","219011344069620",27.77,34.50,0,316.20,413.59,212.6,203.3,0.977,476991.5,476991.5,38491,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334738,744782.00
07/12/2016 10:45,2,7.629,ACTIVE,219.84,368.80,59.981,1468334704,"201051344000569","219011344069620",28.27,34.50,0,317.70,415.99,218.4,208.9,1.003,487142.3,487142.3,38113,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334739,744783.00
07/12/2016 10:45,2,7.822,ACTIVE,220.06,370.00,59.959,1468334704,"201051344000983","219011344069620",27.87,35.00,0,318.00,413.89,220.9,211.3,1.039,478904.0,478904.0,38607,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334740,744784.00
07/12/2016 10:45,2,7.896,ACTIVE,220.52,367.30,59.954,1468334704,"201051344001158","219011344069620",27.51,35.60,0,318.00,413.59,219.8,210.3,1.016,472257.4,472257.4,38876,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334741,744785.00
07/12/2016 10:45,2,7.742,ACTIVE,220.06,371.21,59.986,1468334704,"201051344000576","219011344069620",28.17,33.80,0,316.80,418.70,220.9,211.3,1.003,479538.3,479538.3,38274,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334742,744786.00
07/12/2016 10:45,2,7.189,ACTIVE,213.51,355.28,59.986,1468334704,"274151322000087","219011344069620",26.28,56.80,0,325.52,387.74,191.2,182.7,0.720,701751.4,701751.4,32054,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468334743,744787.00
07/12/2016 11:00,2,7.131,ACTIVE,218.48,366.10,59.996,1468335604,"201051344000645","219011344069620",27.89,35.20,0,319.51,424.71,201.3,192.3,0.915,479148.1,479148.1,38403,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335605,744788.00
07/12/2016 11:00,2,6.518,ACTIVE,213.29,354.37,59.986,1468335604,"274151322000085","219011344069620",26.58,42.80,0,327.32,391.64,175.4,167.4,0.672,729763.5,729763.5,31907,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335606,744789.00
07/12/2016 11:00,2,7.098,ACTIVE,217.58,363.69,59.949,1468335604,"201051344000633","219011344069620",27.87,38.00,0,318.91,420.20,200.4,191.5,0.946,470337.7,470337.7,38891,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335607,744790.00
07/12/2016 11:00,2,7.004,ACTIVE,218.93,370.00,59.991,1468335604,"201051344000469","219011344069620",28.69,32.60,0,317.40,426.81,203.5,194.5,0.955,472287.7,472287.7,38827,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335608,744791.00
07/12/2016 11:00,2,6.869,ACTIVE,216.00,362.49,59.986,1468335604,"201051344000646","219011344069620",28.35,38.80,0,317.40,421.40,197.2,188.4,0.932,474273.7,474273.7,43377,0,0,0,L,1122011218,0,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335609,744792.00
07/12/2016 11:00,2,6.557,ACTIVE,213.29,350.17,59.981,1468335604,"274151322000052","219011344069620",27.83,48.50,0,327.62,394.95,184.8,176.5,0.747,746323.1,746323.1,32146,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335610,744793.00
07/12/2016 11:00,2,6.848,ACTIVE,217.35,364.29,59.996,1468335604,"201051344000585","219011344069620",28.53,38.00,0,318.00,419.00,197.7,188.9,0.928,482375.4,482375.4,43380,0,0,0,L,1122011218,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335611,744794.00
07/12/2016 11:00,2,6.865,ACTIVE,215.54,360.38,59.975,1468335604,"201051344001230","219011344069620",28.35,39.30,0,317.70,417.79,197.0,188.2,0.919,477734.2,477734.2,43196,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335612,744795.00
07/12/2016 11:00,2,6.828,ACTIVE,217.13,363.39,59.996,1468335604,"201051344000582","219011344069620",27.99,36.00,0,318.30,419.90,193.5,184.9,0.884,470814.2,470814.2,43327,0,0,0,L,1122011218,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335613,744796.00
07/12/2016 11:00,2,6.916,ACTIVE,216.00,360.69,59.991,1468335604,"201051344000955","219011344069620",28.19,37.50,0,316.80,419.90,197.3,188.5,0.932,483897.4,483897.4,43279,0,0,0,L,1122011218,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335614,744797.00
07/12/2016 11:00,2,4.379,ACTIVE,213.06,410.88,59.991,1468335604,"274151322000094","219011344069620",38.29,46.20,0,331.83,456.87,170.1,162.3,0.676,607563.3,607563.3,33298,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335615,744798.00
07/12/2016 11:00,2,7.062,ACTIVE,218.71,364.89,59.996,1468335604,"201051344000579","219011344069620",27.85,38.20,0,318.30,424.71,199.2,190.3,0.950,486269.5,486269.5,18896,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335616,744799.00
07/12/2016 11:00,2,6.930,ACTIVE,215.54,361.89,59.996,1468335604,"201051344000890","219011344069620",28.15,41.80,0,319.51,420.20,197.5,188.7,0.906,481140.6,481140.6,43287,0,0,0,L,1122011218,0,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335617,744800.00
07/12/2016 11:00,2,6.875,ACTIVE,216.67,363.09,59.986,1468335604,"201051344000438","219011344069620",28.37,38.40,0,318.61,420.20,197.6,188.8,0.932,482874.1,482874.1,43294,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335617,744801.00
07/12/2016 11:00,2,6.850,ACTIVE,216.00,361.29,59.981,1468335604,"201051344000417","219011344069620",27.93,41.50,0,316.80,418.39,193.8,185.1,0.928,474827.9,474827.9,43449,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335618,744802.00
07/12/2016 11:00,2,6.547,ACTIVE,212.38,345.06,59.970,1468335604,"274151322000083","219011344069620",27.41,47.50,0,326.42,394.05,181.7,173.4,0.734,739594.5,739594.5,32226,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335619,744803.00
07/12/2016 11:00,2,6.953,ACTIVE,213.51,351.67,59.975,1468335604,"274151322000076","219011344069620",28.31,46.80,0,326.72,399.16,199.1,190.3,0.795,788292.3,788292.3,32232,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335620,744804.00
07/12/2016 11:00,2,7.035,ACTIVE,217.13,363.69,59.986,1468335604,"201051344000868","219011344069620",28.37,33.80,0,318.00,420.50,202.2,193.2,0.937,471227.9,471227.9,38547,0,0,0,L,1122011218,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335621,744805.00
07/12/2016 11:00,2,6.875,ACTIVE,212.83,362.19,59.944,1468335604,"274151322000095","219011344069620",28.15,46.20,0,327.32,398.26,196.1,187.3,0.747,780245.1,780245.1,32143,0,0,0,L,1151911521,0,122.68,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335622,744806.00
07/12/2016 11:00,2,7.127,ACTIVE,218.71,366.40,59.944,1468335604,"201051344000988","219011344069620",27.95,34.80,0,317.70,426.21,201.7,192.7,0.959,467927.4,467927.4,38836,0,0,0,L,1122011218,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335623,744807.00
07/12/2016 11:00,2,7.016,ACTIVE,216.90,363.69,59.996,1468335604,"201051344001025","219011344069620",28.19,39.50,0,319.51,419.90,200.2,191.3,0.902,481711.6,481711.6,43339,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335624,744808.00
07/12/2016 11:00,2,6.959,ACTIVE,218.71,365.19,59.996,1468335604,"201051344000458","219011344069620",28.27,35.60,0,316.50,424.71,199.2,190.3,0.968,478783.1,478783.1,38755,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335625,744809.00
07/12/2016 11:00,2,6.918,ACTIVE,219.16,367.00,59.991,1468335604,"201051344000853","219011344069620",28.63,34.80,0,319.81,425.61,200.5,191.6,0.941,477803.7,477803.7,38367,0,0,0,L,1122011218,0,124.72,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335626,744810.00
07/12/2016 11:00,2,6.863,ACTIVE,215.77,361.59,59.986,1468335604,"201051344000685","219011344069620",28.29,36.80,0,316.20,419.00,196.6,187.8,0.955,482190.5,482190.5,43211,0,0,0,L,1122011218,0,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335626,744811.00
07/12/2016 11:00,2,6.797,ACTIVE,217.13,363.39,59.991,1468335604,"201051344000917","219011344069620",28.41,36.80,0,318.91,419.00,195.5,186.7,0.924,479069.6,479069.6,43209,0,0,0,L,1122011218,0,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335627,744812.00
07/12/2016 11:00,2,6.871,ACTIVE,215.77,360.69,59.986,1468335604,"201051344001145","219011344069620",27.95,36.30,0,320.41,419.30,194.4,185.7,0.902,484251.4,484251.4,43058,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335628,744813.00
