ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 11:00,2,6.971,ACTIVE,217.35,364.59,59.986,1468335604,"201051344000651","219011344069620",27.91,35.80,0,318.00,418.70,197.1,188.3,0.902,476952.7,476952.7,43399,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335629,744814.00
07/12/2016 11:00,2,6.494,ACTIVE,212.61,365.19,59.986,1468335604,"274151322000088","219011344069620",26.64,43.20,0,327.32,392.55,175.2,167.1,0.676,713677.6,713677.6,31871,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335630,744815.00
07/12/2016 11:00,2,4.348,ACTIVE,213.74,422.90,59.975,1468335604,"274151322000068","219011344069620",38.80,46.80,0,332.13,456.27,170.6,162.7,0.654,607594.5,607594.5,33507,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335631,744816.00
07/12/2016 11:00,2,6.740,ACTIVE,216.67,361.59,59.975,1468335604,"201051344001135","219011344069620",28.45,36.80,0,318.61,419.60,194.3,185.6,0.897,472977.1,472977.1,43325,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335632,744817.00
07/12/2016 11:00,2,6.971,ACTIVE,216.45,360.08,59.981,1468335604,"201051344000594","219011344069620",27.75,40.40,0,317.70,421.10,195.9,187.2,0.906,482917.6,482917.6,38802,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335633,744818.00
07/12/2016 11:00,2,6.887,ACTIVE,217.13,360.99,59.986,1468335604,"201051344001203","219011344069620",28.21,39.30,0,318.30,421.40,196.7,187.9,0.928,480523.8,480523.8,43374,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335634,744819.00
07/12/2016 11:00,2,6.361,ACTIVE,212.61,359.18,59.986,1468335604,"274151322000054","219011344069620",27.02,42.80,0,327.02,394.05,173.9,165.9,0.663,728727.0,728727.0,31902,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335635,744820.00
07/12/2016 11:00,2,6.961,ACTIVE,216.90,362.19,59.975,1468335604,"201051344000867","219011344069620",28.01,36.50,0,319.21,420.20,197.3,188.5,0.906,470302.0,470302.0,38810,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335636,744821.00
07/12/2016 11:00,2,6.867,ACTIVE,217.35,365.49,60.007,1468335604,"201051344001093","219011344069620",28.27,37.80,0,319.81,420.80,196.4,187.7,0.924,478505.8,478505.8,43268,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335637,744822.00
07/12/2016 11:00,2,6.887,ACTIVE,218.03,362.79,59.991,1468335604,"201051344000900","219011344069620",28.51,33.50,0,319.21,426.21,198.8,190.0,0.906,486342.2,486342.2,38193,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335638,744823.00
07/12/2016 11:00,2,6.697,ACTIVE,217.80,360.38,59.986,1468335604,"201051344000648","219011344069620",27.97,34.80,0,317.10,424.71,189.8,181.2,0.875,477021.5,477021.5,38492,0,0,0,L,1122011218,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335639,744824.00
07/12/2016 11:00,2,6.449,ACTIVE,218.03,363.39,59.981,1468335604,"201051344000569","219011344069620",28.77,35.20,0,318.00,425.01,187.8,179.3,0.884,487172.9,487172.9,38114,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335639,744825.00
07/12/2016 11:00,2,6.414,ACTIVE,217.80,362.79,59.981,1468335604,"201051344000983","219011344069620",28.07,35.20,0,318.61,425.61,182.3,174.1,0.862,478934.8,478934.8,38608,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335640,744826.00
07/12/2016 11:00,2,6.396,ACTIVE,218.03,362.79,59.991,1468335604,"201051344001158","219011344069620",27.99,36.00,0,317.70,424.41,181.4,173.1,0.866,472287.6,472287.6,38877,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335641,744827.00
07/12/2016 11:00,2,6.738,ACTIVE,218.26,363.09,59.981,1468335604,"201051344000576","219011344069620",28.35,34.00,0,318.91,426.21,193.4,184.7,0.875,479568.7,479568.7,38275,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335642,744828.00
07/12/2016 11:00,2,6.068,ACTIVE,212.83,353.17,59.975,1468335604,"274151322000087","219011344069620",27.04,54.80,0,327.92,391.64,166.2,158.4,0.610,701777.9,701777.9,32055,0,0,0,L,1151911521,0,122.46,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468335643,744829.00
07/12/2016 11:15,2,3.164,ACTIVE,214.19,346.56,59.959,1468336504,"201051344000645","219011344069620",27.75,37.00,0,319.81,423.81,88.9,83.9,0.411,479184.4,479184.4,38404,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336505,744830.00
07/12/2016 11:15,2,2.936,ACTIVE,211.25,349.26,59.970,1468336504,"274151322000085","219011344069620",26.48,43.60,0,328.52,391.34,78.7,74.1,0.305,729795.2,729795.2,31908,0,0,0,L,1151911521,0,122.01,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336506,744831.00
07/12/2016 11:15,2,3.229,ACTIVE,213.96,349.56,59.970,1468336504,"201051344000633","219011344069620",27.33,39.00,0,318.00,418.39,89.4,84.3,0.420,470374.0,470374.0,38892,0,0,0,L,1122011218,0,122.01,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336507,744832.00
07/12/2016 11:15,2,3.186,ACTIVE,214.19,348.36,59.996,1468336504,"201051344000469","219011344069620",28.15,34.00,0,317.10,425.91,90.8,85.7,0.438,472324.6,472324.6,38828,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336508,744833.00
07/12/2016 11:15,2,3.188,ACTIVE,212.83,348.06,59.970,1468336504,"201051344000646","219011344069620",27.51,40.20,0,317.40,419.30,88.8,83.8,0.429,474309.6,474309.6,43378,0,0,0,L,1122011218,0,122.23,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336509,744834.00
07/12/2016 11:15,2,3.025,ACTIVE,211.03,346.26,59.970,1468336504,"274151322000052","219011344069620",27.37,49.50,0,328.52,394.35,83.8,79.0,0.331,746356.8,746356.8,32147,0,0,0,L,1151911521,0,120.88,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336510,744835.00
07/12/2016 11:15,2,3.215,ACTIVE,213.29,347.16,59.938,1468336504,"201051344000585","219011344069620",28.03,38.80,0,319.51,417.49,91.2,86.1,0.429,482411.8,482411.8,43381,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336511,744836.00
07/12/2016 11:15,2,3.100,ACTIVE,212.61,346.86,59.996,1468336504,"201051344001230","219011344069620",28.01,40.60,0,318.91,420.50,88.0,83.0,0.415,477770.0,477770.0,43197,0,0,0,L,1122011218,0,122.01,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336512,744837.00
07/12/2016 11:15,2,3.082,ACTIVE,213.74,349.26,59.986,1468336504,"201051344000582","219011344069620",28.05,36.80,0,317.40,419.00,87.6,82.6,0.415,470849.6,470849.6,43328,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336512,744838.00
07/12/2016 11:15,2,3.211,ACTIVE,212.83,346.86,59.954,1468336504,"201051344000955","219011344069620",27.61,38.80,0,317.10,420.20,89.8,84.7,0.429,483933.5,483933.5,43280,0,0,0,L,1122011218,0,121.55,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336513,744839.00
07/12/2016 11:15,2,1.998,ACTIVE,211.25,415.69,59.965,1468336504,"274151322000094","219011344069620",37.31,46.00,0,331.53,454.46,75.1,70.6,0.530,607594.2,607594.2,33299,0,0,0,L,1151911521,0,121.10,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336514,744840.00
07/12/2016 11:15,2,3.264,ACTIVE,214.19,347.76,60.007,1468336504,"201051344000579","219011344069620",27.65,40.00,0,318.61,424.11,91.4,86.3,0.433,486305.8,486305.8,18897,0,0,0,L,1122011218,0,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336515,744841.00
07/12/2016 11:15,2,3.227,ACTIVE,212.83,346.56,59.965,1468336504,"201051344000890","219011344069620",27.41,42.80,0,320.71,420.20,89.5,84.5,0.415,481176.3,481176.3,43288,0,0,0,L,1122011218,0,122.23,120.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336516,744842.00
07/12/2016 11:15,2,3.166,ACTIVE,213.51,348.06,59.981,1468336504,"201051344000438","219011344069620",27.89,39.80,0,318.30,419.00,89.5,84.4,0.433,482909.7,482909.7,43295,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336517,744843.00
07/12/2016 11:15,2,3.178,ACTIVE,213.06,347.76,59.975,1468336504,"201051344000417","219011344069620",27.49,42.80,0,318.91,418.39,88.5,83.5,0.420,474862.9,474862.9,43450,0,0,0,L,1122011218,0,121.78,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336518,744844.00
07/12/2016 11:15,2,3.000,ACTIVE,210.80,341.45,59.975,1468336504,"274151322000083","219011344069620",27.57,48.30,0,327.32,394.65,83.8,78.9,0.336,739627.3,739627.3,32227,0,0,0,L,1151911521,0,120.88,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336519,744845.00
07/12/2016 11:15,2,3.223,ACTIVE,211.70,348.96,59.970,1468336504,"274151322000076","219011344069620",27.97,48.00,0,327.92,398.26,91.2,86.1,0.367,788328.2,788328.2,32233,0,0,0,L,1151911521,0,121.33,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336520,744846.00
07/12/2016 11:15,2,3.314,ACTIVE,213.74,348.66,59.996,1468336504,"201051344000868","219011344069620",27.67,35.00,0,319.21,420.50,92.9,87.7,0.429,471264.3,471264.3,38548,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336521,744847.00
07/12/2016 11:15,2,3.211,ACTIVE,211.03,351.07,59.970,1468336504,"274151322000095","219011344069620",27.85,47.00,0,327.62,399.16,90.5,85.4,0.336,780280.4,780280.4,32144,0,0,0,L,1151911521,0,121.78,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336522,744848.00
07/12/2016 11:15,2,3.305,ACTIVE,214.41,350.77,59.965,1468336504,"201051344000988","219011344069620",27.73,37.00,0,317.70,425.31,92.8,87.6,0.455,467963.5,467963.5,38837,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336523,744849.00
07/12/2016 11:15,2,3.322,ACTIVE,213.51,347.46,59.991,1468336504,"201051344001025","219011344069620",27.79,40.60,0,319.81,419.60,93.5,88.4,0.429,481747.7,481747.7,43340,0,0,0,L,1122011218,0,122.01,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336524,744850.00
07/12/2016 11:15,2,3.307,ACTIVE,214.41,348.66,59.975,1468336504,"201051344000458","219011344069620",27.75,37.80,0,318.91,424.11,93.0,87.8,0.455,478818.9,478818.9,38756,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336525,744851.00
07/12/2016 11:15,2,3.354,ACTIVE,214.87,350.17,59.970,1468336504,"201051344000853","219011344069620",27.69,35.80,0,319.21,425.01,94.1,88.9,0.446,477839.8,477839.8,38368,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336526,744852.00
07/12/2016 11:15,2,3.225,ACTIVE,213.29,348.66,59.965,1468336504,"201051344000685","219011344069620",27.91,38.20,0,317.40,419.00,91.1,86.0,0.455,482225.8,482225.8,43212,0,0,0,L,1122011218,0,122.68,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336527,744853.00
07/12/2016 11:15,2,3.213,ACTIVE,213.51,348.66,59.959,1468336504,"201051344000917","219011344069620",28.05,37.80,0,320.11,418.70,91.3,86.2,0.429,479104.8,479104.8,43210,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336528,744854.00
07/12/2016 11:15,2,3.246,ACTIVE,213.29,348.96,59.975,1468336504,"201051344001145","219011344069620",27.63,38.00,0,319.51,419.00,90.9,85.8,0.429,484286.4,484286.4,43059,0,0,0,L,1122011218,0,122.01,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336529,744855.00
07/12/2016 11:15,2,3.318,ACTIVE,213.96,348.66,59.970,1468336504,"201051344000651","219011344069620",27.57,37.30,0,318.61,419.30,92.7,87.5,0.433,476988.2,476988.2,43400,0,0,0,L,1122011218,0,122.91,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336530,744856.00
07/12/2016 11:15,2,3.059,ACTIVE,210.80,345.66,59.970,1468336504,"274151322000088","219011344069620",26.40,44.30,0,327.32,392.25,81.7,77.0,0.305,713708.9,713708.9,31872,0,0,0,L,1151911521,0,121.55,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336530,744857.00
07/12/2016 11:15,2,2.139,ACTIVE,211.93,400.66,59.965,1468336504,"274151322000068","219011344069620",36.58,46.60,0,333.03,453.56,79.1,74.4,0.301,607625.1,607625.1,33508,0,0,0,L,1151911521,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336531,744858.00
07/12/2016 11:15,2,3.271,ACTIVE,213.29,348.36,59.986,1468336504,"201051344001135","219011344069620",27.99,37.80,0,317.70,419.00,92.7,87.6,0.433,473012.5,473012.5,43326,0,0,0,L,1122011218,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336532,744859.00
07/12/2016 11:15,2,3.314,ACTIVE,213.29,347.76,59.970,1468336504,"201051344000594","219011344069620",27.71,41.50,0,318.30,420.50,93.1,87.9,0.433,482953.4,482953.4,38803,0,0,0,L,1122011218,0,121.78,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336533,744860.00
07/12/2016 11:15,2,3.311,ACTIVE,213.74,348.36,59.970,1468336504,"201051344001203","219011344069620",27.81,40.20,0,319.21,420.20,93.3,88.1,0.446,480559.8,480559.8,43375,0,0,0,L,1122011218,0,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336534,744861.00
07/12/2016 11:15,2,3.041,ACTIVE,211.03,350.77,59.965,1468336504,"274151322000054","219011344069620",26.82,43.80,0,328.22,393.45,82.5,77.8,0.323,728758.6,728758.6,31903,0,0,0,L,1151911521,0,121.55,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336535,744862.00
07/12/2016 11:15,2,3.318,ACTIVE,213.96,346.86,59.965,1468336504,"201051344000867","219011344069620",27.71,38.40,0,319.81,419.00,93.1,87.9,0.433,470337.9,470337.9,38811,0,0,0,L,1122011218,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336536,744863.00
07/12/2016 11:15,2,3.162,ACTIVE,213.74,349.86,59.965,1468336504,"201051344001093","219011344069620",28.35,38.40,0,320.41,419.60,90.8,85.7,0.429,478541.3,478541.3,43269,0,0,0,L,1122011218,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336537,744864.00
07/12/2016 11:15,2,3.322,ACTIVE,214.19,350.17,59.965,1468336504,"201051344000900","219011344069620",27.89,34.80,0,319.51,425.61,93.9,88.7,0.433,486378.6,486378.6,38194,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336538,744865.00
07/12/2016 11:15,2,3.260,ACTIVE,214.87,349.26,59.965,1468336504,"201051344000648","219011344069620",27.41,36.80,0,318.00,419.60,90.6,85.5,0.429,477056.5,477056.5,38493,0,0,0,L,1122011218,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336539,744866.00
07/12/2016 11:15,2,3.258,ACTIVE,214.87,351.07,59.965,1468336504,"201051344000569","219011344069620",27.93,36.00,0,318.61,425.31,92.1,87.0,0.433,487208.6,487208.6,38115,0,0,0,L,1122011218,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336540,744867.00
07/12/2016 11:15,2,3.307,ACTIVE,214.87,350.77,59.965,1468336504,"201051344000983","219011344069620",27.77,36.80,0,320.41,423.81,93.0,87.8,0.442,478970.5,478970.5,38609,0,0,0,L,1122011218,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336541,744868.00
07/12/2016 11:15,2,3.307,ACTIVE,214.64,348.96,59.986,1468336504,"201051344001158","219011344069620",27.15,38.00,0,319.51,423.81,91.0,85.9,0.433,472322.9,472322.9,38878,0,0,0,L,1122011218,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336541,744869.00
07/12/2016 11:15,2,3.188,ACTIVE,215.09,349.86,59.959,1468336504,"201051344000576","219011344069620",28.05,35.40,0,318.00,425.01,90.5,85.5,0.424,479604.1,479604.1,38276,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336542,744870.00
07/12/2016 11:15,2,2.984,ACTIVE,211.70,342.95,59.959,1468336504,"274151322000087","219011344069620",26.42,54.00,0,328.22,391.04,79.9,75.2,0.296,701808.8,701808.8,32056,0,0,0,L,1151911521,0,121.78,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468336543,744871.00
07/12/2016 11:30,2,2.021,ACTIVE,212.61,352.57,59.933,1468337404,"201051344000645","219011344069620",27.33,36.00,0,318.91,423.50,56.0,52.1,0.455,479208.6,479208.6,38405,0,0,0,L,1122011218,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337405,744872.00
07/12/2016 11:30,2,1.865,ACTIVE,210.57,340.85,59.949,1468337404,"274151322000085","219011344069620",26.36,41.50,0,326.42,395.25,49.8,46.1,0.345,729816.4,729816.4,31909,0,0,0,L,1151911521,0,121.78,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337406,744873.00
07/12/2016 11:30,2,2.031,ACTIVE,212.38,353.47,59.959,1468337404,"201051344000633","219011344069620",27.55,38.00,0,319.81,423.81,56.7,52.8,0.482,470398.3,470398.3,38893,0,0,0,L,1122011218,0,121.33,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337407,744874.00
07/12/2016 11:30,2,2.047,ACTIVE,212.38,352.57,59.954,1468337404,"201051344000469","219011344069620",27.71,33.30,0,317.70,427.71,57.5,53.6,0.499,472349.2,472349.2,38829,0,0,0,L,1122011218,0,120.65,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337408,744875.00
07/12/2016 11:30,2,1.920,ACTIVE,210.12,343.25,59.954,1468337404,"274151322000052","219011344069620",27.29,46.80,0,326.12,399.46,53.0,49.3,0.371,746379.4,746379.4,32148,0,0,0,L,1151911521,0,120.42,121.33,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337410,744876.00
07/12/2016 11:30,2,2.078,ACTIVE,212.16,351.97,59.965,1468337404,"201051344000585","219011344069620",27.89,38.00,0,317.10,422.00,58.7,54.7,0.499,482436.2,482436.2,43382,0,0,0,L,1122011218,0,121.10,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337411,744877.00
07/12/2016 11:30,2,1.961,ACTIVE,211.70,349.26,59.965,1468337404,"201051344001230","219011344069620",27.81,38.80,0,317.70,423.81,55.3,51.4,0.464,477793.7,477793.7,43198,0,0,0,L,1122011218,0,121.55,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337412,744878.00
07/12/2016 11:30,2,1.963,ACTIVE,212.38,351.97,59.981,1468337404,"201051344000582","219011344069620",27.79,35.80,0,317.70,423.20,55.3,51.5,0.460,470873.3,470873.3,43329,0,0,0,L,1122011218,0,121.55,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337413,744879.00
07/12/2016 11:30,2,2.041,ACTIVE,211.48,350.77,59.944,1468337404,"201051344000955","219011344069620",27.65,37.50,0,317.10,423.81,57.2,53.3,0.491,483957.6,483957.6,43281,0,0,0,L,1122011218,0,120.88,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337414,744880.00
07/12/2016 11:30,2,1.227,ACTIVE,210.35,407.87,59.949,1468337404,"274151322000094","219011344069620",38.09,43.80,0,331.83,459.87,47.2,43.6,0.336,607614.7,607614.7,33300,0,0,0,L,1151911521,0,120.65,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337415,744881.00
07/12/2016 11:30,2,2.090,ACTIVE,212.38,352.57,59.954,1468337404,"201051344000579","219011344069620",27.67,39.00,0,317.70,428.31,58.6,54.6,0.499,486330.1,486330.1,18898,0,0,0,L,1122011218,0,120.88,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337416,744882.00
07/12/2016 11:30,2,2.043,ACTIVE,211.70,351.07,59.954,1468337404,"201051344000890","219011344069620",27.57,41.30,0,318.61,424.11,57.0,53.1,0.473,481200.3,481200.3,43289,0,0,0,L,1122011218,0,121.55,120.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337416,744883.00
07/12/2016 11:30,2,2.035,ACTIVE,212.38,352.27,59.965,1468337404,"201051344000438","219011344069620",27.55,38.20,0,317.40,424.71,56.8,52.9,0.491,482933.6,482933.6,43296,0,0,0,L,1122011218,0,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337417,744884.00
07/12/2016 11:30,2,2.061,ACTIVE,211.93,351.67,59.944,1468337404,"201051344000417","219011344069620",26.94,41.00,0,317.10,423.50,56.2,52.4,0.486,474886.4,474886.4,43451,0,0,0,L,1122011218,0,121.10,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337418,744885.00
07/12/2016 11:30,2,1.930,ACTIVE,210.35,350.17,59.954,1468337404,"274151322000083","219011344069620",27.15,45.80,0,324.32,397.96,53.1,49.3,0.380,739649.5,739649.5,32228,0,0,0,L,1151911521,0,120.88,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337419,744886.00
07/12/2016 11:30,2,2.059,ACTIVE,211.03,347.76,59.949,1468337404,"274151322000076","219011344069620",27.75,45.30,0,327.32,401.86,57.9,54.0,0.420,788352.4,788352.4,32234,0,0,0,L,1151911521,0,121.33,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337420,744887.00
07/12/2016 11:30,2,2.109,ACTIVE,212.16,352.57,59.959,1468337404,"201051344000868","219011344069620",27.63,34.30,0,319.21,423.20,59.1,55.1,0.491,471288.7,471288.7,38549,0,0,0,L,1122011218,0,120.65,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337421,744888.00
07/12/2016 11:30,2,2.035,ACTIVE,210.57,350.77,60.018,1468337404,"274151322000095","219011344069620",27.65,44.80,0,324.32,401.56,57.0,53.1,0.389,780304.2,780304.2,32145,0,0,0,L,1151911521,0,121.55,120.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337422,744889.00
07/12/2016 11:30,2,2.107,ACTIVE,212.61,354.67,59.954,1468337404,"201051344000988","219011344069620",27.37,36.00,0,316.80,428.31,58.5,54.5,0.504,467987.7,467987.7,38838,0,0,0,L,1122011218,0,121.10,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337423,744890.00
07/12/2016 11:30,2,2.104,ACTIVE,212.16,351.67,59.954,1468337404,"201051344001025","219011344069620",27.63,38.80,0,318.61,424.41,58.9,54.9,0.486,481771.9,481771.9,43341,0,0,0,L,1122011218,0,121.10,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337424,744891.00
07/12/2016 11:30,2,2.072,ACTIVE,212.61,352.57,59.959,1468337404,"201051344000458","219011344069620",27.91,37.00,0,317.70,427.41,58.5,54.6,0.513,478842.9,478842.9,38757,0,0,0,L,1122011218,0,121.10,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337425,744892.00
07/12/2016 11:30,2,2.107,ACTIVE,213.29,354.37,59.959,1468337404,"201051344000853","219011344069620",27.77,35.60,0,319.51,427.41,59.2,55.3,0.504,477864.0,477864.0,38369,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337426,744893.00
07/12/2016 11:30,2,2.037,ACTIVE,211.93,352.57,59.901,1468337404,"201051344000685","219011344069620",27.49,37.30,0,315.90,423.50,56.8,52.8,0.508,482249.4,482249.4,43213,0,0,0,L,1122011218,0,122.01,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337426,744894.00
07/12/2016 11:30,2,2.018,ACTIVE,212.38,352.27,59.975,1468337404,"201051344000917","219011344069620",27.75,36.30,0,318.30,422.60,56.7,52.8,0.477,479128.4,479128.4,43211,0,0,0,L,1122011218,0,121.33,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337427,744895.00
07/12/2016 11:30,2,2.021,ACTIVE,212.38,351.97,59.949,1468337404,"201051344001145","219011344069620",27.79,36.50,0,318.91,423.20,56.9,53.0,0.482,484309.9,484309.9,43060,0,0,0,L,1122011218,0,121.55,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337428,744896.00
07/12/2016 11:30,2,2.074,ACTIVE,212.61,352.87,59.991,1468337404,"201051344000651","219011344069620",27.55,36.30,0,318.61,426.21,57.9,54.0,0.486,477012.0,477012.0,43401,0,0,0,L,1122011218,0,122.01,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337429,744897.00
07/12/2016 11:30,2,1.910,ACTIVE,210.12,352.87,59.880,1468337404,"274151322000088","219011344069620",26.52,42.00,0,326.42,396.45,51.3,47.6,0.362,713729.9,713729.9,31873,0,0,0,L,1151911521,0,121.55,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337430,744898.00
07/12/2016 11:30,2,1.324,ACTIVE,211.03,400.96,59.933,1468337404,"274151322000068","219011344069620",37.45,44.80,0,332.73,459.87,50.4,46.7,0.340,607645.5,607645.5,33509,0,0,0,L,1151911521,0,121.33,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337431,744899.00
07/12/2016 11:30,2,2.121,ACTIVE,211.93,351.37,59.944,1468337404,"201051344001135","219011344069620",27.65,36.50,0,318.30,422.30,59.4,55.4,0.504,473036.4,473036.4,43327,0,0,0,L,1122011218,0,121.33,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337432,744900.00
07/12/2016 11:30,2,2.146,ACTIVE,211.70,351.67,59.933,1468337404,"201051344000594","219011344069620",27.43,40.20,0,318.91,424.71,59.6,55.6,0.504,482977.5,482977.5,38804,0,0,0,L,1122011218,0,120.88,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337433,744901.00
07/12/2016 11:30,2,2.121,ACTIVE,212.61,353.17,59.886,1468337404,"201051344001203","219011344069620",27.71,38.40,0,319.51,422.90,59.6,55.6,0.499,480583.9,480583.9,43376,0,0,0,L,1122011218,0,122.01,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337434,744902.00
07/12/2016 11:30,2,1.949,ACTIVE,210.57,354.07,59.965,1468337404,"274151322000054","219011344069620",26.88,41.80,0,323.41,397.66,53.0,49.2,0.354,728780.0,728780.0,31904,0,0,0,L,1151911521,0,121.33,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337435,744903.00
07/12/2016 11:30,2,2.164,ACTIVE,212.61,351.37,59.996,1468337404,"201051344000867","219011344069620",27.73,37.30,0,318.91,422.90,60.8,56.8,0.504,470362.1,470362.1,38812,0,0,0,L,1122011218,0,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337435,744904.00
07/12/2016 11:30,2,2.025,ACTIVE,212.61,352.87,59.938,1468337404,"201051344001093","219011344069620",28.29,37.00,0,318.61,422.30,58.1,54.1,0.477,478565.0,478565.0,43270,0,0,0,L,1122011218,0,121.78,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337437,744905.00
07/12/2016 11:30,2,2.156,ACTIVE,212.61,354.67,59.954,1468337404,"201051344000900","219011344069620",28.39,34.30,0,320.71,426.21,61.9,57.9,0.517,486403.0,486403.0,38195,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337438,744906.00
07/12/2016 11:30,2,2.123,ACTIVE,212.83,353.77,59.886,1468337404,"201051344000648","219011344069620",27.93,35.60,0,317.70,427.71,60.0,56.0,0.508,477080.2,477080.2,38494,0,0,0,L,1122011218,0,120.88,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337439,744907.00
07/12/2016 11:30,2,2.201,ACTIVE,212.83,354.07,59.944,1468337404,"201051344000569","219011344069620",27.75,35.20,0,318.30,426.51,61.9,57.8,0.526,487232.6,487232.6,38116,0,0,0,L,1122011218,0,120.88,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337439,744908.00
07/12/2016 11:30,2,2.221,ACTIVE,213.06,354.07,60.012,1468337404,"201051344000983","219011344069620",27.91,36.00,0,319.81,426.51,62.9,58.7,0.535,478994.8,478994.8,38610,0,0,0,L,1122011218,0,121.55,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337440,744909.00
07/12/2016 11:30,2,2.205,ACTIVE,212.38,353.47,59.917,1468337404,"201051344001158","219011344069620",27.37,37.30,0,318.91,427.11,61.2,57.2,0.521,472346.7,472346.7,38879,0,0,0,L,1122011218,0,120.88,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337441,744910.00
07/12/2016 11:30,2,2.188,ACTIVE,213.06,355.58,59.949,1468337404,"201051344000576","219011344069620",27.53,34.80,0,320.41,428.01,61.0,57.0,0.521,479627.9,479627.9,38277,0,0,0,L,1122011218,0,121.33,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337442,744911.00
07/12/2016 11:30,2,2.002,ACTIVE,210.80,348.36,59.901,1468337404,"274151322000087","219011344069620",26.38,50.00,0,326.42,397.96,53.5,49.7,0.345,701829.7,701829.7,32057,0,0,0,L,1151911521,0,121.10,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337443,744912.00
07/12/2016 11:30,2,2.148,ACTIVE,211.70,353.47,59.928,1468337404,"201051344000646","219011344069620",27.91,38.80,0,316.80,423.81,60.8,56.7,0.521,474334.1,474334.1,43379,0,0,0,L,1122011218,1,121.55,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468337444,744913.00
07/12/2016 11:45,2,2.123,ACTIVE,213.74,354.67,59.965,1468338304,"201051344000645","219011344069620",27.79,35.40,0,316.50,422.00,59.7,55.7,0.495,479233.0,479233.0,38406,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338305,744914.00
07/12/2016 11:45,2,1.953,ACTIVE,211.03,352.57,59.901,1468338304,"274151322000085","219011344069620",26.68,42.30,0,327.62,394.05,52.8,49.0,0.362,729837.9,729837.9,31910,0,0,0,L,1151911521,0,121.55,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338306,744915.00
07/12/2016 11:45,2,2.082,ACTIVE,213.51,354.97,59.965,1468338304,"201051344000633","219011344069620",28.21,38.00,0,318.30,422.00,59.5,55.5,0.517,470422.8,470422.8,38894,0,0,0,L,1122011218,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338307,744916.00
07/12/2016 11:45,2,2.121,ACTIVE,213.74,355.88,59.965,1468338304,"201051344000469","219011344069620",28.19,32.80,0,316.20,428.31,60.6,56.5,0.517,472374.0,472374.0,38830,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338308,744917.00
07/12/2016 11:45,2,2.113,ACTIVE,211.48,352.57,59.959,1468338304,"201051344000646","219011344069620",27.49,39.00,0,317.10,422.60,58.8,54.8,0.504,474357.8,474357.8,43380,0,0,0,L,1122011218,0,121.78,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338309,744918.00
07/12/2016 11:45,2,2.016,ACTIVE,210.57,352.87,59.938,1468338304,"274151322000052","219011344069620",27.25,47.00,0,325.22,397.05,55.6,51.8,0.389,746402.1,746402.1,32149,0,0,0,L,1151911521,0,120.65,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338310,744919.00
07/12/2016 11:45,2,2.141,ACTIVE,212.38,353.47,59.959,1468338304,"201051344000585","219011344069620",27.91,37.80,0,315.60,421.40,60.5,56.5,0.499,482461.0,482461.0,43383,0,0,0,L,1122011218,0,121.55,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338311,744920.00
07/12/2016 11:45,2,2.027,ACTIVE,211.70,350.17,59.965,1468338304,"201051344001230","219011344069620",28.03,38.60,0,316.50,417.49,57.6,53.6,0.473,477817.8,477817.8,43199,0,0,0,L,1122011218,0,121.78,120.42,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338312,744921.00
07/12/2016 11:45,2,2.027,ACTIVE,212.38,354.07,59.928,1468338304,"201051344000582","219011344069620",27.87,36.00,0,317.70,422.60,57.3,53.3,0.482,470897.1,470897.1,43330,0,0,0,L,1122011218,0,121.78,121.10,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338312,744922.00
07/12/2016 11:45,2,2.109,ACTIVE,211.48,351.67,59.954,1468338304,"201051344000955","219011344069620",27.71,38.00,0,317.40,422.00,59.2,55.2,0.508,483982.0,483982.0,43282,0,0,0,L,1122011218,0,121.10,120.88,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338313,744923.00
07/12/2016 11:45,2,1.297,ACTIVE,210.80,413.29,59.944,1468338304,"274151322000094","219011344069620",37.55,44.00,0,342.35,459.87,49.5,45.9,0.358,607635.3,607635.3,33301,0,0,0,L,1151911521,0,120.42,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338314,744924.00
07/12/2016 11:45,2,2.150,ACTIVE,213.51,355.28,59.959,1468338304,"201051344000579","219011344069620",27.67,38.80,0,317.40,427.71,60.3,56.3,0.513,486354.8,486354.8,18899,0,0,0,L,1122011218,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338315,744925.00
07/12/2016 11:45,2,2.107,ACTIVE,211.70,351.97,59.949,1468338304,"201051344000890","219011344069620",27.45,41.00,0,319.21,422.60,58.6,54.7,0.482,481224.5,481224.5,43290,0,0,0,L,1122011218,0,121.78,120.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338316,744926.00
07/12/2016 11:45,2,2.070,ACTIVE,212.16,352.87,59.944,1468338304,"201051344000438","219011344069620",27.75,38.20,0,317.70,423.81,58.3,54.3,0.508,482957.7,482957.7,43297,0,0,0,L,1122011218,0,122.01,120.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338317,744927.00
07/12/2016 11:45,2,2.074,ACTIVE,211.70,352.87,59.922,1468338304,"201051344000417","219011344069620",27.45,40.80,0,317.40,420.80,57.7,53.7,0.499,474910.2,474910.2,43452,0,0,0,L,1122011218,0,121.33,120.65,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338318,744928.00
07/12/2016 11:45,2,1.961,ACTIVE,210.12,353.47,59.949,1468338304,"274151322000083","219011344069620",27.33,46.20,0,324.92,396.45,54.2,50.4,0.389,739671.9,739671.9,32229,0,0,0,L,1151911521,0,120.20,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338319,744929.00
07/12/2016 11:45,2,2.076,ACTIVE,211.03,348.66,59.949,1468338304,"274151322000076","219011344069620",28.05,45.80,0,327.32,399.76,59.0,55.0,0.438,788376.7,788376.7,32235,0,0,0,L,1151911521,0,120.65,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338320,744930.00
07/12/2016 11:45,2,2.158,ACTIVE,213.06,354.67,59.996,1468338304,"201051344000868","219011344069620",27.57,33.80,0,317.10,422.90,60.3,56.3,0.495,471313.5,471313.5,38550,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338321,744931.00
07/12/2016 11:45,2,2.061,ACTIVE,210.57,345.66,60.002,1468338304,"274151322000095","219011344069620",27.69,45.30,0,326.42,400.66,57.8,53.8,0.389,780328.2,780328.2,32146,0,0,0,L,1151911521,0,121.10,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338321,744932.00
07/12/2016 11:45,2,2.135,ACTIVE,213.74,357.08,59.959,1468338304,"201051344000988","219011344069620",27.55,35.60,0,317.10,427.11,59.6,55.6,0.504,468012.3,468012.3,38839,0,0,0,L,1122011218,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338322,744933.00
07/12/2016 11:45,2,2.113,ACTIVE,211.93,352.57,59.981,1468338304,"201051344001025","219011344069620",27.79,38.80,0,318.00,422.90,59.5,55.5,0.482,481796.6,481796.6,43342,0,0,0,L,1122011218,0,121.55,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338323,744934.00
07/12/2016 11:45,2,2.109,ACTIVE,213.51,353.77,59.917,1468338304,"201051344000458","219011344069620",27.91,36.50,0,315.90,426.21,59.6,55.6,0.517,478867.4,478867.4,38758,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338324,744935.00
07/12/2016 11:45,2,2.139,ACTIVE,214.19,357.38,59.949,1468338304,"201051344000853","219011344069620",27.81,35.00,0,318.30,427.41,60.4,56.3,0.517,477888.8,477888.8,38370,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338325,744936.00
07/12/2016 11:45,2,2.029,ACTIVE,211.93,353.17,59.959,1468338304,"201051344000685","219011344069620",27.87,36.80,0,316.80,421.40,57.3,53.3,0.517,482273.3,482273.3,43214,0,0,0,L,1122011218,0,122.23,120.42,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338326,744937.00
07/12/2016 11:45,2,2.033,ACTIVE,212.16,352.57,59.954,1468338304,"201051344000917","219011344069620",27.83,36.30,0,318.61,421.40,57.4,53.4,0.486,479152.3,479152.3,43212,0,0,0,L,1122011218,0,121.55,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338327,744938.00
07/12/2016 11:45,2,2.031,ACTIVE,211.93,352.57,59.928,1468338304,"201051344001145","219011344069620",27.91,36.30,0,318.61,421.40,57.5,53.5,0.486,484333.8,484333.8,43061,0,0,0,L,1122011218,0,121.78,120.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338328,744939.00
07/12/2016 11:45,2,2.090,ACTIVE,212.38,354.07,59.891,1468338304,"201051344000651","219011344069620",27.63,36.30,0,318.00,421.10,58.5,54.5,0.491,477036.2,477036.2,43402,0,0,0,L,1122011218,0,122.23,120.65,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338329,744940.00
07/12/2016 11:45,2,1.967,ACTIVE,210.35,346.86,59.996,1468338304,"274151322000088","219011344069620",26.20,42.00,0,327.02,394.95,52.2,48.5,0.358,713751.4,713751.4,31874,0,0,0,L,1151911521,0,121.33,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338330,744941.00
07/12/2016 11:45,2,1.311,ACTIVE,211.25,402.16,59.954,1468338304,"274151322000068","219011344069620",37.43,44.50,0,332.73,457.17,50.0,46.3,0.349,607666.1,607666.1,33510,0,0,0,L,1151911521,0,121.55,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338330,744942.00
07/12/2016 11:45,2,2.100,ACTIVE,211.93,352.27,60.007,1468338304,"201051344001135","219011344069620",28.13,36.30,0,318.00,421.70,59.9,55.8,0.495,473060.8,473060.8,43328,0,0,0,L,1122011218,0,121.55,120.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338331,744943.00
07/12/2016 11:45,2,2.176,ACTIVE,212.83,354.37,59.938,1468338304,"201051344000594","219011344069620",27.25,40.40,0,316.80,423.50,60.1,56.1,0.504,483002.1,483002.1,38805,0,0,0,L,1122011218,0,121.33,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338332,744944.00
07/12/2016 11:45,2,2.150,ACTIVE,212.38,352.87,59.949,1468338304,"201051344001203","219011344069620",27.59,38.60,0,315.90,423.50,60.1,56.1,0.504,480608.5,480608.5,43377,0,0,0,L,1122011218,0,122.23,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338333,744945.00
07/12/2016 11:45,2,1.984,ACTIVE,210.57,346.86,59.944,1468338304,"274151322000054","219011344069620",26.68,41.50,0,326.12,395.85,53.6,49.8,0.380,728801.8,728801.8,31905,0,0,0,L,1151911521,0,121.10,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338334,744946.00
07/12/2016 11:45,2,2.184,ACTIVE,213.51,353.77,59.954,1468338304,"201051344000867","219011344069620",27.65,36.50,0,318.61,421.70,61.1,57.1,0.504,470386.8,470386.8,38813,0,0,0,L,1122011218,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338335,744947.00
07/12/2016 11:45,2,2.068,ACTIVE,212.38,353.47,59.944,1468338304,"201051344001093","219011344069620",28.03,36.80,0,318.61,422.30,58.7,54.8,0.491,478589.2,478589.2,43271,0,0,0,L,1122011218,0,122.01,120.88,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338336,744948.00
07/12/2016 11:45,2,2.174,ACTIVE,213.29,354.97,59.944,1468338304,"201051344000900","219011344069620",28.05,33.50,0,317.40,426.81,61.7,57.6,0.513,486428.1,486428.1,38196,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338337,744949.00
07/12/2016 11:45,2,2.139,ACTIVE,213.74,354.67,59.896,1468338304,"201051344000648","219011344069620",27.79,35.00,0,317.10,422.60,60.2,56.2,0.508,477104.4,477104.4,38495,0,0,0,L,1122011218,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338338,744950.00
07/12/2016 11:45,2,2.205,ACTIVE,213.51,354.37,59.954,1468338304,"201051344000569","219011344069620",27.59,35.00,0,316.50,427.41,61.6,57.6,0.521,487257.4,487257.4,38117,0,0,0,L,1122011218,0,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338339,744951.00
07/12/2016 11:45,2,2.184,ACTIVE,213.51,356.18,59.949,1468338304,"201051344000983","219011344069620",28.29,35.40,0,318.30,425.61,62.5,58.4,0.530,479019.7,479019.7,38611,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338340,744952.00
07/12/2016 11:45,2,2.203,ACTIVE,213.51,355.28,59.959,1468338304,"201051344001158","219011344069620",27.35,36.50,0,318.91,425.91,61.0,57.0,0.521,472371.1,472371.1,38880,0,0,0,L,1122011218,0,121.33,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338341,744953.00
07/12/2016 11:45,2,2.162,ACTIVE,213.74,356.48,59.965,1468338304,"201051344000576","219011344069620",27.97,34.00,0,318.30,428.01,61.3,57.2,0.517,479652.3,479652.3,38278,0,0,0,L,1122011218,0,121.78,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338342,744954.00
07/12/2016 11:45,2,2.010,ACTIVE,210.57,348.96,59.922,1468338304,"274151322000087","219011344069620",26.36,50.40,0,326.12,394.05,53.7,49.9,0.358,701851.1,701851.1,32058,0,0,0,L,1151911521,0,120.88,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468338343,744955.00
07/12/2016 12:00,2,7.516,ACTIVE,219.84,366.70,60.002,1468339204,"201051344000645","219011344069620",27.00,38.80,0,318.61,419.90,205.4,196.3,0.928,479275.4,479275.4,38407,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339205,744956.00
