ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 12:00,2,6.822,ACTIVE,213.96,373.61,60.002,1468339204,"274151322000085","219011344069620",25.17,47.50,0,328.22,389.24,173.8,165.8,0.672,729874.4,729874.4,31911,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339206,744957.00
07/12/2016 12:00,2,7.545,ACTIVE,218.93,367.60,59.975,1468339204,"201051344000633","219011344069620",26.96,41.30,0,317.70,415.39,205.9,196.8,0.972,470465.0,470465.0,38895,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339207,744958.00
07/12/2016 12:00,2,7.676,ACTIVE,220.52,370.00,59.996,1468339204,"201051344000469","219011344069620",27.43,36.30,0,316.50,422.60,213.3,204.0,0.990,472417.0,472417.0,38831,0,0,0,L,1122011218,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339208,744959.00
07/12/2016 12:00,2,7.479,ACTIVE,216.90,363.99,60.002,1468339204,"201051344000646","219011344069620",27.00,42.50,0,318.30,416.59,204.6,195.5,0.963,474399.3,474399.3,43381,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339209,744960.00
07/12/2016 12:00,2,6.867,ACTIVE,213.74,374.51,59.996,1468339204,"274151322000052","219011344069620",26.30,53.50,0,326.72,392.55,182.7,174.4,0.716,746441.0,746441.0,32150,0,0,0,L,1151911521,0,122.01,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339210,744961.00
07/12/2016 12:00,2,7.518,ACTIVE,218.26,364.59,60.012,1468339204,"201051344000585","219011344069620",26.98,41.30,0,315.60,414.49,205.0,196.0,0.950,482503.3,482503.3,43384,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339211,744962.00
07/12/2016 12:00,2,7.127,ACTIVE,216.22,360.69,60.018,1468339204,"201051344001230","219011344069620",26.98,42.50,0,318.30,415.69,194.6,185.9,0.897,477859.6,477859.6,43200,0,0,0,L,1122011218,0,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339212,744963.00
07/12/2016 12:00,2,6.527,ACTIVE,217.58,363.69,60.007,1468339204,"201051344000582","219011344069620",27.21,39.30,0,318.00,415.39,180.2,172.0,0.840,470938.5,470938.5,43331,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339213,744964.00
07/12/2016 12:00,2,7.334,ACTIVE,216.67,361.29,60.039,1468339204,"201051344000955","219011344069620",26.66,42.00,0,318.00,415.69,198.0,189.2,0.932,484023.9,484023.9,43283,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339213,744965.00
07/12/2016 12:00,2,4.658,ACTIVE,213.74,407.87,60.007,1468339204,"274151322000094","219011344069620",37.55,50.20,0,332.13,455.37,175.3,167.3,0.694,607671.6,607671.6,33302,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339214,744966.00
07/12/2016 12:00,2,7.637,ACTIVE,220.74,369.10,60.002,1468339204,"201051344000579","219011344069620",27.19,42.30,0,319.81,422.00,210.3,201.1,0.981,486397.4,486397.4,18900,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339215,744967.00
07/12/2016 12:00,2,7.709,ACTIVE,216.90,363.39,60.028,1468339204,"201051344000890","219011344069620",26.56,45.00,0,319.51,415.39,207.3,198.1,0.946,481266.4,481266.4,43291,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339216,744968.00
07/12/2016 12:00,2,7.572,ACTIVE,217.35,364.29,60.007,1468339204,"201051344000438","219011344069620",26.94,42.30,0,317.40,415.69,206.5,197.4,0.968,482999.6,482999.6,43298,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339217,744969.00
07/12/2016 12:00,2,7.576,ACTIVE,217.13,364.29,60.018,1468339204,"201051344000417","219011344069620",26.66,44.80,0,316.80,415.69,204.4,195.4,0.968,474951.4,474951.4,43453,0,0,0,L,1122011218,0,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339218,744970.00
07/12/2016 12:00,2,7.240,ACTIVE,213.51,361.29,60.028,1468339204,"274151322000083","219011344069620",26.30,52.50,0,326.12,391.94,192.8,184.1,0.747,739710.6,739710.6,32230,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339219,744971.00
07/12/2016 12:00,2,7.701,ACTIVE,214.41,377.82,60.007,1468339204,"274151322000076","219011344069620",26.86,53.00,0,327.02,395.25,209.5,200.3,0.831,788418.9,788418.9,32236,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339220,744972.00
07/12/2016 12:00,2,7.867,ACTIVE,218.93,368.80,60.002,1468339204,"201051344000868","219011344069620",27.23,36.80,0,317.70,416.59,217.1,207.6,0.977,471356.9,471356.9,38551,0,0,0,L,1122011218,0,124.04,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339221,744973.00
07/12/2016 12:00,2,7.682,ACTIVE,213.51,378.12,60.028,1468339204,"274151322000095","219011344069620",26.86,51.50,0,327.32,395.55,208.7,199.5,0.782,780369.9,780369.9,32147,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339222,744974.00
07/12/2016 12:00,2,7.900,ACTIVE,220.74,371.21,60.002,1468339204,"201051344000988","219011344069620",27.04,38.80,0,318.00,421.40,216.3,206.8,0.990,468055.5,468055.5,38840,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339223,744975.00
07/12/2016 12:00,2,7.818,ACTIVE,218.26,368.20,60.007,1468339204,"201051344001025","219011344069620",27.17,42.50,0,317.10,416.29,215.1,205.7,0.959,481839.5,481839.5,43343,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339223,744976.00
07/12/2016 12:00,2,7.822,ACTIVE,220.52,367.30,60.002,1468339204,"201051344000458","219011344069620",27.27,39.50,0,318.00,420.50,216.1,206.7,1.025,478910.4,478910.4,38759,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339224,744977.00
07/12/2016 12:00,2,7.865,ACTIVE,220.97,369.70,60.034,1468339204,"201051344000853","219011344069620",27.49,38.40,0,320.11,422.30,219.0,209.4,1.016,477932.4,477932.4,38371,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339225,744978.00
07/12/2016 12:00,2,7.814,ACTIVE,217.13,366.40,60.002,1468339204,"201051344000685","219011344069620",26.68,40.40,0,317.40,415.69,211.2,201.9,1.008,482315.6,482315.6,43215,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339226,744979.00
07/12/2016 12:00,2,7.645,ACTIVE,218.26,368.50,59.996,1468339204,"201051344000917","219011344069620",27.27,40.00,0,320.11,415.39,211.3,202.0,0.999,479194.6,479194.6,43213,0,0,0,L,1122011218,0,124.72,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339227,744980.00
07/12/2016 12:00,2,7.688,ACTIVE,217.35,363.39,60.007,1468339204,"201051344001145","219011344069620",26.92,39.50,0,318.91,415.39,209.4,200.2,0.963,484375.9,484375.9,43062,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339228,744981.00
07/12/2016 12:00,2,7.791,ACTIVE,218.71,366.10,60.034,1468339204,"201051344000651","219011344069620",26.86,40.40,0,316.50,414.49,211.8,202.5,0.963,477078.9,477078.9,43403,0,0,0,L,1122011218,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339229,744982.00
07/12/2016 12:00,2,7.305,ACTIVE,213.74,363.39,59.991,1468339204,"274151322000088","219011344069620",25.03,47.80,0,326.12,389.84,185.2,176.9,0.716,713789.1,713789.1,31875,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339230,744983.00
07/12/2016 12:00,2,4.842,ACTIVE,214.64,406.67,59.996,1468339204,"274151322000068","219011344069620",37.43,51.00,0,372.71,453.86,184.2,175.9,0.716,607703.0,607703.0,33511,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339231,744984.00
07/12/2016 12:00,2,7.672,ACTIVE,218.03,363.39,59.970,1468339204,"201051344001135","219011344069620",27.12,40.20,0,318.61,415.09,210.8,201.5,0.950,473103.4,473103.4,43329,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339232,744985.00
07/12/2016 12:00,2,7.963,ACTIVE,218.26,365.19,60.002,1468339204,"201051344000594","219011344069620",26.56,44.50,0,319.21,416.59,214.2,204.9,1.003,483045.5,483045.5,38806,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339233,744986.00
07/12/2016 12:00,2,7.791,ACTIVE,218.48,366.40,60.023,1468339204,"201051344001203","219011344069620",27.35,42.50,0,317.10,416.59,215.6,206.2,0.999,480652.1,480652.1,43378,0,0,0,L,1122011218,0,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339234,744987.00
07/12/2016 12:00,2,7.328,ACTIVE,213.96,372.71,59.996,1468339204,"274151322000054","219011344069620",25.35,47.80,0,326.42,390.44,188.1,179.6,0.725,728840.0,728840.0,31906,0,0,0,L,1151911521,0,122.91,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339235,744988.00
07/12/2016 12:00,2,7.922,ACTIVE,219.16,366.40,60.012,1468339204,"201051344000867","219011344069620",27.02,40.20,0,318.91,416.29,216.6,207.2,0.986,470430.5,470430.5,38814,0,0,0,L,1122011218,0,124.72,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339236,744989.00
07/12/2016 12:00,2,7.756,ACTIVE,218.26,368.80,59.996,1468339204,"201051344001093","219011344069620",27.35,41.00,0,317.10,415.39,214.7,205.3,0.977,478632.4,478632.4,43272,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339237,744990.00
07/12/2016 12:00,2,7.814,ACTIVE,220.06,370.00,60.039,1468339204,"201051344000900","219011344069620",27.95,37.30,0,318.00,422.60,221.1,211.5,0.986,486472.8,486472.8,38197,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339238,744991.00
07/12/2016 12:00,2,7.717,ACTIVE,220.06,369.70,59.996,1468339204,"201051344000648","219011344069620",27.21,38.60,0,316.50,420.20,212.7,203.4,0.968,477147.5,477147.5,38496,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339239,744992.00
07/12/2016 12:00,2,7.775,ACTIVE,220.52,370.90,60.002,1468339204,"201051344000569","219011344069620",27.67,38.80,0,318.61,421.10,217.7,208.2,1.008,487301.5,487301.5,38118,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339240,744993.00
07/12/2016 12:00,2,7.826,ACTIVE,220.52,369.40,60.007,1468339204,"201051344000983","219011344069620",27.39,38.40,0,318.61,421.40,217.3,207.8,1.008,479063.9,479063.9,38612,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339241,744994.00
07/12/2016 12:00,2,7.801,ACTIVE,220.52,368.80,60.002,1468339204,"201051344001158","219011344069620",26.94,40.40,0,317.70,420.20,212.8,203.5,0.981,472414.6,472414.6,38881,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339242,744995.00
07/12/2016 12:00,2,7.707,ACTIVE,220.52,368.50,60.002,1468339204,"201051344000576","219011344069620",27.63,36.80,0,318.30,421.40,215.6,206.2,0.986,479696.3,479696.3,38279,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339243,744996.00
07/12/2016 12:00,2,7.121,ACTIVE,213.96,368.20,60.012,1468339204,"274151322000087","219011344069620",25.49,58.80,0,328.52,390.74,183.7,175.4,0.667,701889.1,701889.1,32059,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468339243,744997.00
07/12/2016 12:15,2,7.840,ACTIVE,220.06,367.90,59.949,1468340104,"201051344000645","219011344069620",26.40,41.00,0,319.51,418.70,209.4,200.2,0.946,479324.7,479324.7,38408,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340105,744998.00
07/12/2016 12:15,2,7.189,ACTIVE,213.74,351.07,59.991,1468340104,"274151322000085","219011344069620",24.55,50.40,0,325.82,387.44,178.8,170.7,0.694,729916.5,729916.5,31912,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340106,744999.00
07/12/2016 12:15,2,7.629,ACTIVE,218.71,366.70,59.954,1468340104,"201051344000633","219011344069620",26.60,44.00,0,320.11,414.49,205.6,196.5,1.003,470514.1,470514.1,38896,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340107,745000.00
07/12/2016 12:15,2,7.693,ACTIVE,220.29,368.80,59.986,1468340104,"201051344000469","219011344069620",27.29,37.80,0,334.54,421.40,212.6,203.3,0.990,472467.3,472467.3,38832,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340108,745001.00
07/12/2016 12:15,2,7.695,ACTIVE,216.67,363.09,60.023,1468340104,"201051344000646","219011344069620",26.46,46.20,0,318.91,414.49,206.0,196.9,0.972,474447.9,474447.9,43382,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340109,745002.00
07/12/2016 12:15,2,7.219,ACTIVE,213.74,364.59,59.981,1468340104,"274151322000052","219011344069620",26.32,56.50,0,327.32,390.14,192.2,183.6,0.769,746486.3,746486.3,32151,0,0,0,L,1151911521,0,122.23,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340110,745003.00
07/12/2016 12:15,2,7.650,ACTIVE,218.26,365.80,59.986,1468340104,"201051344000585","219011344069620",27.04,44.00,0,334.54,412.98,209.4,200.2,0.990,482552.6,482552.6,43385,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340111,745004.00
07/12/2016 12:15,2,7.547,ACTIVE,216.45,361.59,59.991,1468340104,"201051344001230","219011344069620",26.84,46.00,0,319.21,413.59,205.1,196.0,0.950,477908.1,477908.1,43201,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340111,745005.00
07/12/2016 12:15,2,7.543,ACTIVE,218.26,363.69,59.944,1468340104,"201051344000582","219011344069620",26.46,42.00,0,318.00,412.98,202.1,193.1,0.906,470986.6,470986.6,43332,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340112,745006.00
07/12/2016 12:15,2,7.594,ACTIVE,216.90,363.99,59.975,1468340104,"201051344000955","219011344069620",26.58,44.50,0,318.61,413.89,204.4,195.4,0.968,484072.5,484072.5,43284,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340113,745007.00
07/12/2016 12:15,2,4.730,ACTIVE,213.96,406.97,59.986,1468340104,"274151322000094","219011344069620",37.39,52.80,0,351.37,445.15,179.3,171.1,0.707,607714.1,607714.1,33303,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340114,745008.00
07/12/2016 12:15,2,7.652,ACTIVE,220.29,366.40,59.981,1468340104,"201051344000579","219011344069620",26.52,44.80,0,320.71,419.30,205.5,196.5,0.963,486446.6,486446.6,18901,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340115,745009.00
07/12/2016 12:15,2,7.496,ACTIVE,216.67,360.99,59.986,1468340104,"201051344000890","219011344069620",26.68,48.00,0,320.41,413.89,202.6,193.6,0.928,481314.8,481314.8,43292,0,0,0,L,1122011218,0,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340116,745010.00
07/12/2016 12:15,2,7.555,ACTIVE,217.58,363.99,60.007,1468340104,"201051344000438","219011344069620",26.38,44.80,0,318.91,412.98,201.7,192.8,0.972,483047.8,483047.8,43299,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340117,745011.00
07/12/2016 12:15,2,7.455,ACTIVE,216.90,362.79,59.981,1468340104,"201051344000417","219011344069620",26.28,47.50,0,319.81,412.38,198.5,189.7,0.937,474999.0,474999.0,43454,0,0,0,L,1122011218,0,124.04,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340118,745012.00
07/12/2016 12:15,2,7.062,ACTIVE,213.51,358.88,59.981,1468340104,"274151322000083","219011344069620",26.00,57.30,0,328.82,390.74,185.8,177.4,0.738,739755.3,739755.3,32231,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340119,745013.00
07/12/2016 12:15,2,7.104,ACTIVE,214.41,375.41,59.975,1468340104,"274151322000076","219011344069620",26.86,56.00,0,328.82,393.75,193.1,184.4,0.769,788467.6,788467.6,32237,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340120,745014.00
07/12/2016 12:15,2,5.719,ACTIVE,217.13,358.88,59.981,1468340104,"201051344000868","219011344069620",27.04,39.80,0,319.51,414.49,156.3,149.0,0.703,471406.9,471406.9,38552,0,0,0,L,1122011218,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340121,745015.00
07/12/2016 12:15,2,7.055,ACTIVE,213.06,366.40,59.975,1468340104,"274151322000095","219011344069620",25.78,56.00,0,321.91,393.15,184.1,175.8,0.716,780418.1,780418.1,32148,0,0,0,L,1151911521,0,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340121,745016.00
07/12/2016 12:15,2,7.619,ACTIVE,220.29,366.70,59.944,1468340104,"201051344000988","219011344069620",26.48,41.00,0,319.21,419.90,204.3,195.3,0.950,468105.1,468105.1,38841,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340122,745017.00
07/12/2016 12:15,2,7.514,ACTIVE,217.80,361.89,59.970,1468340104,"201051344001025","219011344069620",26.92,46.00,0,320.41,413.59,204.8,195.7,0.915,481889.0,481889.0,43344,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340123,745018.00
07/12/2016 12:15,2,7.551,ACTIVE,220.29,366.40,59.944,1468340104,"201051344000458","219011344069620",26.60,42.00,0,317.10,419.30,203.3,194.3,0.968,478959.9,478959.9,38760,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340124,745019.00
07/12/2016 12:15,2,7.619,ACTIVE,220.74,368.50,59.954,1468340104,"201051344000853","219011344069620",26.68,40.40,0,337.84,420.20,205.8,196.7,0.963,477982.4,477982.4,38372,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340125,745020.00
07/12/2016 12:15,2,7.402,ACTIVE,216.45,362.79,59.970,1468340104,"201051344000685","219011344069620",26.70,43.00,0,317.70,413.89,200.2,191.3,0.968,482364.0,482364.0,43216,0,0,0,L,1122011218,0,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340126,745021.00
07/12/2016 12:15,2,7.355,ACTIVE,217.58,364.59,59.981,1468340104,"201051344000917","219011344069620",26.70,43.40,0,320.41,413.89,198.8,189.9,0.941,479243.0,479243.0,43214,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340127,745022.00
07/12/2016 12:15,2,7.273,ACTIVE,216.67,361.89,59.986,1468340104,"201051344001145","219011344069620",26.78,43.00,0,319.51,412.98,197.2,188.5,0.915,484424.0,484424.0,43063,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340128,745023.00
07/12/2016 12:15,2,7.312,ACTIVE,218.26,366.10,59.975,1468340104,"201051344000651","219011344069620",26.84,42.50,0,319.21,412.68,198.7,189.8,0.902,477127.6,477127.6,43404,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340129,745024.00
07/12/2016 12:15,2,6.885,ACTIVE,213.51,366.10,59.970,1468340104,"274151322000088","219011344069620",24.79,50.80,0,328.22,388.04,172.8,164.8,0.663,713831.5,713831.5,31876,0,0,0,L,1151911521,0,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340130,745025.00
07/12/2016 12:15,2,4.652,ACTIVE,214.64,398.26,59.965,1468340104,"274151322000068","219011344069620",36.74,54.50,0,373.01,450.56,172.4,164.5,0.663,607745.4,607745.4,33512,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340131,745026.00
07/12/2016 12:15,2,7.312,ACTIVE,217.58,361.89,59.970,1468340104,"201051344001135","219011344069620",26.80,42.30,0,320.41,412.98,198.3,189.4,0.893,473152.0,473152.0,43330,0,0,0,L,1122011218,0,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340132,745027.00
07/12/2016 12:15,2,7.430,ACTIVE,218.03,364.89,59.965,1468340104,"201051344000594","219011344069620",26.80,47.50,0,320.11,414.19,201.7,192.7,0.941,483094.7,483094.7,38807,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340132,745028.00
07/12/2016 12:15,2,7.473,ACTIVE,218.03,363.99,59.975,1468340104,"201051344001203","219011344069620",27.06,45.30,0,318.61,413.89,204.8,195.8,0.955,480701.7,480701.7,43379,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340133,745029.00
07/12/2016 12:15,2,6.967,ACTIVE,213.96,354.67,59.970,1468340104,"274151322000054","219011344069620",25.27,50.80,0,323.11,388.94,178.1,169.9,0.681,728883.0,728883.0,31907,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340134,745030.00
07/12/2016 12:15,2,7.592,ACTIVE,218.93,366.70,59.975,1468340104,"201051344000867","219011344069620",26.78,42.80,0,320.71,413.29,205.9,196.8,0.946,470480.1,470480.1,38815,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340135,745031.00
07/12/2016 12:15,2,7.486,ACTIVE,218.03,363.69,59.975,1468340104,"201051344001093","219011344069620",26.94,43.80,0,319.51,414.19,204.1,195.1,0.941,478681.4,478681.4,43273,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340136,745032.00
07/12/2016 12:15,2,7.650,ACTIVE,219.84,367.60,59.975,1468340104,"201051344000900","219011344069620",27.27,39.30,0,335.14,421.10,211.3,202.0,0.950,486523.6,486523.6,38198,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340137,745033.00
07/12/2016 12:15,2,7.432,ACTIVE,219.61,365.49,59.975,1468340104,"201051344000648","219011344069620",26.84,41.30,0,319.21,419.00,201.9,192.9,0.946,477196.2,477196.2,38497,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340138,745034.00
07/12/2016 12:15,2,7.561,ACTIVE,220.06,367.90,59.991,1468340104,"201051344000569","219011344069620",27.23,40.00,0,335.14,419.30,208.6,199.4,0.968,487351.4,487351.4,38119,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340139,745035.00
07/12/2016 12:15,2,7.730,ACTIVE,220.29,368.20,60.007,1468340104,"201051344000983","219011344069620",26.64,41.30,0,335.14,419.90,208.5,199.3,0.968,479113.7,479113.7,38613,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340140,745036.00
07/12/2016 12:15,2,7.602,ACTIVE,220.52,368.50,60.018,1468340104,"201051344001158","219011344069620",26.58,42.50,0,320.11,419.00,204.7,195.7,0.950,472463.3,472463.3,38882,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340141,745037.00
07/12/2016 12:15,2,7.588,ACTIVE,220.06,368.20,59.975,1468340104,"201051344000576","219011344069620",27.12,40.20,0,319.51,421.10,208.2,199.0,0.959,479745.9,479745.9,38280,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340142,745038.00
07/12/2016 12:15,2,7.123,ACTIVE,213.96,372.41,59.975,1468340104,"274151322000087","219011344069620",24.51,62.80,0,327.92,387.44,176.8,168.7,0.667,701931.3,701931.3,32060,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468340143,745039.00
07/12/2016 12:30,2,7.729,ACTIVE,219.61,366.10,59.944,1468341004,"201051344000645","219011344069620",26.98,42.30,0,319.81,422.30,211.0,201.7,0.955,479375.3,479375.3,38409,0,0,0,L,1122011218,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341005,745040.00
07/12/2016 12:30,2,6.898,ACTIVE,213.06,362.49,59.965,1468341004,"274151322000085","219011344069620",24.61,52.80,0,324.32,390.74,171.7,163.8,0.658,729959.3,729959.3,31913,0,0,0,L,1151911521,0,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341006,745041.00
07/12/2016 12:30,2,7.092,ACTIVE,217.80,363.09,59.965,1468341004,"201051344000633","219011344069620",26.44,46.60,0,318.00,417.49,189.2,180.7,0.884,470564.5,470564.5,38897,0,0,0,L,1122011218,0,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341007,745042.00
07/12/2016 12:30,2,5.875,ACTIVE,218.03,361.59,59.986,1468341004,"201051344000469","219011344069620",27.41,38.80,0,315.60,425.61,163.9,156.3,0.822,472519.0,472519.0,38833,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341008,745043.00
07/12/2016 12:30,2,5.510,ACTIVE,215.09,357.68,59.986,1468341004,"201051344000646","219011344069620",28.43,46.40,0,318.00,419.90,158.9,151.4,0.835,474497.7,474497.7,43383,0,0,0,L,1122011218,0,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341009,745044.00
07/12/2016 12:30,2,7.484,ACTIVE,213.06,343.55,59.949,1468341004,"274151322000052","219011344069620",23.74,59.00,0,322.81,394.35,180.5,172.3,0.725,746532.7,746532.7,32152,0,0,0,L,1151911521,0,121.78,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341010,745045.00
07/12/2016 12:30,2,8.402,ACTIVE,218.26,365.80,59.959,1468341004,"201051344000585","219011344069620",26.68,45.30,0,317.70,417.19,227.0,217.2,1.052,482603.5,482603.5,43386,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341011,745046.00
07/12/2016 12:30,2,7.246,ACTIVE,215.77,361.29,59.959,1468341004,"201051344001230","219011344069620",27.31,46.60,0,318.91,418.39,200.4,191.5,0.919,477957.9,477957.9,43202,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341012,745047.00
07/12/2016 12:30,2,7.129,ACTIVE,217.35,364.59,59.949,1468341004,"201051344000582","219011344069620",27.04,43.60,0,318.00,418.70,195.3,186.6,0.906,471035.9,471035.9,43333,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341013,745048.00
07/12/2016 12:30,2,7.908,ACTIVE,216.45,363.99,59.970,1468341004,"201051344000955","219011344069620",26.94,45.50,0,317.40,418.09,215.6,206.2,1.025,484122.5,484122.5,43285,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341014,745049.00
07/12/2016 12:30,2,5.109,ACTIVE,213.29,407.27,59.954,1468341004,"274151322000094","219011344069620",37.27,54.30,0,336.64,455.37,192.3,183.7,0.756,607757.9,607757.9,33304,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341015,745050.00
07/12/2016 12:30,2,8.162,ACTIVE,220.52,369.40,59.954,1468341004,"201051344000579","219011344069620",26.92,46.80,0,318.61,422.90,222.3,212.6,1.047,486497.0,486497.0,18902,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341016,745051.00
07/12/2016 12:30,2,8.166,ACTIVE,216.67,364.89,59.965,1468341004,"201051344000890","219011344069620",26.60,50.00,0,320.11,418.39,219.8,210.2,1.008,481364.4,481364.4,43293,0,0,0,L,1122011218,0,124.49,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341016,745052.00
07/12/2016 12:30,2,8.111,ACTIVE,217.58,365.49,59.965,1468341004,"201051344000438","219011344069620",26.58,46.40,0,318.30,418.39,218.3,208.8,1.034,483097.3,483097.3,43300,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341017,745053.00
07/12/2016 12:30,2,7.990,ACTIVE,217.13,364.29,59.970,1468341004,"201051344000417","219011344069620",26.68,50.20,0,318.00,416.89,215.7,206.3,1.030,475047.7,475047.7,43455,0,0,0,L,1122011218,0,124.27,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341018,745054.00
07/12/2016 12:30,2,7.674,ACTIVE,213.06,350.77,59.991,1468341004,"274151322000083","219011344069620",26.22,59.30,0,323.41,394.05,203.6,194.6,0.813,739801.1,739801.1,32232,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341019,745055.00
07/12/2016 12:30,2,8.182,ACTIVE,214.19,350.77,59.959,1468341004,"274151322000076","219011344069620",26.86,59.30,0,323.11,398.56,222.4,212.8,0.866,788517.6,788517.6,32238,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341020,745056.00
07/12/2016 12:30,2,8.320,ACTIVE,218.71,368.50,59.944,1468341004,"201051344000868","219011344069620",26.68,41.30,0,319.21,419.30,224.7,215.0,0.994,471458.3,471458.3,38553,0,0,0,L,1122011218,0,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341021,745057.00
07/12/2016 12:30,2,8.160,ACTIVE,212.83,350.17,59.954,1468341004,"274151322000095","219011344069620",26.62,58.80,0,315.60,397.96,219.8,210.2,0.835,780467.5,780467.5,32149,0,0,0,L,1151911521,0,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341022,745058.00
07/12/2016 12:30,2,8.355,ACTIVE,220.52,371.81,59.975,1468341004,"201051344000988","219011344069620",26.46,42.30,0,317.10,424.11,223.9,214.2,1.039,468156.0,468156.0,38842,0,0,0,L,1122011218,0,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341023,745059.00
07/12/2016 12:30,2,8.223,ACTIVE,217.80,365.19,59.970,1468341004,"201051344001025","219011344069620",26.92,47.00,0,317.70,419.00,224.1,214.3,1.012,481939.9,481939.9,43345,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341024,745060.00
07/12/2016 12:30,2,8.148,ACTIVE,220.52,368.80,59.928,1468341004,"201051344000458","219011344069620",27.17,43.20,0,318.30,423.50,224.2,214.4,1.061,479010.8,479010.8,38761,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341025,745061.00
07/12/2016 12:30,2,8.377,ACTIVE,220.74,370.00,59.975,1468341004,"201051344000853","219011344069620",26.82,41.50,0,321.31,425.01,227.6,217.7,1.065,478034.0,478034.0,38373,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341026,745062.00
07/12/2016 12:30,2,8.227,ACTIVE,216.45,365.80,59.959,1468341004,"201051344000685","219011344069620",26.56,45.30,0,316.50,418.09,221.3,211.7,1.078,482413.8,482413.8,43217,0,0,0,L,1122011218,0,124.72,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341027,745063.00
07/12/2016 12:30,2,8.059,ACTIVE,218.03,368.50,59.965,1468341004,"201051344000917","219011344069620",27.23,44.50,0,319.21,417.19,222.3,212.6,1.065,479292.8,479292.8,43215,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341028,745064.00
07/12/2016 12:30,2,8.234,ACTIVE,216.67,364.89,59.965,1468341004,"201051344001145","219011344069620",26.64,43.80,0,320.11,417.79,222.2,212.5,1.034,484473.5,484473.5,43064,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341028,745065.00
07/12/2016 12:30,2,8.311,ACTIVE,218.71,367.30,59.996,1468341004,"201051344000651","219011344069620",26.86,44.30,0,319.21,418.39,226.1,216.3,1.025,477177.8,477177.8,43405,0,0,0,L,1122011218,0,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341029,745066.00
07/12/2016 12:30,2,7.881,ACTIVE,213.29,362.19,59.949,1468341004,"274151322000088","219011344069620",24.59,53.00,0,321.61,391.64,196.3,187.5,0.760,713874.8,713874.8,31877,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341030,745067.00
07/12/2016 12:30,2,5.330,ACTIVE,213.96,426.21,59.949,1468341004,"274151322000068","219011344069620",37.09,56.00,0,325.22,450.86,200.0,191.1,0.791,607789.1,607789.1,33513,0,0,0,L,1151911521,0,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341031,745068.00
07/12/2016 12:30,2,7.729,ACTIVE,217.35,364.89,59.965,1468341004,"201051344001135","219011344069620",26.72,43.60,0,318.61,417.79,209.3,200.1,0.941,473202.2,473202.2,43331,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341032,745069.00
07/12/2016 12:30,2,8.627,ACTIVE,218.03,363.69,59.965,1468341004,"201051344000594","219011344069620",25.21,49.30,0,318.91,419.90,220.2,210.6,1.021,483145.3,483145.3,38808,0,0,0,L,1122011218,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341033,745070.00
07/12/2016 12:30,2,8.473,ACTIVE,218.26,368.20,59.970,1468341004,"201051344001203","219011344069620",26.98,46.80,0,318.00,419.30,231.4,221.5,1.078,480752.7,480752.7,43380,0,0,0,L,1122011218,0,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341034,745071.00
07/12/2016 12:30,2,7.969,ACTIVE,213.51,373.01,59.959,1468341004,"274151322000054","219011344069620",24.79,53.30,0,321.31,392.25,200.0,191.1,0.765,728927.1,728927.1,31908,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341035,745072.00
07/12/2016 12:30,2,8.498,ACTIVE,218.93,365.49,59.970,1468341004,"201051344000867","219011344069620",26.80,45.00,0,320.41,417.79,230.7,220.8,1.052,470531.1,470531.1,38816,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341036,745073.00
07/12/2016 12:30,2,8.414,ACTIVE,218.26,368.80,59.965,1468341004,"201051344001093","219011344069620",27.04,45.00,0,318.91,419.30,230.3,220.4,1.025,478731.9,478731.9,43274,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341037,745074.00
07/12/2016 12:30,2,3.307,ACTIVE,215.54,351.67,59.928,1468341004,"201051344000900","219011344069620",27.27,40.40,0,319.51,424.41,90.9,85.8,0.398,486576.1,486576.1,38199,0,0,0,L,1122011218,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341038,745075.00
07/12/2016 12:30,2,3.014,ACTIVE,214.64,348.66,59.965,1468341004,"201051344000648","219011344069620",26.36,43.00,0,317.10,423.20,80.6,75.8,0.393,477246.3,477246.3,38498,0,0,0,L,1122011218,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341039,745076.00
07/12/2016 12:30,2,3.186,ACTIVE,214.64,348.06,60.002,1468341004,"201051344000569","219011344069620",26.90,41.50,0,317.70,424.11,86.8,81.8,0.411,487403.0,487403.0,38120,0,0,0,L,1122011218,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341040,745077.00
07/12/2016 12:30,2,2.824,ACTIVE,214.41,347.46,59.965,1468341004,"201051344000983","219011344069620",26.86,42.50,0,318.91,424.71,76.5,72.0,0.672,479165.1,479165.1,38614,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341040,745078.00
07/12/2016 12:30,2,2.662,ACTIVE,213.96,354.07,60.023,1468341004,"201051344001158","219011344069620",25.92,44.30,0,319.21,422.90,69.8,65.5,0.588,472513.4,472513.4,38883,0,0,0,L,1122011218,0,121.55,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341041,745079.00
07/12/2016 12:30,2,2.359,ACTIVE,213.96,358.28,59.959,1468341004,"201051344000576","219011344069620",26.82,41.30,0,317.70,424.71,64.0,59.9,0.544,479796.8,479796.8,38281,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341042,745080.00
07/12/2016 12:30,2,2.254,ACTIVE,210.57,356.18,59.975,1468341004,"274151322000087","219011344069620",24.49,64.30,0,318.61,389.54,55.9,52.1,0.376,701974.2,701974.2,32061,0,0,0,L,1151911521,0,120.88,121.78,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341043,745081.00
07/12/2016 12:45,2,3.809,ACTIVE,215.32,350.47,59.975,1468341904,"201051344000645","219011344069620",27.14,42.50,0,317.70,419.90,104.7,99.1,0.491,479419.5,479419.5,38410,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341905,745082.00
07/12/2016 12:45,2,3.508,ACTIVE,211.25,341.15,59.959,1468341904,"274151322000085","219011344069620",25.74,50.60,0,321.31,390.14,91.4,86.3,0.354,729997.2,729997.2,31914,0,0,0,L,1151911521,0,121.78,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341906,745083.00
07/12/2016 12:45,2,3.928,ACTIVE,214.87,351.37,59.965,1468341904,"201051344000633","219011344069620",27.27,45.50,0,318.61,421.40,108.6,102.9,0.526,470608.6,470608.6,38898,0,0,0,L,1122011218,0,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341907,745084.00
07/12/2016 12:45,2,4.115,ACTIVE,215.77,352.57,59.970,1468341904,"201051344000469","219011344069620",27.85,38.20,0,315.90,423.20,116.1,110.2,0.566,472563.9,472563.9,38834,0,0,0,L,1122011218,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341908,745085.00
07/12/2016 12:45,2,4.057,ACTIVE,213.51,350.17,59.959,1468341904,"201051344000646","219011344069620",27.49,46.00,0,317.40,419.00,113.0,107.2,0.552,474541.6,474541.6,43384,0,0,0,L,1122011218,0,122.91,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341909,745086.00
07/12/2016 12:45,2,3.988,ACTIVE,212.16,341.15,59.965,1468341904,"274151322000052","219011344069620",26.88,57.70,0,315.60,398.86,108.6,102.9,0.424,746573.8,746573.8,32153,0,0,0,L,1151911521,0,121.55,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341910,745087.00
07/12/2016 12:45,2,5.424,ACTIVE,215.54,356.18,59.965,1468341904,"201051344000585","219011344069620",28.13,43.80,0,318.00,417.19,154.7,147.4,0.747,482648.1,482648.1,43387,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341911,745088.00
07/12/2016 12:45,2,6.402,ACTIVE,214.87,357.68,59.959,1468341904,"201051344001230","219011344069620",25.96,45.50,0,315.60,416.59,168.5,160.7,0.818,478001.6,478001.6,43203,0,0,0,L,1122011218,0,123.59,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341912,745089.00
07/12/2016 12:45,2,6.529,ACTIVE,216.90,360.69,59.938,1468341904,"201051344000582","219011344069620",27.83,41.80,0,316.80,419.90,183.8,175.5,0.840,471079.3,471079.3,43334,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341913,745090.00
07/12/2016 12:45,2,5.965,ACTIVE,215.77,358.28,59.970,1468341904,"201051344000955","219011344069620",28.11,44.30,0,317.70,416.89,169.6,161.8,0.813,484166.3,484166.3,43286,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341914,745091.00
07/12/2016 12:45,2,4.361,ACTIVE,213.06,413.59,59.965,1468341904,"274151322000094","219011344069620",38.41,52.80,0,325.52,446.95,170.1,162.3,0.663,607796.3,607796.3,33305,0,0,0,L,1151911521,0,121.78,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341914,745092.00
07/12/2016 12:45,2,6.129,ACTIVE,218.03,360.69,59.975,1468341904,"201051344000579","219011344069620",27.65,46.20,0,319.51,421.70,171.6,163.7,0.809,486541.0,486541.0,18903,0,0,0,L,1122011218,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341915,745093.00
07/12/2016 12:45,2,5.873,ACTIVE,215.09,356.18,59.954,1468341904,"201051344000890","219011344069620",27.59,48.50,0,317.10,416.89,164.1,156.4,0.760,481407.9,481407.9,43294,0,0,0,L,1122011218,0,123.59,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341916,745094.00
07/12/2016 12:45,2,6.047,ACTIVE,216.00,359.78,59.959,1468341904,"201051344000438","219011344069620",27.77,45.00,0,319.81,417.79,170.4,162.5,0.822,483140.6,483140.6,43301,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341917,745095.00
07/12/2016 12:45,2,6.312,ACTIVE,215.77,360.69,59.954,1468341904,"201051344000417","219011344069620",27.14,48.00,0,317.70,415.99,173.4,165.4,0.840,475090.5,475090.5,43456,0,0,0,L,1122011218,0,123.36,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341918,745096.00
07/12/2016 12:45,2,6.215,ACTIVE,212.61,350.77,59.938,1468341904,"274151322000083","219011344069620",27.43,57.70,0,312.89,393.45,172.4,164.5,0.689,739841.6,739841.6,32233,0,0,0,L,1151911521,0,121.78,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341919,745097.00
07/12/2016 12:45,2,7.734,ACTIVE,213.96,375.11,59.959,1468341904,"274151322000076","219011344069620",26.52,55.80,0,319.81,396.75,207.7,198.6,0.826,788561.7,788561.7,32239,0,0,0,L,1151911521,0,122.46,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341920,745098.00
