ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 12:45,2,8.066,ACTIVE,218.93,369.10,59.954,1468341904,"201051344000868","219011344069620",28.92,39.50,0,316.20,421.40,235.8,225.6,1.025,471503.1,471503.1,38554,0,0,0,L,1122011218,0,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341921,745099.00
07/12/2016 12:45,2,8.301,ACTIVE,213.06,376.01,59.954,1468341904,"274151322000095","219011344069620",27.63,55.80,0,320.71,398.26,232.2,222.2,0.884,780511.0,780511.0,32150,0,0,0,L,1151911521,0,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341922,745100.00
07/12/2016 12:45,2,5.725,ACTIVE,218.03,362.79,59.922,1468341904,"201051344000988","219011344069620",28.11,42.00,0,317.40,427.71,163.1,155.5,0.769,468200.1,468200.1,38843,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341923,745101.00
07/12/2016 12:45,2,5.965,ACTIVE,216.22,358.88,59.954,1468341904,"201051344001025","219011344069620",28.33,45.80,0,318.61,422.60,171.3,163.4,0.778,481984.4,481984.4,43346,0,0,0,L,1122011218,0,123.59,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341923,745102.00
07/12/2016 12:45,2,8.102,ACTIVE,220.06,367.60,59.949,1468341904,"201051344000458","219011344069620",26.48,43.00,0,318.61,427.11,217.5,208.0,1.065,479054.8,479054.8,38762,0,0,0,L,1122011218,0,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341924,745103.00
07/12/2016 12:45,2,8.844,ACTIVE,221.64,369.70,59.922,1468341904,"201051344000853","219011344069620",28.37,40.40,0,321.01,428.31,253.9,243.1,1.176,478078.5,478078.5,38374,0,0,0,L,1122011218,0,125.62,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341925,745104.00
07/12/2016 12:45,2,8.432,ACTIVE,216.90,366.10,59.954,1468341904,"201051344000685","219011344069620",27.77,43.80,0,317.70,422.00,237.2,227.1,1.145,482457.3,482457.3,43218,0,0,0,L,1122011218,0,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341926,745105.00
07/12/2016 12:45,2,8.908,ACTIVE,218.93,371.81,59.944,1468341904,"201051344000917","219011344069620",28.86,43.00,0,318.61,422.30,260.3,249.3,1.215,479336.4,479336.4,43216,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341927,745106.00
07/12/2016 12:45,2,8.445,ACTIVE,217.35,367.60,59.954,1468341904,"201051344001145","219011344069620",29.72,42.30,0,319.81,422.60,254.1,243.3,1.176,484516.8,484516.8,43065,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341928,745107.00
07/12/2016 12:45,2,8.473,ACTIVE,219.39,367.90,59.981,1468341904,"201051344000651","219011344069620",29.78,42.30,0,319.51,422.90,255.4,244.6,1.153,477221.6,477221.6,43406,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341929,745108.00
07/12/2016 12:45,2,9.098,ACTIVE,213.51,353.17,59.907,1468341904,"274151322000088","219011344069620",25.60,50.80,0,315.00,397.35,235.9,225.7,0.897,713912.9,713912.9,31878,0,0,0,L,1151911521,0,123.14,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341930,745109.00
07/12/2016 12:45,2,6.287,ACTIVE,214.87,421.40,59.954,1468341904,"274151322000068","219011344069620",37.19,53.30,0,328.22,449.95,236.5,226.3,0.915,607827.5,607827.5,33514,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341931,745110.00
07/12/2016 12:45,2,8.414,ACTIVE,218.71,366.70,59.981,1468341904,"201051344001135","219011344069620",29.84,42.50,0,319.51,421.70,253.7,242.9,1.145,473246.0,473246.0,43332,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341932,745111.00
07/12/2016 12:45,2,8.502,ACTIVE,218.93,369.10,59.944,1468341904,"201051344000594","219011344069620",29.60,48.50,0,318.30,424.11,254.7,243.9,1.167,483189.4,483189.4,38809,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341933,745112.00
07/12/2016 12:45,2,8.350,ACTIVE,219.16,368.50,59.965,1468341904,"201051344001203","219011344069620",30.14,45.00,0,317.70,423.20,254.3,243.5,1.184,480797.3,480797.3,43381,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341934,745113.00
07/12/2016 12:45,2,9.010,ACTIVE,213.96,383.23,59.912,1468341904,"274151322000054","219011344069620",25.80,51.50,0,320.11,399.46,235.4,225.2,0.902,728965.8,728965.8,31909,0,0,0,L,1151911521,0,122.91,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341935,745114.00
07/12/2016 12:45,2,8.457,ACTIVE,219.84,367.90,59.954,1468341904,"201051344000867","219011344069620",29.68,43.80,0,318.91,421.70,253.5,242.8,1.153,470575.5,470575.5,38817,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341935,745115.00
07/12/2016 12:45,2,8.336,ACTIVE,219.16,366.40,59.949,1468341904,"201051344001093","219011344069620",30.12,43.20,0,317.70,421.70,253.7,242.9,1.162,478776.0,478776.0,43275,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341936,745116.00
07/12/2016 12:45,2,8.461,ACTIVE,220.74,371.51,59.944,1468341904,"201051344000900","219011344069620",29.80,39.80,0,316.80,427.71,255.5,244.6,1.136,486621.6,486621.6,38200,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341937,745117.00
07/12/2016 12:45,2,8.684,ACTIVE,220.52,372.11,59.991,1468341904,"201051344000648","219011344069620",29.00,42.80,0,318.00,428.61,254.9,244.1,1.176,477289.9,477289.9,38499,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341938,745118.00
07/12/2016 12:45,2,8.395,ACTIVE,220.97,371.51,59.949,1468341904,"201051344000569","219011344069620",30.00,41.30,0,318.91,428.01,254.6,243.8,1.153,487447.7,487447.7,38121,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341939,745119.00
07/12/2016 12:45,2,8.398,ACTIVE,221.19,372.71,59.986,1468341904,"201051344000983","219011344069620",29.96,41.50,0,317.10,428.61,254.2,243.5,1.184,479209.8,479209.8,38615,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341940,745120.00
07/12/2016 12:45,2,8.531,ACTIVE,221.19,371.21,59.896,1468341904,"201051344001158","219011344069620",29.40,44.00,0,318.61,428.01,253.9,243.1,1.162,472557.3,472557.3,38884,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341941,745121.00
07/12/2016 12:45,2,8.344,ACTIVE,220.97,371.81,59.944,1468341904,"201051344000576","219011344069620",29.42,41.00,0,319.21,428.91,248.7,238.1,1.096,479841.2,479841.2,38282,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341942,745122.00
07/12/2016 12:45,2,8.963,ACTIVE,213.74,359.18,59.954,1468341904,"274151322000087","219011344069620",25.37,62.30,0,320.11,397.96,230.0,220.1,0.871,702012.4,702012.4,32062,0,0,0,L,1151911521,0,123.14,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468341943,745123.00
07/12/2016 13:00,2,6.664,ALERT,218.93,365.49,59.970,1468342804,"201051344000645","219011344069620",28.43,42.30,0,298.17,523.29,192.1,183.5,0.932,479462.1,479462.1,38411,0,0,0,L,1122011218,0,124.27,124.49,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342806,745124.00
07/12/2016 13:00,2,8.266,ACTIVE,213.29,361.29,59.959,1468342804,"274151322000085","219011344069620",23.10,50.80,0,318.61,400.96,193.5,184.8,0.751,730034.6,730034.6,31915,0,0,0,L,1151911521,0,122.91,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342807,745125.00
07/12/2016 13:00,2,8.238,ALERT,218.48,368.20,59.959,1468342804,"201051344000633","219011344069620",30.38,45.00,0,296.36,519.39,253.4,242.6,1.198,470651.4,470651.4,38899,0,0,0,L,1122011218,0,124.04,124.72,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342809,745126.00
07/12/2016 13:00,2,0.064,ALERT,218.71,307.78,59.965,1468342804,"201051344000469","219011344069620",34.93,38.80,0,297.26,519.09,2.3,0.3,0.000,472606.9,472606.9,38835,0,0,0,L,1122011218,0,123.36,125.17,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342811,745127.00
07/12/2016 13:00,2,5.723,ALERT,215.77,356.48,59.959,1468342804,"201051344000646","219011344069620",29.84,44.80,0,304.48,526.90,172.8,164.8,0.756,474584.4,474584.4,43385,0,0,0,L,1122011218,0,124.04,122.23,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342813,745128.00
07/12/2016 13:00,2,3.268,ACTIVE,211.70,347.16,59.944,1468342804,"274151322000052","219011344069620",28.82,57.30,0,322.51,401.86,95.2,89.9,0.371,746614.4,746614.4,32154,0,0,0,L,1151911521,0,120.88,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342814,745129.00
07/12/2016 13:00,2,3.576,ALERT,214.64,351.07,59.928,1468342804,"201051344000585","219011344069620",28.31,42.80,0,299.97,520.89,102.6,97.1,0.473,482691.6,482691.6,43388,0,0,0,L,1122011218,0,122.68,122.23,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342815,745130.00
07/12/2016 13:00,2,3.428,ACTIVE,213.51,347.76,59.975,1468342804,"201051344001230","219011344069620",27.93,44.50,0,317.40,425.61,97.0,91.7,0.455,478044.4,478044.4,43204,0,0,0,L,1122011218,0,122.68,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342816,745131.00
07/12/2016 13:00,2,3.502,ALERT,214.87,349.56,59.996,1468342804,"201051344000582","219011344069620",27.15,41.80,0,301.17,518.49,96.3,91.1,0.455,471121.7,471121.7,43335,0,0,0,L,1122011218,0,123.14,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342818,745132.00
07/12/2016 13:00,2,3.531,ALERT,213.74,348.66,59.959,1468342804,"201051344000955","219011344069620",27.12,43.60,0,300.57,528.10,97.0,91.7,0.482,484208.8,484208.8,43287,0,0,0,L,1122011218,0,122.46,121.55,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342820,745133.00
07/12/2016 13:00,2,2.068,ACTIVE,211.70,414.19,59.965,1468342804,"274151322000094","219011344069620",38.70,53.30,0,330.33,475.20,81.0,76.3,0.318,607834.1,607834.1,33306,0,0,0,L,1151911521,0,121.33,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342821,745134.00
07/12/2016 13:00,2,3.582,ALERT,215.77,351.07,59.970,1468342804,"201051344000579","219011344069620",26.94,46.00,0,298.77,523.59,97.7,92.4,0.468,486584.1,486584.1,18904,0,0,0,L,1122011218,0,122.46,122.91,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342823,745135.00
07/12/2016 13:00,2,3.518,ALERT,213.74,349.26,59.965,1468342804,"201051344000890","219011344069620",27.10,47.30,0,300.57,522.39,96.5,91.2,0.438,481450.6,481450.6,43295,0,0,0,L,1122011218,0,122.91,121.10,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342824,745136.00
07/12/2016 13:00,2,3.512,ALERT,214.41,351.07,59.981,1468342804,"201051344000438","219011344069620",27.08,44.30,0,300.57,521.79,96.3,91.1,0.468,483183.2,483183.2,43302,0,0,0,L,1122011218,0,123.36,121.78,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342826,745137.00
07/12/2016 13:00,2,3.506,ALERT,213.96,348.96,59.965,1468342804,"201051344000417","219011344069620",26.86,47.00,0,299.37,518.18,95.3,90.1,0.464,475132.6,475132.6,43457,0,0,0,L,1122011218,0,122.68,121.55,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342828,745138.00
07/12/2016 13:00,2,3.379,ACTIVE,211.25,352.57,59.975,1468342804,"274151322000083","219011344069620",26.86,56.80,0,323.11,402.16,91.8,86.7,0.367,739881.7,739881.7,32234,0,0,0,L,1151911521,0,121.33,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342829,745139.00
07/12/2016 13:00,2,3.582,ALERT,211.93,352.27,59.938,1468342804,"274151322000076","219011344069620",27.49,55.50,0,299.07,530.81,99.6,94.2,0.398,788604.2,788604.2,32240,0,0,0,L,1151911521,0,121.55,122.46,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342831,745140.00
07/12/2016 13:00,2,3.645,ALERT,215.09,351.07,59.975,1468342804,"201051344000868","219011344069620",27.12,40.00,0,299.07,523.59,100.1,94.7,0.464,471546.4,471546.4,38555,0,0,0,L,1122011218,0,122.23,123.14,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342832,745141.00
07/12/2016 13:00,2,3.592,ALERT,211.48,342.65,59.954,1468342804,"274151322000095","219011344069620",27.37,54.80,0,299.37,531.11,99.5,94.2,0.380,780553.1,780553.1,32151,0,0,0,L,1151911521,0,121.55,122.01,0400,44,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342834,745142.00
07/12/2016 13:00,2,3.719,ALERT,216.00,353.77,59.975,1468342804,"201051344000988","219011344069620",26.70,42.50,0,296.06,520.59,100.5,95.1,0.482,468243.1,468243.1,38844,0,0,0,L,1122011218,0,122.46,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342836,745143.00
07/12/2016 13:00,2,3.748,ALERT,214.41,350.17,59.965,1468342804,"201051344001025","219011344069620",27.23,44.50,0,299.97,521.49,103.5,97.9,0.482,482027.7,482027.7,43347,0,0,0,L,1122011218,0,122.91,121.78,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342838,745144.00
07/12/2016 13:00,2,3.830,ALERT,216.00,351.67,59.975,1468342804,"201051344000458","219011344069620",26.92,43.60,0,298.47,521.19,104.4,98.8,0.513,479097.8,479097.8,38763,0,0,0,L,1122011218,0,122.91,123.36,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342840,745145.00
07/12/2016 13:00,2,3.916,ALERT,216.67,353.17,59.981,1468342804,"201051344000853","219011344069620",27.33,41.30,0,298.17,521.19,108.4,102.7,0.521,478121.8,478121.8,38375,0,0,0,L,1122011218,0,123.36,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342842,745146.00
07/12/2016 13:00,2,3.871,ALERT,214.19,351.37,59.965,1468342804,"201051344000685","219011344069620",27.53,43.00,0,299.97,517.28,108.0,102.3,0.539,482499.9,482499.9,43219,0,0,0,L,1122011218,0,123.81,121.55,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342843,745147.00
07/12/2016 13:00,2,4.074,ALERT,214.87,351.97,59.965,1468342804,"201051344000917","219011344069620",27.79,41.80,0,299.67,520.59,114.8,108.8,0.544,479379.0,479379.0,43217,0,0,0,L,1122011218,0,123.14,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342845,745148.00
07/12/2016 13:00,2,4.707,ACTIVE,214.64,352.57,59.965,1468342804,"201051344001145","219011344069620",26.24,42.80,0,318.91,425.31,125.2,118.9,0.605,484559.4,484559.4,43066,0,0,0,L,1122011218,0,123.14,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342846,745149.00
07/12/2016 13:00,2,5.508,ALERT,216.45,357.08,59.970,1468342804,"201051344000651","219011344069620",27.39,42.00,0,305.98,526.90,153.0,145.8,0.716,477264.5,477264.5,43407,0,0,0,L,1122011218,0,124.49,122.46,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342848,745150.00
07/12/2016 13:00,2,8.244,ACTIVE,212.83,343.85,59.970,1468342804,"274151322000088","219011344069620",21.41,50.40,0,322.51,402.16,179.4,171.2,0.685,713951.0,713951.0,31879,0,0,0,L,1151911521,0,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342849,745151.00
07/12/2016 13:00,2,7.018,ACTIVE,213.96,384.13,59.959,1468342804,"274151322000068","219011344069620",35.17,53.00,0,337.84,473.70,249.9,239.3,0.968,607865.4,607865.4,33515,0,0,0,L,1151911521,0,123.14,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342850,745152.00
07/12/2016 13:00,2,0.125,ALERT,211.93,354.07,59.975,1468342804,"201051344001135","219011344069620",35.35,42.30,0,300.27,517.58,4.5,2.5,0.000,473288.7,473288.7,43333,0,0,0,L,1122011218,0,121.55,121.33,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342852,745153.00
07/12/2016 13:00,2,5.848,ALERT,217.58,364.29,59.970,1468342804,"201051344000594","219011344069620",32.24,47.30,0,297.57,520.59,190.3,181.7,0.919,483232.0,483232.0,38810,0,0,0,L,1122011218,0,123.81,123.59,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342854,745154.00
07/12/2016 13:00,2,4.916,ALERT,217.35,356.48,59.986,1468342804,"201051344001203","219011344069620",30.93,43.60,0,298.17,519.99,152.9,145.7,0.676,480840.2,480840.2,43382,0,0,0,L,1122011218,0,124.94,122.91,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342855,745155.00
07/12/2016 13:00,2,9.281,ACTIVE,213.29,349.86,59.965,1468342804,"274151322000054","219011344069620",21.83,51.00,0,311.99,403.37,205.6,196.6,0.813,729004.6,729004.6,31910,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342856,745156.00
07/12/2016 13:00,2,0.102,ALERT,216.45,375.41,59.981,1468342804,"201051344000867","219011344069620",34.69,44.00,0,297.57,520.89,3.6,1.6,0.000,470618.5,470618.5,38818,0,0,0,L,1122011218,0,123.14,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342858,745157.00
07/12/2016 13:00,2,6.037,ALERT,214.64,357.38,59.981,1468342804,"201051344001093","219011344069620",28.07,41.50,0,298.17,521.49,171.5,163.6,0.787,478818.7,478818.7,43276,0,0,0,L,1122011218,0,123.14,121.78,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342860,745158.00
07/12/2016 13:00,2,6.344,ALERT,218.03,361.29,60.018,1468342804,"201051344000900","219011344069620",28.23,39.30,0,297.87,519.09,181.5,173.3,0.844,486664.7,486664.7,38201,0,0,0,L,1122011218,0,123.81,124.04,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342862,745159.00
07/12/2016 13:00,2,5.494,ALERT,217.80,359.18,59.975,1468342804,"201051344000648","219011344069620",27.35,42.00,0,297.57,520.59,152.3,145.1,0.712,477332.2,477332.2,38500,0,0,0,L,1122011218,0,123.14,124.27,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342864,745160.00
07/12/2016 13:00,2,4.438,ALERT,216.45,354.07,59.970,1468342804,"201051344000569","219011344069620",27.47,40.60,0,298.17,522.09,123.4,117.2,0.583,487490.7,487490.7,38122,0,0,0,L,1122011218,0,122.46,123.81,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342865,745161.00
07/12/2016 13:00,2,4.287,ALERT,216.45,353.47,59.959,1468342804,"201051344000983","219011344069620",27.10,41.80,0,298.47,526.90,117.6,111.6,0.557,479252.9,479252.9,38616,0,0,0,L,1122011218,0,123.14,123.36,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342867,745162.00
07/12/2016 13:00,2,4.121,ALERT,216.22,353.17,59.975,1468342804,"201051344001158","219011344069620",26.80,43.80,0,296.66,518.79,111.8,106.0,0.530,472599.9,472599.9,38885,0,0,0,L,1122011218,0,122.68,123.14,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342869,745163.00
07/12/2016 13:00,2,3.979,ALERT,216.45,354.37,59.970,1468342804,"201051344000576","219011344069620",27.08,40.40,0,297.87,519.99,109.1,103.4,0.513,479883.9,479883.9,38283,0,0,0,L,1122011218,0,122.91,123.14,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342871,745164.00
07/12/2016 13:00,2,3.691,ACTIVE,211.93,342.65,59.975,1468342804,"274151322000087","219011344069620",25.70,59.30,0,322.81,401.56,96.1,90.8,0.362,702050.5,702050.5,32063,0,0,0,L,1151911521,0,121.55,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468342872,745165.00
07/12/2016 13:15,2,3.381,ALERT,215.77,350.77,59.991,1468343704,"201051344000645","219011344069620",27.21,41.00,0,297.57,525.70,93.2,88.0,0.433,479497.9,479497.9,38413,0,0,0,L,1122011218,0,122.91,123.14,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343706,745166.00
07/12/2016 13:15,2,3.104,ACTIVE,211.70,350.47,59.986,1468343704,"274151322000085","219011344069620",26.30,47.50,0,322.51,402.46,82.6,77.8,0.318,730068.5,730068.5,31916,0,0,0,L,1151911521,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343707,745167.00
07/12/2016 13:15,2,3.318,ALERT,214.87,351.07,59.996,1468343704,"201051344000633","219011344069620",27.61,42.80,0,295.76,521.49,92.9,87.7,0.446,470686.8,470686.8,38901,0,0,0,L,1122011218,0,122.46,122.91,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343709,745168.00
07/12/2016 13:15,2,3.404,ALERT,215.54,350.47,60.007,1468343704,"201051344000469","219011344069620",27.63,37.30,0,296.66,518.49,95.3,90.1,0.460,472642.5,472642.5,38837,0,0,0,L,1122011218,0,122.01,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343711,745169.00
07/12/2016 13:15,2,3.410,ALERT,213.51,349.56,59.996,1468343704,"201051344000646","219011344069620",27.51,43.20,0,297.57,526.90,95.1,89.8,0.455,474619.3,474619.3,43387,0,0,0,L,1122011218,0,122.91,121.55,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343712,745170.00
07/12/2016 13:15,2,3.367,ALERT,211.93,342.35,59.996,1468343704,"274151322000052","219011344069620",27.10,54.00,0,299.37,532.91,92.4,87.3,0.367,746649.8,746649.8,32155,0,0,0,L,1151911521,0,121.33,122.46,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343714,745171.00
07/12/2016 13:15,2,3.986,ALERT,214.87,352.27,59.965,1468343704,"201051344000585","219011344069620",27.85,40.80,0,297.57,522.69,112.5,106.7,0.535,482727.4,482727.4,43390,0,0,0,L,1122011218,0,122.68,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343716,745172.00
07/12/2016 13:15,2,3.508,ALERT,213.74,348.06,59.986,1468343704,"201051344001230","219011344069620",27.63,42.00,0,298.17,522.99,98.2,92.8,0.460,478079.1,478079.1,43205,0,0,0,L,1122011218,0,122.91,121.33,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343718,745173.00
07/12/2016 13:15,2,3.363,ALERT,214.64,349.56,59.986,1468343704,"201051344000582","219011344069620",27.45,39.30,0,298.77,521.19,93.5,88.3,0.424,471156.6,471156.6,43337,0,0,0,L,1122011218,0,122.91,122.23,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343720,745174.00
07/12/2016 13:15,2,3.352,ALERT,213.51,348.06,60.012,1468343704,"201051344000955","219011344069620",27.33,41.50,0,298.17,528.70,92.7,87.6,0.442,484244.3,484244.3,43289,0,0,0,L,1122011218,0,122.23,121.78,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343722,745175.00
07/12/2016 13:15,2,1.992,ACTIVE,211.93,413.29,59.991,1468343704,"274151322000094","219011344069620",38.19,48.80,0,340.25,481.51,77.0,72.4,0.561,607867.8,607867.8,33307,0,0,0,L,1151911521,0,121.10,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343723,745176.00
07/12/2016 13:15,2,3.285,ALERT,215.32,349.56,59.986,1468343704,"201051344000579","219011344069620",27.53,44.30,0,298.17,525.10,91.6,86.5,0.438,486619.8,486619.8,18906,0,0,0,L,1122011218,0,122.46,122.68,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343725,745177.00
07/12/2016 13:15,2,3.227,ALERT,213.29,346.86,59.991,1468343704,"201051344000890","219011344069620",27.47,45.00,0,298.77,523.90,89.8,84.7,0.411,481486.1,481486.1,43297,0,0,0,L,1122011218,0,122.68,120.88,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343726,745178.00
07/12/2016 13:15,2,3.184,ALERT,213.96,350.17,59.991,1468343704,"201051344000438","219011344069620",27.59,42.50,0,298.47,523.29,89.0,84.0,0.429,483218.7,483218.7,43304,0,0,0,L,1122011218,0,122.91,121.78,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343728,745179.00
07/12/2016 13:15,2,3.174,ALERT,213.51,347.46,59.981,1468343704,"201051344000417","219011344069620",27.23,44.80,0,297.26,518.18,87.6,82.6,0.420,475167.7,475167.7,43459,0,0,0,L,1122011218,0,122.46,121.55,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343730,745180.00
07/12/2016 13:15,2,3.014,ACTIVE,211.25,338.74,59.981,1468343704,"274151322000083","219011344069620",27.29,53.00,0,318.61,402.46,83.2,78.4,0.323,739917.1,739917.1,32235,0,0,0,L,1151911521,0,121.33,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343731,745181.00
07/12/2016 13:15,2,3.215,ALERT,212.16,343.55,59.986,1468343704,"274151322000076","219011344069620",27.67,51.30,0,297.26,530.81,90.1,85.1,0.354,788639.4,788639.4,32242,0,0,0,L,1151911521,0,121.78,122.46,0400,42,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343733,745182.00
07/12/2016 13:15,2,3.213,ALERT,214.41,349.26,59.991,1468343704,"201051344000868","219011344069620",27.35,38.40,0,298.47,525.10,89.0,83.9,0.411,471581.6,471581.6,38557,0,0,0,L,1122011218,0,122.01,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343735,745183.00
07/12/2016 13:15,2,3.113,ALERT,211.03,340.25,60.012,1468343704,"274151322000095","219011344069620",27.71,51.30,0,297.87,531.41,87.4,82.5,0.331,780588.1,780588.1,32153,0,0,0,L,1151911521,0,121.55,121.78,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343736,745184.00
07/12/2016 13:15,2,3.102,ALERT,215.09,349.56,59.991,1468343704,"201051344000988","219011344069620",27.41,41.30,0,295.46,520.89,86.1,81.2,0.415,468279.0,468279.0,38846,0,0,0,L,1122011218,0,122.23,122.91,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343738,745185.00
07/12/2016 13:15,2,3.113,ALERT,213.74,347.76,60.002,1468343704,"201051344001025","219011344069620",27.55,42.50,0,297.87,523.90,86.9,81.9,0.398,482063.0,482063.0,43349,0,0,0,L,1122011218,0,122.46,121.78,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343740,745186.00
07/12/2016 13:15,2,3.055,ALERT,215.09,348.36,60.018,1468343704,"201051344000458","219011344069620",27.15,42.80,0,297.87,520.59,84.0,79.2,0.411,479133.5,479133.5,38765,0,0,0,L,1122011218,0,122.46,122.91,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343742,745187.00
07/12/2016 13:15,2,3.031,ALERT,215.54,349.86,59.991,1468343704,"201051344000853","219011344069620",27.21,40.60,0,297.87,523.59,83.6,78.8,0.398,478157.0,478157.0,38377,0,0,0,L,1122011218,0,122.91,122.91,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343744,745188.00
07/12/2016 13:15,2,2.932,ALERT,213.29,347.46,59.996,1468343704,"201051344000685","219011344069620",27.57,40.80,0,298.17,518.18,82.0,77.2,0.402,482534.8,482534.8,43221,0,0,0,L,1122011218,0,123.14,121.10,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343745,745189.00
07/12/2016 13:15,2,2.893,ALERT,213.74,347.46,59.991,1468343704,"201051344000917","219011344069620",27.63,40.80,0,297.26,526.60,80.9,76.2,0.384,479414.5,479414.5,43219,0,0,0,L,1122011218,0,122.46,121.78,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343747,745190.00
07/12/2016 13:15,2,2.854,ALERT,213.29,346.26,60.012,1468343704,"201051344001145","219011344069620",27.69,40.20,0,298.77,523.59,80.1,75.4,0.376,484594.4,484594.4,43067,0,0,0,L,1122011218,0,122.46,121.33,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343749,745191.00
07/12/2016 13:15,2,2.924,ALERT,213.74,347.46,59.996,1468343704,"201051344000651","219011344069620",27.33,39.80,0,297.87,527.80,80.9,76.2,0.367,477299.2,477299.2,43409,0,0,0,L,1122011218,0,123.14,121.33,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343751,745192.00
07/12/2016 13:15,2,2.699,ACTIVE,210.80,358.88,59.991,1468343704,"274151322000088","219011344069620",26.04,47.30,0,323.41,402.16,71.2,66.7,0.482,713984.8,713984.8,31880,0,0,0,L,1151911521,0,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343752,745193.00
07/12/2016 13:15,2,1.820,ACTIVE,211.70,412.98,59.996,1468343704,"274151322000068","219011344069620",37.43,49.80,0,345.66,479.11,69.1,64.7,0.482,607898.9,607898.9,33516,0,0,0,L,1151911521,0,121.55,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343753,745194.00
07/12/2016 13:15,2,2.891,ALERT,213.29,345.36,60.028,1468343704,"201051344001135","219011344069620",27.47,40.60,0,296.96,519.09,80.5,75.8,0.376,473323.9,473323.9,43335,0,0,0,L,1122011218,0,122.46,121.33,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343754,745195.00
07/12/2016 13:15,2,2.879,ALERT,213.74,346.86,60.002,1468343704,"201051344000594","219011344069620",27.39,46.00,0,298.17,521.79,79.9,75.2,0.380,483267.1,483267.1,38812,0,0,0,L,1122011218,0,121.78,122.01,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343756,745196.00
07/12/2016 13:15,2,2.850,ALERT,213.29,347.46,59.991,1468343704,"201051344001203","219011344069620",27.67,41.30,0,298.77,519.99,79.8,75.1,0.380,480874.8,480874.8,43384,0,0,0,L,1122011218,0,122.91,121.10,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343758,745197.00
07/12/2016 13:15,2,2.617,ACTIVE,211.25,351.37,60.002,1468343704,"274151322000054","219011344069620",26.56,48.00,0,321.61,402.77,70.3,66.0,0.486,729038.5,729038.5,31911,0,0,0,L,1151911521,0,121.33,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343759,745198.00
07/12/2016 13:15,2,2.854,ALERT,214.19,347.76,59.996,1468343704,"201051344000867","219011344069620",27.35,42.50,0,298.47,520.89,79.1,74.4,0.362,470653.5,470653.5,38820,0,0,0,L,1122011218,0,122.23,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343761,745199.00
07/12/2016 13:15,2,2.701,ALERT,213.51,359.48,59.996,1468343704,"201051344001093","219011344069620",27.91,39.50,0,299.07,521.79,76.4,71.8,0.641,478853.3,478853.3,43278,0,0,0,L,1122011218,0,122.46,121.33,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343763,745200.00
07/12/2016 13:15,2,2.789,ALERT,214.19,348.96,60.007,1468343704,"201051344000900","219011344069620",27.91,39.00,0,298.47,517.28,78.9,74.2,0.362,486700.2,486700.2,38203,0,0,0,L,1122011218,0,122.23,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343764,745201.00
07/12/2016 13:15,2,2.764,ALERT,214.41,359.18,60.039,1468343704,"201051344000648","219011344069620",26.88,41.00,0,298.47,522.39,75.2,70.6,0.641,477368.1,477368.1,38502,0,0,0,L,1122011218,0,121.55,122.68,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343766,745202.00
07/12/2016 13:15,2,2.752,ALERT,214.19,360.38,60.034,1468343704,"201051344000569","219011344069620",27.39,40.00,0,299.07,522.39,76.3,71.8,0.654,487525.6,487525.6,38124,0,0,0,L,1122011218,0,121.55,122.91,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343768,745203.00
07/12/2016 13:15,2,2.742,ALERT,214.41,360.38,60.028,1468343704,"201051344000983","219011344069620",27.75,41.50,0,299.37,524.80,77.1,72.5,0.654,479288.0,479288.0,38618,0,0,0,L,1122011218,0,122.01,122.46,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343770,745204.00
07/12/2016 13:15,2,2.740,ALERT,214.41,360.99,60.002,1468343704,"201051344001158","219011344069620",27.02,42.50,0,302.68,518.79,75.0,70.4,0.636,472635.9,472635.9,38887,0,0,0,L,1122011218,0,121.78,122.23,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343772,745205.00
07/12/2016 13:15,2,2.654,ALERT,214.64,361.29,60.044,1468343704,"201051344000576","219011344069620",27.63,39.80,0,298.77,519.99,74.3,69.8,0.628,479918.4,479918.4,38285,0,0,0,L,1122011218,0,122.23,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343774,745206.00
07/12/2016 13:15,2,2.494,ACTIVE,211.03,346.26,59.981,1468343704,"274151322000087","219011344069620",26.18,54.50,0,321.61,402.16,66.1,61.9,0.446,702083.7,702083.7,32064,0,0,0,L,1151911521,0,121.10,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468343774,745207.00
07/12/2016 13:30,2,3.191,ALERT,215.54,349.86,59.996,1468344604,"201051344000645","219011344069620",27.04,40.40,0,305.68,524.80,87.4,82.5,0.402,479521.0,479521.0,38415,0,0,0,L,1122011218,0,122.68,123.14,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344606,745208.00
07/12/2016 13:30,2,2.916,ACTIVE,211.93,359.18,59.938,1468344604,"274151322000085","219011344069620",26.22,47.30,0,322.51,402.77,77.4,72.8,0.539,730090.2,730090.2,31917,0,0,0,L,1151911521,0,122.23,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344607,745209.00
07/12/2016 13:30,2,3.170,ALERT,215.09,350.77,59.965,1468344604,"201051344000633","219011344069620",27.29,41.00,0,301.17,520.29,87.6,82.6,0.411,470710.4,470710.4,38903,0,0,0,L,1122011218,0,122.46,123.14,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344609,745210.00
07/12/2016 13:30,2,3.207,ALERT,215.77,349.86,59.965,1468344604,"201051344000469","219011344069620",27.25,36.50,0,303.88,521.19,88.5,83.5,0.424,472666.0,472666.0,38839,0,0,0,L,1122011218,0,122.23,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344611,745211.00
07/12/2016 13:30,2,3.152,ALERT,213.51,347.46,59.912,1468344604,"201051344000646","219011344069620",27.06,41.50,0,297.87,527.20,86.3,81.4,0.415,474642.6,474642.6,43389,0,0,0,L,1122011218,0,122.91,121.55,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344612,745212.00
07/12/2016 13:30,2,2.977,ALERT,211.70,341.75,59.959,1468344604,"274151322000052","219011344069620",27.10,53.00,0,299.37,526.30,81.7,76.9,0.323,746672.3,746672.3,32157,0,0,0,L,1151911521,0,121.10,122.46,0400,43,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344614,745213.00
07/12/2016 13:30,2,3.219,ALERT,214.64,349.26,60.002,1468344604,"201051344000585","219011344069620",27.43,40.00,0,298.17,522.69,89.5,84.4,0.424,482751.1,482751.1,43392,0,0,0,L,1122011218,0,122.68,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344616,745214.00
07/12/2016 13:30,2,3.086,ALERT,213.51,346.26,59.949,1468344604,"201051344001230","219011344069620",27.31,40.60,0,298.47,523.29,85.3,80.4,0.402,478101.8,478101.8,43207,0,0,0,L,1122011218,0,122.91,121.33,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344618,745215.00
07/12/2016 13:30,2,3.113,ALERT,214.64,348.96,59.954,1468344604,"201051344000582","219011344069620",27.23,38.40,0,299.07,524.80,85.8,80.9,0.389,471179.1,471179.1,43339,0,0,0,L,1122011218,0,123.14,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344620,745216.00
07/12/2016 13:30,2,3.143,ALERT,213.74,347.16,59.975,1468344604,"201051344000955","219011344069620",27.59,40.20,0,298.47,527.80,87.8,82.9,0.415,484267.1,484267.1,43291,0,0,0,L,1122011218,0,122.46,121.78,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344621,745217.00
07/12/2016 13:30,2,1.943,ACTIVE,211.93,419.00,59.986,1468344604,"274151322000094","219011344069620",37.85,48.30,0,332.43,479.11,74.9,70.4,0.535,607888.9,607888.9,33308,0,0,0,L,1151911521,0,121.55,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344622,745218.00
07/12/2016 13:30,2,3.305,ALERT,215.77,349.86,59.970,1468344604,"201051344000579","219011344069620",27.19,43.00,0,305.08,525.70,91.1,86.0,0.429,486643.1,486643.1,18908,0,0,0,L,1122011218,0,122.68,122.91,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344624,745219.00
07/12/2016 13:30,2,3.209,ALERT,213.74,347.46,59.970,1468344604,"201051344000890","219011344069620",27.49,43.40,0,298.77,524.20,89.3,84.3,0.415,481509.0,481509.0,43299,0,0,0,L,1122011218,0,122.91,121.10,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344626,745220.00
07/12/2016 13:30,2,3.283,ALERT,214.19,347.76,59.981,1468344604,"201051344000438","219011344069620",27.37,40.80,0,298.77,522.99,91.0,85.9,0.438,483241.6,483241.6,43306,0,0,0,L,1122011218,0,123.14,122.01,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344628,745221.00
07/12/2016 13:30,2,3.330,ALERT,214.19,348.36,59.965,1468344604,"201051344000417","219011344069620",27.31,43.40,0,297.57,518.18,92.1,87.0,0.451,475190.7,475190.7,43461,0,0,0,L,1122011218,0,122.68,121.78,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344629,745222.00
07/12/2016 13:30,2,3.156,ALERT,211.70,343.25,59.996,1468344604,"274151322000083","219011344069620",27.33,52.50,0,299.07,533.81,87.4,82.4,0.345,739939.5,739939.5,32236,0,0,0,L,1151911521,0,121.55,122.23,0400,40,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344631,745223.00
07/12/2016 13:30,2,3.391,ALERT,212.38,342.65,59.970,1468344604,"274151322000076","219011344069620",27.85,50.00,0,299.67,527.20,95.7,90.5,0.380,788662.9,788662.9,32244,0,0,0,L,1151911521,0,122.01,122.46,0400,41,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344633,745224.00
07/12/2016 13:30,2,3.543,ALERT,215.32,349.86,59.991,1468344604,"201051344000868","219011344069620",27.37,37.50,0,304.18,523.29,98.2,92.9,0.451,471605.4,471605.4,38559,0,0,0,L,1122011218,0,122.23,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344635,745225.00
07/12/2016 13:30,2,3.447,ALERT,211.93,345.96,59.965,1468344604,"274151322000095","219011344069620",27.75,49.50,0,299.97,528.10,96.8,91.6,0.362,780611.0,780611.0,32155,0,0,0,L,1151911521,0,122.23,122.01,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344637,745226.00
07/12/2016 13:30,2,3.648,ACTIVE,216.00,352.57,59.991,1468344604,"201051344000988","219011344069620",27.10,40.20,0,315.30,431.02,100.2,94.8,0.477,468302.8,468302.8,38848,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344638,745227.00
07/12/2016 13:30,2,3.645,ALERT,214.64,349.56,59.959,1468344604,"201051344001025","219011344069620",27.67,41.00,0,298.17,521.19,102.2,96.7,0.473,482086.0,482086.0,43351,0,0,0,L,1122011218,0,122.91,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344640,745228.00
07/12/2016 13:30,2,3.945,ALERT,216.67,353.77,59.970,1468344604,"201051344000458","219011344069620",27.99,41.00,0,306.58,521.49,112.0,106.2,0.544,479156.5,479156.5,38767,0,0,0,L,1122011218,0,123.14,123.59,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344642,745229.00
07/12/2016 13:30,2,5.639,ALERT,218.48,361.29,59.981,1468344604,"201051344000853","219011344069620",26.42,39.50,0,304.48,522.99,151.5,144.3,0.747,478180.4,478180.4,38379,0,0,0,L,1122011218,0,124.27,124.27,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344643,745230.00
07/12/2016 13:30,2,5.230,ALERT,215.54,357.08,59.996,1468344604,"201051344000685","219011344069620",26.92,40.00,0,298.47,518.79,142.7,135.8,0.707,482557.9,482557.9,43223,0,0,0,L,1122011218,0,124.27,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344645,745231.00
07/12/2016 13:30,2,4.779,ALERT,216.00,355.58,59.959,1468344604,"201051344000917","219011344069620",28.13,39.00,0,297.57,522.99,136.0,129.3,0.632,479437.1,479437.1,43221,0,0,0,L,1122011218,0,123.81,122.91,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344647,745232.00
07/12/2016 13:30,2,4.572,ALERT,214.87,352.27,59.981,1468344604,"201051344001145","219011344069620",27.73,39.50,0,299.07,523.59,128.4,122.0,0.601,484617.3,484617.3,43069,0,0,0,L,1122011218,0,123.36,122.01,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344649,745233.00
07/12/2016 13:30,2,4.764,ALERT,216.00,354.37,59.965,1468344604,"201051344000651","219011344069620",27.59,38.80,0,297.87,529.01,133.2,126.6,0.614,477321.8,477321.8,43411,0,0,0,L,1122011218,0,124.27,122.46,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344651,745234.00
07/12/2016 13:30,2,4.080,ACTIVE,212.16,344.45,59.959,1468344604,"274151322000088","219011344069620",26.70,46.20,0,322.21,402.16,110.2,104.4,0.420,714006.7,714006.7,31881,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344652,745235.00
07/12/2016 13:30,2,2.811,ALERT,213.51,409.68,59.959,1468344604,"274151322000068","219011344069620",37.53,49.00,0,371.51,511.27,107.2,101.5,0.415,607920.0,607920.0,33517,0,0,0,L,1151911521,0,122.68,123.14,0001,43,0,0,0,0,0,0,4,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344653,745236.00
07/12/2016 13:30,2,9.275,ALERT,218.48,366.10,59.959,1468344604,"201051344001135","219011344069620",23.74,39.30,0,298.17,519.39,223.1,213.4,1.039,473347.0,473347.0,43337,0,0,0,L,1122011218,0,125.17,123.59,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344655,745237.00
07/12/2016 13:30,2,0.066,ALERT,216.67,345.66,59.965,1468344604,"201051344000594","219011344069620",35.42,44.00,0,302.68,522.39,2.4,0.4,0.000,483291.0,483291.0,38814,0,0,0,L,1122011218,0,123.14,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344657,745238.00
07/12/2016 13:30,2,7.316,ALERT,214.87,359.48,59.954,1468344604,"201051344001203","219011344069620",29.64,39.80,0,298.47,519.69,219.3,209.7,1.043,480898.2,480898.2,43386,0,0,0,L,1122011218,0,123.59,122.23,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344659,745239.00
07/12/2016 13:30,2,7.469,ACTIVE,213.96,350.47,59.975,1468344604,"274151322000054","219011344069620",27.14,47.30,0,321.91,402.77,205.5,196.4,0.791,729061.0,729061.0,31912,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344660,745240.00
