ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 13:30,2,6.174,ALERT,218.26,360.08,59.970,1468344604,"201051344000867","219011344069620",28.05,41.00,0,305.38,522.09,175.0,167.0,0.773,470677.3,470677.3,38822,0,0,0,L,1122011218,0,124.04,124.27,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344662,745241.00
07/12/2016 13:30,2,7.602,ALERT,218.26,364.89,59.938,1468344604,"201051344001093","219011344069620",27.51,38.60,0,298.77,522.69,211.9,202.6,0.981,478876.4,478876.4,43280,0,0,0,L,1122011218,0,124.94,123.59,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344663,745242.00
07/12/2016 13:30,2,0.068,ALERT,213.06,388.34,59.970,1468344604,"201051344000900","219011344069620",35.60,38.00,0,305.68,517.88,2.5,0.5,0.000,486724.8,486724.8,38205,0,0,0,L,1122011218,0,121.33,122.68,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344665,745243.00
07/12/2016 13:30,2,0.062,ALERT,213.51,299.67,59.965,1468344604,"201051344000648","219011344069620",35.42,40.20,0,298.77,521.19,2.3,0.3,0.000,477392.2,477392.2,38504,0,0,0,L,1122011218,0,121.10,123.14,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344667,745244.00
07/12/2016 13:30,2,6.920,ALERT,220.29,365.80,59.996,1468344604,"201051344000569","219011344069620",31.63,38.60,0,299.67,523.59,222.6,212.9,1.052,487549.3,487549.3,38126,0,0,0,L,1122011218,0,124.49,125.62,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344669,745245.00
07/12/2016 13:30,2,8.301,ALERT,222.32,371.81,59.954,1468344604,"201051344000983","219011344069620",30.30,39.80,0,299.37,525.70,254.3,243.5,1.176,479312.3,479312.3,38620,0,0,0,L,1122011218,0,125.62,126.07,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344671,745246.00
07/12/2016 13:30,2,8.359,ALERT,222.32,372.11,59.965,1468344604,"201051344001158","219011344069620",30.10,41.00,0,298.17,518.79,254.7,243.9,1.189,472660.3,472660.3,38889,0,0,0,L,1122011218,0,125.62,126.07,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344673,745247.00
07/12/2016 13:30,2,8.375,ALERT,221.87,375.11,59.959,1468344604,"201051344000576","219011344069620",30.10,38.60,0,299.07,519.99,255.0,244.2,1.167,479942.1,479942.1,38287,0,0,0,L,1122011218,0,125.62,125.62,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344675,745248.00
07/12/2016 13:30,2,9.090,ACTIVE,214.41,363.99,59.954,1468344604,"274151322000087","219011344069620",25.90,54.80,0,321.01,402.46,238.3,228.1,0.888,702106.5,702106.5,32065,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468344675,745249.00
07/12/2016 13:45,2,9.357,ALERT,221.87,373.91,60.002,1468345504,"201051344000645","219011344069620",26.88,44.30,0,299.07,525.40,254.6,243.8,1.158,479570.7,479570.7,38417,0,0,0,L,1122011218,0,125.85,126.07,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345506,745250.00
07/12/2016 13:45,2,8.957,ACTIVE,214.41,365.80,59.986,1468345504,"274151322000085","219011344069620",24.27,51.80,0,322.51,400.66,220.1,210.5,0.840,730135.7,730135.7,31918,0,0,0,L,1151911521,0,123.14,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345507,745251.00
07/12/2016 13:45,2,9.211,ALERT,220.29,373.01,59.991,1468345504,"201051344000633","219011344069620",27.27,44.50,0,297.26,521.79,254.1,243.3,1.180,470760.1,470760.1,38905,0,0,0,L,1122011218,0,125.17,125.40,0400,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345509,745252.00
07/12/2016 13:45,2,8.924,ALERT,222.32,373.01,59.981,1468345504,"201051344000469","219011344069620",28.17,39.80,0,298.17,521.49,254.4,243.7,1.189,472716.0,472716.0,38841,0,0,0,L,1122011218,0,125.40,126.30,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345511,745253.00
07/12/2016 13:45,2,9.084,ALERT,217.80,368.20,59.970,1468345504,"201051344000646","219011344069620",27.63,45.50,0,298.77,527.20,253.9,243.2,1.149,474692.1,474692.1,43391,0,0,0,L,1122011218,0,125.17,123.36,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345512,745254.00
07/12/2016 13:45,2,9.316,ACTIVE,214.41,370.60,59.949,1468345504,"274151322000052","219011344069620",25.72,58.30,0,324.32,402.16,242.6,232.2,0.950,746721.5,746721.5,32159,0,0,0,L,1151911521,0,122.46,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345513,745255.00
07/12/2016 13:45,2,9.012,ALERT,219.39,369.70,59.991,1468345504,"201051344000585","219011344069620",27.85,43.20,0,299.07,522.69,253.6,242.9,1.171,482800.5,482800.5,43394,0,0,0,L,1122011218,0,125.17,124.49,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345515,745256.00
07/12/2016 13:45,2,7.506,ALERT,215.77,360.69,59.986,1468345504,"201051344001230","219011344069620",25.07,44.50,0,300.57,522.09,190.8,182.2,0.888,478152.0,478152.0,43209,0,0,0,L,1122011218,0,124.27,122.46,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345517,745257.00
07/12/2016 13:45,2,8.643,ALERT,218.26,367.60,60.012,1468345504,"201051344000582","219011344069620",25.37,41.50,0,299.97,518.49,222.6,213.0,1.052,471229.6,471229.6,43341,0,0,0,L,1122011218,0,125.17,123.81,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345519,745258.00
07/12/2016 13:45,2,8.551,ALERT,216.67,364.29,59.986,1468345504,"201051344000955","219011344069620",26.30,44.00,0,299.67,529.31,227.6,217.8,1.056,484317.2,484317.2,43293,0,0,0,L,1122011218,0,124.27,123.14,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345521,745259.00
07/12/2016 13:45,2,2.875,ACTIVE,213.06,403.97,59.981,1468345504,"274151322000094","219011344069620",36.96,53.00,0,331.53,470.69,107.8,102.2,0.424,607935.9,607935.9,33309,0,0,0,L,1151911521,0,121.55,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345521,745260.00
07/12/2016 13:45,2,9.625,ALERT,222.10,375.11,59.949,1468345504,"201051344000579","219011344069620",26.18,47.30,0,299.67,526.00,255.2,244.4,1.193,486692.8,486692.8,18910,0,0,0,L,1122011218,0,125.62,125.85,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345523,745261.00
07/12/2016 13:45,2,9.318,ALERT,218.03,367.90,59.986,1468345504,"201051344000890","219011344069620",27.02,46.80,0,299.97,523.59,254.8,244.0,1.149,481559.5,481559.5,43301,0,0,0,L,1122011218,0,125.40,122.91,0400,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345525,745262.00
07/12/2016 13:45,2,9.371,ALERT,218.71,369.10,59.965,1468345504,"201051344000438","219011344069620",26.80,44.30,0,299.67,523.90,254.2,243.5,1.193,483292.1,483292.1,43308,0,0,0,L,1122011218,0,125.62,123.81,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345527,745263.00
07/12/2016 13:45,2,9.488,ALERT,218.03,367.30,60.018,1468345504,"201051344000417","219011344069620",26.10,47.30,0,299.67,518.18,250.5,239.9,1.189,475241.3,475241.3,43463,0,0,0,L,1122011218,0,124.94,123.36,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345529,745264.00
07/12/2016 13:45,2,9.096,ACTIVE,213.74,365.19,59.970,1468345504,"274151322000083","219011344069620",25.47,58.50,0,322.51,402.46,234.4,224.3,0.915,739988.9,739988.9,32238,0,0,0,L,1151911521,0,122.46,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345530,745265.00
07/12/2016 13:45,2,9.301,ALERT,214.87,369.70,59.981,1468345504,"274151322000076","219011344069620",27.02,56.80,0,296.36,531.71,254.2,243.4,1.016,788713.6,788713.6,32246,0,0,0,L,1151911521,0,122.91,124.04,0400,47,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345532,745266.00
07/12/2016 13:45,2,8.752,ALERT,220.06,368.80,59.981,1468345504,"201051344000868","219011344069620",27.51,41.50,0,299.67,524.80,243.1,232.7,1.078,471655.8,471655.8,38561,0,0,0,L,1122011218,0,124.72,125.40,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345534,745267.00
07/12/2016 13:45,2,8.867,ALERT,213.74,379.62,59.970,1468345504,"274151322000095","219011344069620",26.16,56.00,0,297.26,529.91,234.7,224.6,0.884,780661.1,780661.1,32157,0,0,0,L,1151911521,0,122.91,123.14,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345535,745268.00
07/12/2016 13:45,2,5.383,ALERT,218.03,359.18,59.986,1468345504,"201051344000988","219011344069620",24.57,44.00,0,296.66,519.69,132.9,126.4,0.579,468354.1,468354.1,38849,0,0,0,L,1122011218,0,123.59,124.49,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345537,745269.00
07/12/2016 13:45,2,9.773,ALERT,217.80,359.48,59.991,1468345504,"201051344001025","219011344069620",20.38,44.80,0,299.07,521.19,202.1,193.2,0.941,482136.5,482136.5,43353,0,0,0,L,1122011218,0,124.72,123.36,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345539,745270.00
07/12/2016 13:45,2,8.760,ALERT,222.10,372.11,59.975,1468345504,"201051344000458","219011344069620",27.89,45.80,0,299.37,522.39,247.2,236.7,1.131,479207.6,479207.6,38769,0,0,0,L,1122011218,0,125.85,126.07,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345541,745271.00
07/12/2016 13:45,2,8.871,ALERT,221.42,373.01,59.944,1468345504,"201051344000853","219011344069620",26.76,43.60,0,299.07,522.99,240.6,230.3,1.100,478231.7,478231.7,38381,0,0,0,L,1122011218,0,125.85,125.62,0400,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345543,745272.00
07/12/2016 13:45,2,5.936,ALERT,215.54,358.58,59.991,1468345504,"201051344000685","219011344069620",26.18,43.60,0,301.77,516.68,157.4,150.0,0.791,482609.4,482609.4,43225,0,0,0,L,1122011218,0,124.72,122.23,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345544,745273.00
07/12/2016 13:45,2,8.883,ALERT,218.93,369.70,59.986,1468345504,"201051344000917","219011344069620",28.23,43.00,0,298.47,522.09,253.6,242.8,1.198,479488.3,479488.3,43223,0,0,0,L,1122011218,0,125.17,124.04,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345546,745274.00
07/12/2016 13:45,2,6.508,ALERT,215.77,360.38,59.991,1468345504,"201051344001145","219011344069620",27.63,43.00,0,300.87,523.59,180.9,172.6,0.791,484668.8,484668.8,43071,0,0,0,L,1122011218,0,123.81,122.46,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345548,745275.00
07/12/2016 13:45,2,3.822,ALERT,215.09,352.27,59.981,1468345504,"201051344000651","219011344069620",27.14,42.50,0,298.77,528.40,104.6,99.1,0.460,477372.6,477372.6,43413,0,0,0,L,1122011218,0,123.81,121.78,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345550,745276.00
07/12/2016 13:45,2,2.455,ACTIVE,211.48,344.15,60.007,1468345504,"274151322000088","219011344069620",25.11,51.80,0,321.91,401.26,62.4,58.3,0.420,714054.0,714054.0,31882,0,0,0,L,1151911521,0,122.23,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345551,745277.00
07/12/2016 13:45,2,1.588,ACTIVE,212.16,401.56,59.986,1468345504,"274151322000068","219011344069620",36.06,54.50,0,332.43,468.29,58.1,54.2,0.402,607967.7,607967.7,33519,0,0,0,L,1151911521,0,121.55,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345552,745278.00
07/12/2016 13:45,2,2.434,ALERT,212.83,354.37,59.996,1468345504,"201051344001135","219011344069620",25.72,43.20,0,299.37,517.58,63.5,59.3,0.521,473397.9,473397.9,43339,0,0,0,L,1122011218,0,122.23,121.10,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345553,745279.00
07/12/2016 13:45,2,2.271,ALERT,213.29,354.67,59.944,1468345504,"201051344000594","219011344069620",25.86,47.80,0,298.77,523.90,59.5,55.5,0.508,483342.0,483342.0,38816,0,0,0,L,1122011218,0,121.55,122.01,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345555,745280.00
07/12/2016 13:45,2,2.289,ALERT,213.06,353.77,59.996,1468345504,"201051344001203","219011344069620",25.58,43.40,0,299.67,520.29,59.3,55.3,0.495,480948.3,480948.3,43388,0,0,0,L,1122011218,0,122.68,121.10,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345557,745281.00
07/12/2016 13:45,2,2.104,ACTIVE,211.25,352.27,59.981,1468345504,"274151322000054","219011344069620",24.53,53.00,0,322.51,402.77,52.3,48.5,0.362,729108.5,729108.5,31913,0,0,0,L,1151911521,0,121.55,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345558,745282.00
07/12/2016 13:45,2,2.229,ALERT,213.74,352.87,59.991,1468345504,"201051344000867","219011344069620",25.68,45.00,0,298.77,521.49,57.9,53.9,0.482,470728.5,470728.5,38824,0,0,0,L,1122011218,0,122.01,122.01,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345560,745283.00
07/12/2016 13:45,2,2.076,ALERT,213.06,353.77,59.986,1468345504,"201051344001093","219011344069620",26.36,41.80,0,299.67,522.09,55.4,51.6,0.460,478926.7,478926.7,43282,0,0,0,L,1122011218,0,122.23,121.33,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345562,745284.00
07/12/2016 13:45,2,2.201,ALERT,213.96,355.58,59.954,1468345504,"201051344000900","219011344069620",26.34,41.30,0,297.87,523.29,58.8,54.8,0.482,486774.9,486774.9,38207,0,0,0,L,1122011218,0,122.01,122.23,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345564,745285.00
07/12/2016 13:45,2,2.178,ACTIVE,214.19,354.37,59.922,1468345504,"201051344000648","219011344069620",25.29,43.60,0,298.77,436.73,55.9,52.0,0.473,477443.0,477443.0,38506,0,0,0,L,1122011218,0,121.55,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345565,745286.00
07/12/2016 13:45,2,2.205,ALERT,214.19,355.28,59.996,1468345504,"201051344000569","219011344069620",25.66,42.80,0,305.08,522.99,57.4,53.4,0.486,487599.0,487599.0,38128,0,0,0,L,1122011218,0,121.55,122.68,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345566,745287.00
07/12/2016 13:45,2,2.234,ALERT,214.19,354.97,60.012,1468345504,"201051344000983","219011344069620",25.88,43.80,0,305.08,523.29,58.6,54.7,0.495,479363.1,479363.1,38622,0,0,0,L,1122011218,0,122.01,122.23,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345568,745288.00
07/12/2016 13:45,2,2.152,ACTIVE,213.96,354.67,59.996,1468345504,"201051344001158","219011344069620",25.80,45.00,0,321.01,436.43,56.2,52.4,0.473,472711.0,472711.0,38891,0,0,0,L,1122011218,0,121.55,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345569,745289.00
07/12/2016 13:45,2,2.168,ALERT,214.41,356.48,59.975,1468345504,"201051344000576","219011344069620",25.74,42.00,0,304.18,519.99,56.5,52.6,0.486,479992.0,479992.0,38289,0,0,0,L,1122011218,0,122.01,122.46,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345571,745290.00
07/12/2016 13:45,2,2.020,ACTIVE,211.25,350.77,59.991,1468345504,"274151322000087","219011344069620",24.63,58.00,0,323.11,402.16,50.3,46.6,0.345,702152.8,702152.8,32066,0,0,0,L,1151911521,0,121.55,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468345572,745291.00
07/12/2016 14:00,2,9.318,ACTIVE,222.10,373.61,59.986,1468346404,"201051344000645","219011344069620",26.90,43.60,0,319.81,428.01,253.8,243.0,1.123,479615.7,479615.7,38419,0,0,0,L,1122011218,0,125.85,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346405,745292.00
07/12/2016 14:00,2,8.654,ACTIVE,214.41,353.17,60.023,1468346404,"274151322000085","219011344069620",24.41,51.00,0,323.41,396.45,213.8,204.4,0.826,730174.5,730174.5,31919,0,0,0,L,1151911521,0,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346406,745293.00
07/12/2016 14:00,2,9.355,ALERT,220.97,374.51,59.981,1468346404,"201051344000633","219011344069620",26.84,46.00,0,304.78,430.12,254.2,243.4,1.180,470805.1,470805.1,38907,0,0,0,L,1122011218,0,125.40,125.62,0002,45,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346408,745294.00
07/12/2016 14:00,2,8.838,ACTIVE,222.77,374.51,59.981,1468346404,"201051344000469","219011344069620",28.47,40.00,0,316.50,431.32,254.3,243.6,1.189,472761.7,472761.7,38843,0,0,0,L,1122011218,0,125.62,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346409,745295.00
07/12/2016 14:00,2,9.346,ACTIVE,218.71,367.90,59.981,1468346404,"201051344000646","219011344069620",26.78,45.50,0,316.50,428.91,253.3,242.6,1.171,474737.1,474737.1,43393,0,0,0,L,1122011218,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346410,745296.00
07/12/2016 14:00,2,8.834,ACTIVE,214.87,380.52,59.996,1468346404,"274151322000052","219011344069620",26.22,58.50,0,322.81,406.67,234.4,224.3,0.924,746763.4,746763.4,32160,0,0,0,L,1151911521,0,122.68,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346411,745297.00
07/12/2016 14:00,2,8.943,ACTIVE,220.29,370.60,59.949,1468346404,"201051344000585","219011344069620",28.09,43.80,0,317.70,438.83,253.9,243.2,1.171,482846.2,482846.2,43396,0,0,0,L,1122011218,0,125.62,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346412,745298.00
07/12/2016 14:00,2,9.316,ACTIVE,218.03,370.00,60.002,1468346404,"201051344001230","219011344069620",26.64,45.50,0,318.61,425.91,251.4,240.7,1.145,478196.8,478196.8,43211,0,0,0,L,1122011218,0,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346413,745299.00
07/12/2016 14:00,2,9.248,ACTIVE,220.06,372.11,59.996,1468346404,"201051344000582","219011344069620",26.70,42.50,0,317.70,427.41,250.1,239.5,1.096,471274.2,471274.2,43343,0,0,0,L,1122011218,0,125.85,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346414,745300.00
07/12/2016 14:00,2,9.170,ACTIVE,218.71,367.00,59.981,1468346404,"201051344000955","219011344069620",26.92,44.80,0,318.00,424.11,249.6,239.0,1.149,484361.9,484361.9,43295,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346415,745301.00
07/12/2016 14:00,2,5.924,ACTIVE,214.64,421.10,59.954,1468346404,"274151322000094","219011344069620",36.90,53.80,0,328.22,464.08,222.3,212.6,0.871,607975.2,607975.2,33310,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346415,745302.00
07/12/2016 14:00,2,9.156,ALERT,222.77,376.92,59.991,1468346404,"201051344000579","219011344069620",26.80,47.50,0,279.53,430.42,248.5,237.9,1.153,486737.6,486737.6,18912,0,0,0,L,1122011218,0,125.85,126.07,0002,43,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346417,745303.00
07/12/2016 14:00,2,9.184,ACTIVE,218.26,369.10,60.002,1468346404,"201051344000890","219011344069620",26.58,47.80,0,320.71,425.61,246.9,236.4,1.127,481604.3,481604.3,43303,0,0,0,L,1122011218,0,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346418,745304.00
07/12/2016 14:00,2,9.096,ACTIVE,219.39,369.70,60.007,1468346404,"201051344000438","219011344069620",26.68,45.00,0,317.40,425.91,245.8,235.3,1.145,483336.6,483336.6,43310,0,0,0,L,1122011218,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346419,745305.00
07/12/2016 14:00,2,9.201,ACTIVE,218.48,373.01,60.012,1468346404,"201051344000417","219011344069620",26.20,47.50,0,317.70,424.11,244.1,233.6,1.131,475285.3,475285.3,43465,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346420,745306.00
07/12/2016 14:00,2,8.707,ACTIVE,213.96,362.19,59.996,1468346404,"274151322000083","219011344069620",25.92,59.50,0,323.41,400.36,228.7,218.8,0.906,740030.1,740030.1,32239,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346421,745307.00
07/12/2016 14:00,2,9.170,ACTIVE,215.32,363.09,60.002,1468346404,"274151322000076","219011344069620",27.43,56.50,0,322.51,404.87,254.2,243.4,1.012,788758.3,788758.3,32248,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346422,745308.00
07/12/2016 14:00,2,8.691,ACTIVE,220.52,368.80,60.007,1468346404,"201051344000868","219011344069620",28.37,41.50,0,316.20,428.31,249.5,238.9,1.105,471700.9,471700.9,38563,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346423,745309.00
07/12/2016 14:00,2,9.109,ACTIVE,214.19,371.81,59.991,1468346404,"274151322000095","219011344069620",27.63,55.50,0,317.70,401.86,253.8,243.0,0.950,780705.3,780705.3,32159,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346424,745310.00
07/12/2016 14:00,2,5.199,ACTIVE,219.16,362.49,59.991,1468346404,"201051344000988","219011344069620",27.71,43.80,0,318.91,430.42,145.6,138.6,0.658,468398.6,468398.6,38851,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346425,745311.00
07/12/2016 14:00,2,5.346,ACTIVE,217.58,360.38,60.002,1468346404,"201051344001025","219011344069620",28.31,45.80,0,318.00,443.34,152.8,145.5,0.676,482181.7,482181.7,43355,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346426,745312.00
07/12/2016 14:00,2,6.643,ACTIVE,219.16,363.69,60.007,1468346404,"201051344000458","219011344069620",25.17,45.80,0,318.91,431.92,169.5,161.7,0.840,479252.0,479252.0,38771,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346427,745313.00
07/12/2016 14:00,2,6.908,ACTIVE,220.06,366.10,60.002,1468346404,"201051344000853","219011344069620",27.15,43.20,0,319.81,430.42,189.8,181.2,0.888,478276.3,478276.3,38383,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346427,745314.00
07/12/2016 14:00,2,4.594,ACTIVE,215.54,354.67,60.007,1468346404,"201051344000685","219011344069620",27.19,44.50,0,314.70,426.21,126.4,120.1,0.628,482653.6,482653.6,43227,0,0,0,L,1122011218,0,124.27,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346428,745315.00
07/12/2016 14:00,2,4.795,ACTIVE,216.22,355.58,59.996,1468346404,"201051344000917","219011344069620",26.90,43.80,0,319.51,423.20,130.6,124.2,0.619,479532.5,479532.5,43225,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346429,745316.00
07/12/2016 14:00,2,4.896,ACTIVE,215.32,354.67,60.002,1468346404,"201051344001145","219011344069620",26.72,43.80,0,319.51,423.81,132.5,126.0,0.623,484712.6,484712.6,43073,0,0,0,L,1122011218,0,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346430,745317.00
07/12/2016 14:00,2,4.164,ACTIVE,215.77,353.47,60.012,1468346404,"201051344000651","219011344069620",26.84,43.40,0,318.00,428.31,113.1,107.2,0.508,477416.8,477416.8,43415,0,0,0,L,1122011218,0,124.27,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346431,745318.00
07/12/2016 14:00,2,3.693,ACTIVE,212.16,351.67,60.002,1468346404,"274151322000088","219011344069620",25.11,52.50,0,323.41,397.35,93.8,88.6,0.354,714092.4,714092.4,31883,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346432,745319.00
07/12/2016 14:00,2,2.299,ACTIVE,213.29,398.86,59.991,1468346404,"274151322000068","219011344069620",37.09,53.80,0,330.63,455.97,86.4,81.5,0.331,608006.5,608006.5,33520,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346433,745320.00
07/12/2016 14:00,2,4.291,ACTIVE,215.32,351.97,60.007,1468346404,"201051344001135","219011344069620",26.66,43.60,0,317.70,423.81,115.8,109.8,0.526,473442.0,473442.0,43341,0,0,0,L,1122011218,0,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346434,745321.00
07/12/2016 14:00,2,3.176,ALERT,215.09,349.26,60.039,1468346404,"201051344000594","219011344069620",27.02,48.30,0,303.58,425.61,86.8,81.9,0.407,483386.1,483386.1,38818,0,0,0,L,1122011218,0,122.46,122.68,0002,42,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346436,745322.00
07/12/2016 14:00,2,3.188,ACTIVE,214.87,348.36,60.002,1468346404,"201051344001203","219011344069620",26.62,44.80,0,317.10,430.72,86.0,81.0,0.420,480993.0,480993.0,43390,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346436,745323.00
07/12/2016 14:00,2,3.244,ACTIVE,212.38,349.56,60.012,1468346404,"274151322000054","219011344069620",24.77,53.00,0,321.31,398.86,81.5,76.8,0.309,729147.4,729147.4,31914,0,0,0,L,1151911521,0,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346438,745324.00
07/12/2016 14:00,2,3.627,ACTIVE,216.22,350.77,60.007,1468346404,"201051344000867","219011344069620",26.94,45.80,0,318.91,439.43,99.2,93.8,0.468,470772.9,470772.9,38826,0,0,0,L,1122011218,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346439,745325.00
07/12/2016 14:00,2,4.688,ACTIVE,216.45,356.18,60.018,1468346404,"201051344001093","219011344069620",27.10,42.80,0,318.91,431.32,128.8,122.3,0.601,478970.9,478970.9,43284,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346439,745326.00
07/12/2016 14:00,2,7.195,ALERT,219.39,365.19,60.002,1468346404,"201051344000900","219011344069620",27.41,41.80,0,310.19,517.28,199.5,190.7,0.893,486819.8,486819.8,38209,0,0,0,L,1122011218,0,124.72,124.72,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346441,745327.00
07/12/2016 14:00,2,7.117,ACTIVE,220.06,365.80,60.023,1468346404,"201051344000648","219011344069620",26.90,44.00,0,317.40,430.12,193.4,184.7,0.871,477486.7,477486.7,38507,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346442,745328.00
07/12/2016 14:00,2,6.277,ACTIVE,220.06,365.80,60.007,1468346404,"201051344000569","219011344069620",27.25,42.50,0,318.30,430.72,173.6,165.6,0.822,487643.6,487643.6,38130,0,0,0,L,1122011218,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346443,745329.00
07/12/2016 14:00,2,7.301,ACTIVE,220.74,366.40,60.002,1468346404,"201051344000983","219011344069620",27.15,44.30,0,319.21,429.82,200.9,192.0,0.932,479407.7,479407.7,38624,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346444,745330.00
07/12/2016 14:00,2,7.975,ALERT,221.19,368.20,59.996,1468346404,"201051344001158","219011344069620",26.58,45.80,0,290.65,428.31,214.6,205.2,0.977,472754.8,472754.8,38892,0,0,0,L,1122011218,0,125.17,125.40,0002,44,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346446,745331.00
07/12/2016 14:00,2,9.043,ACTIVE,222.32,374.51,59.986,1468346404,"201051344000576","219011344069620",26.98,42.80,0,320.11,431.62,247.0,236.5,1.127,480036.4,480036.4,38291,0,0,0,L,1122011218,0,125.85,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346447,745332.00
07/12/2016 14:00,2,8.039,ACTIVE,214.87,352.27,60.002,1468346404,"274151322000087","219011344069620",24.83,58.80,0,322.51,401.56,202.0,193.1,0.756,702191.3,702191.3,32067,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468346448,745333.00
07/12/2016 14:15,2,2.408,ACTIVE,214.19,356.48,59.949,1468347304,"201051344000645","219011344069620",26.32,44.00,0,318.91,428.91,64.2,60.0,0.535,479655.2,479655.2,38420,0,0,0,L,1122011218,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347305,745334.00
07/12/2016 14:15,2,2.336,ACTIVE,210.80,348.06,59.922,1468347304,"274151322000085","219011344069620",25.52,51.30,0,322.81,395.85,60.2,56.2,0.433,730208.9,730208.9,31920,0,0,0,L,1151911521,0,121.33,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347306,745335.00
07/12/2016 14:15,2,2.297,ACTIVE,213.74,356.78,59.933,1468347304,"201051344000633","219011344069620",26.42,45.80,0,317.40,428.91,61.5,57.4,0.526,470844.8,470844.8,38909,0,0,0,L,1122011218,0,121.78,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347307,745336.00
07/12/2016 14:15,2,2.232,ACTIVE,213.96,354.67,59.949,1468347304,"201051344000469","219011344069620",26.90,40.00,0,316.20,429.82,60.9,56.8,0.530,472801.7,472801.7,38844,0,0,0,L,1122011218,0,121.33,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347308,745337.00
07/12/2016 14:15,2,2.227,ACTIVE,211.93,354.37,59.944,1468347304,"201051344000646","219011344069620",26.68,45.80,0,316.80,425.01,60.2,56.2,0.513,474776.9,474776.9,43394,0,0,0,L,1122011218,0,122.01,120.65,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347309,745338.00
07/12/2016 14:15,2,2.129,ACTIVE,211.03,343.55,59.959,1468347304,"274151322000052","219011344069620",26.44,58.30,0,323.11,400.66,57.0,53.1,0.398,746800.6,746800.6,32161,0,0,0,L,1151911521,0,120.65,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347310,745339.00
07/12/2016 14:15,2,2.246,ACTIVE,212.61,353.77,59.933,1468347304,"201051344000585","219011344069620",26.68,43.60,0,318.30,425.91,60.7,56.7,0.513,482886.6,482886.6,43397,0,0,0,L,1122011218,0,121.55,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347311,745340.00
07/12/2016 14:15,2,2.092,ACTIVE,211.93,350.77,59.938,1468347304,"201051344001230","219011344069620",26.78,44.80,0,318.61,424.41,56.8,52.9,0.477,478236.1,478236.1,43212,0,0,0,L,1122011218,0,122.01,120.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347312,745341.00
07/12/2016 14:15,2,2.133,ACTIVE,213.06,353.77,59.933,1468347304,"201051344000582","219011344069620",26.68,42.00,0,316.80,426.21,57.7,53.8,0.482,471313.4,471313.4,43344,0,0,0,L,1122011218,0,122.23,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347313,745342.00
07/12/2016 14:15,2,2.193,ACTIVE,212.16,352.57,59.986,1468347304,"201051344000955","219011344069620",26.56,43.80,0,318.00,424.71,59.0,55.0,0.504,484401.3,484401.3,43296,0,0,0,L,1122011218,0,121.55,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347314,745343.00
07/12/2016 14:15,2,1.318,ACTIVE,210.80,395.55,59.933,1468347304,"274151322000094","219011344069620",36.36,51.80,0,331.53,457.17,48.6,45.0,0.345,608009.8,608009.8,33311,0,0,0,L,1151911521,0,120.65,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347315,745344.00
07/12/2016 14:15,2,2.123,ACTIVE,213.51,354.37,59.917,1468347304,"201051344000579","219011344069620",26.64,47.30,0,319.51,428.91,57.3,53.4,0.486,486777.0,486777.0,18914,0,0,0,L,1122011218,0,121.55,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347315,745345.00
07/12/2016 14:15,2,2.039,ACTIVE,211.93,350.77,59.944,1468347304,"201051344000890","219011344069620",26.86,47.50,0,316.80,425.31,55.6,51.7,0.455,481643.4,481643.4,43304,0,0,0,L,1122011218,0,122.01,120.42,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347316,745346.00
07/12/2016 14:15,2,2.037,ACTIVE,212.61,352.27,59.933,1468347304,"201051344000438","219011344069620",26.64,44.80,0,316.20,424.11,55.0,51.1,0.482,483375.5,483375.5,43311,0,0,0,L,1122011218,0,122.23,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347317,745347.00
07/12/2016 14:15,2,2.023,ACTIVE,212.38,352.27,59.933,1468347304,"201051344000417","219011344069620",26.42,47.00,0,318.00,423.50,54.1,50.3,0.464,475323.7,475323.7,43466,0,0,0,L,1122011218,0,121.78,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347318,745348.00
07/12/2016 14:15,2,1.926,ACTIVE,210.80,340.55,59.944,1468347304,"274151322000083","219011344069620",26.38,57.30,0,324.32,399.76,51.5,47.7,0.358,740066.4,740066.4,32240,0,0,0,L,1151911521,0,120.88,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347319,745349.00
07/12/2016 14:15,2,2.037,ACTIVE,211.25,349.56,59.944,1468347304,"274151322000076","219011344069620",26.86,55.50,0,321.61,401.56,55.5,51.6,0.402,788797.5,788797.5,32249,0,0,0,L,1151911521,0,120.88,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347320,745350.00
07/12/2016 14:15,2,2.086,ACTIVE,213.06,353.17,59.954,1468347304,"201051344000868","219011344069620",26.26,40.80,0,318.61,428.01,55.5,51.6,0.451,471740.2,471740.2,38564,0,0,0,L,1122011218,0,121.33,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347321,745351.00
07/12/2016 14:15,2,2.002,ACTIVE,210.35,343.85,59.954,1468347304,"274151322000095","219011344069620",26.72,54.50,0,319.21,403.07,54.1,50.3,0.371,780744.1,780744.1,32160,0,0,0,L,1151911521,0,121.10,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347322,745352.00
07/12/2016 14:15,2,2.051,ACTIVE,213.29,353.77,59.949,1468347304,"201051344000988","219011344069620",26.04,43.80,0,316.80,428.91,54.1,50.3,0.460,468437.3,468437.3,38852,0,0,0,L,1122011218,0,121.33,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347323,745353.00
07/12/2016 14:15,2,2.047,ACTIVE,212.38,350.77,59.981,1468347304,"201051344001025","219011344069620",26.80,44.80,0,318.00,423.50,55.6,51.7,0.455,482221.1,482221.1,43356,0,0,0,L,1122011218,0,121.55,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347324,745354.00
07/12/2016 14:15,2,2.020,ACTIVE,213.51,352.27,59.965,1468347304,"201051344000458","219011344069620",26.68,45.00,0,318.61,428.61,54.6,50.8,0.482,479290.6,479290.6,38772,0,0,0,L,1122011218,0,121.78,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347324,745355.00
07/12/2016 14:15,2,2.020,ACTIVE,213.96,354.97,59.938,1468347304,"201051344000853","219011344069620",26.86,43.00,0,320.41,428.61,55.0,51.1,0.468,478315.1,478315.1,38384,0,0,0,L,1122011218,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347325,745356.00
07/12/2016 14:15,2,1.979,ACTIVE,212.38,352.27,59.938,1468347304,"201051344000685","219011344069620",26.58,43.60,0,316.20,424.71,53.3,49.5,0.482,482692.3,482692.3,43228,0,0,0,L,1122011218,0,122.46,120.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347326,745357.00
07/12/2016 14:15,2,1.979,ACTIVE,212.38,352.27,59.938,1468347304,"201051344000917","219011344069620",26.76,42.50,0,317.40,423.81,53.6,49.8,0.455,479571.2,479571.2,43226,0,0,0,L,1122011218,0,121.78,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347327,745358.00
07/12/2016 14:15,2,1.988,ACTIVE,212.16,352.27,59.933,1468347304,"201051344001145","219011344069620",26.74,42.80,0,317.40,424.41,53.9,50.1,0.446,484751.2,484751.2,43074,0,0,0,L,1122011218,0,121.78,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347328,745359.00
07/12/2016 14:15,2,2.025,ACTIVE,212.61,352.87,59.986,1468347304,"201051344000651","219011344069620",26.64,42.30,0,316.50,426.81,54.7,50.9,0.460,477455.7,477455.7,43416,0,0,0,L,1122011218,0,122.46,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347329,745360.00
07/12/2016 14:15,2,2.059,ACTIVE,210.57,347.76,59.970,1468347304,"274151322000088","219011344069620",18.13,50.20,0,322.51,396.45,37.3,34.0,0.239,714126.0,714126.0,31884,0,0,0,L,1151911521,0,121.55,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347330,745361.00
07/12/2016 14:15,2,1.336,ACTIVE,211.25,386.83,59.944,1468347304,"274151322000068","219011344069620",35.70,52.50,0,330.03,454.46,48.2,44.6,0.323,608040.4,608040.4,33521,0,0,0,L,1151911521,0,121.55,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347331,745362.00
07/12/2016 14:15,2,2.107,ACTIVE,212.16,351.37,59.891,1468347304,"201051344001135","219011344069620",26.74,42.80,0,318.30,425.61,57.0,53.1,0.468,473480.8,473480.8,43342,0,0,0,L,1122011218,0,121.78,120.88,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347332,745363.00
07/12/2016 14:15,2,2.061,ACTIVE,212.61,352.87,59.954,1468347304,"201051344000594","219011344069620",26.88,48.00,0,317.40,424.41,56.1,52.2,0.477,483424.8,483424.8,38820,0,0,0,L,1122011218,0,121.10,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347333,745364.00
07/12/2016 14:15,2,2.076,ACTIVE,212.38,351.97,59.933,1468347304,"201051344001203","219011344069620",26.92,43.40,0,317.10,426.81,56.6,52.7,0.486,481032.2,481032.2,43391,0,0,0,L,1122011218,0,122.46,120.65,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347333,745365.00
07/12/2016 14:15,2,1.965,ACTIVE,210.57,352.57,59.944,1468347304,"274151322000054","219011344069620",25.35,51.30,0,319.21,398.26,50.4,46.8,0.345,729181.5,729181.5,31915,0,0,0,L,1151911521,0,121.10,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347334,745366.00
07/12/2016 14:15,2,2.098,ACTIVE,213.51,352.27,59.954,1468347304,"201051344000867","219011344069620",26.84,45.00,0,318.91,426.21,57.0,53.1,0.473,470811.8,470811.8,38827,0,0,0,L,1122011218,0,121.78,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347335,745367.00
07/12/2016 14:15,2,2.014,ACTIVE,212.61,352.57,59.959,1468347304,"201051344001093","219011344069620",26.82,41.50,0,317.70,426.21,54.7,50.9,0.455,479009.5,479009.5,43285,0,0,0,L,1122011218,0,122.01,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347336,745368.00
07/12/2016 14:15,2,2.084,ACTIVE,213.51,353.77,59.954,1468347304,"201051344000900","219011344069620",27.19,40.80,0,318.00,428.91,57.4,53.5,0.473,486859.2,486859.2,38211,0,0,0,L,1122011218,0,121.78,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347337,745369.00
07/12/2016 14:15,2,2.029,ACTIVE,213.74,353.47,60.007,1468347304,"201051344000648","219011344069620",26.78,43.40,0,317.10,429.82,55.0,51.2,0.464,477524.5,477524.5,38508,0,0,0,L,1122011218,0,121.33,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347339,745370.00
07/12/2016 14:15,2,2.080,ACTIVE,213.51,353.47,59.986,1468347304,"201051344000569","219011344069620",26.58,42.00,0,318.61,430.42,56.0,52.2,0.473,487682.1,487682.1,38131,0,0,0,L,1122011218,0,121.10,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347340,745371.00
07/12/2016 14:15,2,2.086,ACTIVE,213.74,353.77,59.949,1468347304,"201051344000983","219011344069620",26.96,43.60,0,318.91,429.52,57.0,53.1,0.486,479446.4,479446.4,38625,0,0,0,L,1122011218,0,121.55,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347341,745372.00
07/12/2016 14:15,2,2.047,ACTIVE,213.29,353.77,59.959,1468347304,"201051344001158","219011344069620",26.52,44.80,0,317.70,428.91,55.0,51.1,0.468,472792.8,472792.8,38894,0,0,0,L,1122011218,0,121.33,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347342,745373.00
07/12/2016 14:15,2,2.002,ACTIVE,213.74,354.67,59.954,1468347304,"201051344000576","219011344069620",26.82,42.00,0,317.70,428.91,54.4,50.5,0.464,480074.4,480074.4,38292,0,0,0,L,1122011218,0,121.78,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347343,745374.00
07/12/2016 14:15,2,1.896,ACTIVE,211.03,344.45,59.949,1468347304,"274151322000087","219011344069620",25.15,57.00,0,321.61,396.75,48.2,44.6,0.327,702224.6,702224.6,32068,0,0,0,L,1151911521,0,121.33,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468347344,745375.00
07/12/2016 14:30,2,8.484,ACTIVE,220.52,368.50,59.975,1468348204,"201051344000645","219011344069620",26.50,45.50,0,318.91,429.52,227.7,217.8,1.025,479695.9,479695.9,38421,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348205,745376.00
07/12/2016 14:30,2,7.842,ACTIVE,213.51,353.17,59.975,1468348204,"274151322000085","219011344069620",24.65,53.30,0,326.12,396.45,195.6,186.9,0.756,730244.0,730244.0,31921,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348206,745377.00
07/12/2016 14:30,2,8.537,ACTIVE,219.16,368.50,59.954,1468348204,"201051344000633","219011344069620",26.48,46.00,0,318.30,426.51,228.9,219.0,1.074,470885.7,470885.7,38910,0,0,0,L,1122011218,0,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348207,745378.00
07/12/2016 14:30,2,8.426,ALERT,220.97,372.11,59.965,1468348204,"201051344000469","219011344069620",27.12,40.40,0,307.48,518.49,231.4,221.4,1.078,472842.8,472842.8,38845,0,0,0,L,1122011218,0,124.72,125.85,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348209,745379.00
07/12/2016 14:30,2,8.400,ACTIVE,217.13,366.40,59.959,1468348204,"201051344000646","219011344069620",26.80,46.20,0,316.80,427.71,227.8,218.0,1.074,474817.8,474817.8,43395,0,0,0,L,1122011218,0,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348210,745380.00
07/12/2016 14:30,2,7.961,ACTIVE,213.74,349.86,59.959,1468348204,"274151322000052","219011344069620",26.20,60.80,0,324.02,400.66,211.3,202.0,0.844,746838.6,746838.6,32162,0,0,0,L,1151911521,0,122.01,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348211,745381.00
07/12/2016 14:30,2,8.535,ALERT,218.71,366.70,59.965,1468348204,"201051344000585","219011344069620",26.80,44.50,0,305.38,522.09,231.6,221.6,1.074,482928.2,482928.2,43398,0,0,0,L,1122011218,0,124.72,124.04,0400,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348212,745382.00
