ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 14:30,2,8.299,ACTIVE,216.45,365.19,59.965,1468348204,"201051344001230","219011344069620",26.92,46.00,0,318.30,423.50,226.2,216.4,1.043,478277.1,478277.1,43213,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348213,745383.00
07/12/2016 14:30,2,8.332,ACTIVE,218.48,369.10,59.970,1468348204,"201051344000582","219011344069620",26.76,43.00,0,316.80,426.81,225.7,215.9,1.056,471354.3,471354.3,43345,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348214,745384.00
07/12/2016 14:30,2,8.314,ACTIVE,217.13,368.80,59.928,1468348204,"201051344000955","219011344069620",26.60,44.50,0,318.00,425.61,223.9,214.2,1.069,484442.2,484442.2,43297,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348215,745385.00
07/12/2016 14:30,2,5.158,ACTIVE,213.51,421.10,59.959,1468348204,"274151322000094","219011344069620",37.57,53.50,0,330.93,461.08,195.6,186.9,0.778,608045.7,608045.7,33312,0,0,0,L,1151911521,0,122.01,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348216,745386.00
07/12/2016 14:30,2,8.404,ACTIVE,220.97,369.70,59.975,1468348204,"201051344000579","219011344069620",26.62,48.50,0,318.30,430.72,226.6,216.8,1.078,486818.6,486818.6,18915,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348217,745387.00
07/12/2016 14:30,2,8.391,ACTIVE,216.67,365.19,59.975,1468348204,"201051344000890","219011344069620",26.52,48.50,0,319.81,426.21,225.1,215.3,1.034,481684.4,481684.4,43305,0,0,0,L,1122011218,0,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348218,745388.00
07/12/2016 14:30,2,8.328,ACTIVE,217.80,367.60,59.965,1468348204,"201051344000438","219011344069620",26.62,46.20,0,317.70,426.51,224.5,214.8,1.056,483416.6,483416.6,43312,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348219,745389.00
07/12/2016 14:30,2,8.332,ACTIVE,217.35,364.29,59.970,1468348204,"201051344000417","219011344069620",26.38,47.50,0,317.40,425.91,222.5,212.9,1.043,475364.3,475364.3,43467,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348220,745390.00
07/12/2016 14:30,2,7.879,ACTIVE,212.83,361.29,59.970,1468348204,"274151322000083","219011344069620",26.24,60.50,0,323.41,400.96,209.4,200.2,0.835,740104.7,740104.7,32241,0,0,0,L,1151911521,0,122.01,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348221,745391.00
07/12/2016 14:30,2,8.305,ACTIVE,214.41,371.21,59.970,1468348204,"274151322000076","219011344069620",26.90,59.00,0,322.51,401.26,225.9,216.2,0.875,788838.9,788838.9,32250,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348221,745392.00
07/12/2016 14:30,2,8.551,ALERT,219.16,369.40,59.970,1468348204,"201051344000868","219011344069620",26.68,42.00,0,307.18,522.99,231.0,221.1,1.039,471781.9,471781.9,38565,0,0,0,L,1122011218,0,124.27,124.94,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348223,745393.00
07/12/2016 14:30,2,8.400,ACTIVE,212.83,356.78,59.991,1468348204,"274151322000095","219011344069620",26.64,58.30,0,323.41,402.77,226.6,216.8,0.866,780785.3,780785.3,32161,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348224,745394.00
07/12/2016 14:30,2,8.664,ACTIVE,220.97,371.81,59.975,1468348204,"201051344000988","219011344069620",26.28,45.80,0,317.70,431.02,230.5,220.5,1.069,468479.0,468479.0,38853,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348225,745395.00
07/12/2016 14:30,2,8.586,ALERT,218.48,367.00,59.933,1468348204,"201051344001025","219011344069620",26.90,45.80,0,305.38,520.29,233.8,223.7,1.056,482263.2,482263.2,43357,0,0,0,L,1122011218,0,124.94,123.81,0400,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348227,745396.00
07/12/2016 14:30,2,8.705,ACTIVE,220.97,370.00,59.986,1468348204,"201051344000458","219011344069620",26.48,47.00,0,318.00,431.92,233.3,223.3,1.105,479332.6,479332.6,38773,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348228,745397.00
07/12/2016 14:30,2,8.791,ACTIVE,221.42,372.41,59.965,1468348204,"201051344000853","219011344069620",26.78,45.00,0,319.81,433.12,238.3,228.0,1.131,478357.4,478357.4,38385,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348229,745398.00
07/12/2016 14:30,2,8.701,ACTIVE,216.90,365.49,59.981,1468348204,"201051344000685","219011344069620",26.80,45.30,0,316.20,426.21,236.2,226.0,1.140,482734.1,482734.1,43229,0,0,0,L,1122011218,0,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348230,745399.00
07/12/2016 14:30,2,8.598,ACTIVE,218.48,368.50,59.959,1468348204,"201051344000917","219011344069620",26.58,44.00,0,319.51,427.11,231.3,221.3,1.083,479613.1,479613.1,43227,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348231,745400.00
07/12/2016 14:30,2,8.293,ACTIVE,216.67,367.00,59.975,1468348204,"201051344001145","219011344069620",26.42,44.00,0,319.21,426.51,221.7,212.0,1.021,484793.0,484793.0,43075,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348231,745401.00
07/12/2016 14:30,2,2.748,ACTIVE,211.25,349.56,59.959,1468348204,"274151322000088","219011344069620",25.45,52.50,0,323.11,397.35,70.9,66.5,0.504,714162.5,714162.5,31885,0,0,0,L,1151911521,0,121.55,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348234,745402.00
07/12/2016 14:30,2,2.348,ACTIVE,212.83,402.46,59.965,1468348204,"274151322000068","219011344069620",36.76,55.30,0,330.93,456.57,88.2,83.2,0.340,608077.0,608077.0,33522,0,0,0,L,1151911521,0,122.01,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348234,745403.00
07/12/2016 14:30,2,5.982,ACTIVE,215.77,356.48,59.970,1468348204,"201051344001135","219011344069620",27.29,44.30,0,317.40,425.61,165.2,157.5,0.760,473522.9,473522.9,43343,0,0,0,L,1122011218,0,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348235,745404.00
07/12/2016 14:30,2,5.279,ACTIVE,215.77,355.28,59.949,1468348204,"201051344000594","219011344069620",26.12,49.50,0,318.00,427.11,139.4,132.6,0.632,483467.2,483467.2,38821,0,0,0,L,1122011218,0,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348236,745405.00
07/12/2016 14:30,2,4.699,ALERT,215.54,353.17,60.002,1468348204,"201051344001203","219011344069620",26.32,44.00,0,305.98,517.58,125.3,119.0,0.579,481074.5,481074.5,43392,0,0,0,L,1122011218,0,124.04,122.01,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348238,745406.00
07/12/2016 14:30,2,3.049,ACTIVE,211.70,344.45,59.965,1468348204,"274151322000054","219011344069620",25.39,54.30,0,323.72,398.86,78.3,73.6,0.301,729218.5,729218.5,31916,0,0,0,L,1151911521,0,121.55,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348239,745407.00
07/12/2016 14:30,2,2.986,ACTIVE,214.64,347.76,59.981,1468348204,"201051344000867","219011344069620",27.25,46.60,0,317.40,425.31,82.3,77.5,0.376,470854.3,470854.3,38828,0,0,0,L,1122011218,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348240,745408.00
07/12/2016 14:30,2,3.057,ACTIVE,213.96,348.36,59.975,1468348204,"201051344001093","219011344069620",27.14,42.50,0,318.61,426.21,84.0,79.1,0.367,479051.6,479051.6,43286,0,0,0,L,1122011218,0,122.68,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348241,745409.00
07/12/2016 14:30,2,2.582,ALERT,214.19,358.58,59.965,1468348204,"201051344000900","219011344069620",26.36,42.80,0,307.48,519.09,68.9,64.6,0.557,486902.1,486902.1,38212,0,0,0,L,1122011218,0,122.01,122.23,0400,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348243,745410.00
07/12/2016 14:30,2,2.938,ACTIVE,214.87,360.38,59.975,1468348204,"201051344000648","219011344069620",26.42,45.00,0,316.80,431.02,78.7,74.0,0.672,477566.1,477566.1,38509,0,0,0,L,1122011218,0,121.78,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348244,745411.00
07/12/2016 14:30,2,3.416,ACTIVE,214.87,364.29,59.970,1468348204,"201051344000569","219011344069620",24.09,44.00,0,318.00,430.72,83.5,78.7,0.398,487724.5,487724.5,38132,0,0,0,L,1122011218,0,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348245,745412.00
07/12/2016 14:30,2,4.557,ACTIVE,216.00,354.07,59.970,1468348204,"201051344000983","219011344069620",22.03,45.80,0,318.30,431.02,102.4,96.9,0.526,479489.0,479489.0,38626,0,0,0,L,1122011218,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348245,745413.00
07/12/2016 14:30,2,4.844,ACTIVE,216.90,355.28,59.965,1468348204,"201051344001158","219011344069620",25.19,46.60,0,318.00,428.31,123.9,117.6,0.605,472834.8,472834.8,38895,0,0,0,L,1122011218,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348246,745414.00
07/12/2016 14:30,2,5.602,ACTIVE,217.80,360.08,59.965,1468348204,"201051344000576","219011344069620",25.45,43.40,0,316.80,430.72,144.0,137.1,0.645,480116.6,480116.6,38293,0,0,0,L,1122011218,0,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348247,745415.00
07/12/2016 14:30,2,4.986,ACTIVE,212.61,344.15,59.965,1468348204,"274151322000087","219011344069620",24.41,59.50,0,324.02,398.56,123.3,117.1,0.460,702261.3,702261.3,32069,0,0,0,L,1151911521,0,122.23,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348248,745416.00
07/12/2016 14:30,2,4.100,ACTIVE,215.54,353.47,59.970,1468348204,"201051344000651","219011344069620",26.28,43.20,0,316.80,425.91,108.3,102.7,0.473,477498.3,477498.3,43417,0,0,0,L,1122011218,1,124.04,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468348249,745417.00
07/12/2016 14:45,2,7.971,ACTIVE,219.61,366.70,59.933,1468349104,"201051344000645","219011344069620",26.22,46.60,0,318.61,422.60,211.6,202.3,0.963,479742.3,479742.3,38422,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349105,745418.00
07/12/2016 14:45,2,7.326,ACTIVE,213.74,346.86,59.975,1468349104,"274151322000085","219011344069620",24.59,53.30,0,326.72,392.55,182.2,174.0,0.707,730284.0,730284.0,31922,0,0,0,L,1151911521,0,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349106,745419.00
07/12/2016 14:45,2,7.965,ACTIVE,218.48,367.90,59.965,1468349104,"201051344000633","219011344069620",26.42,47.30,0,318.61,419.90,213.0,203.7,1.003,470932.5,470932.5,38911,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349107,745420.00
07/12/2016 14:45,2,8.023,ACTIVE,220.06,369.40,59.975,1468349104,"201051344000469","219011344069620",26.48,42.30,0,316.20,426.21,215.2,205.8,1.008,472890.1,472890.1,38847,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349108,745421.00
07/12/2016 14:45,2,7.912,ACTIVE,216.22,363.99,59.981,1468349104,"201051344000646","219011344069620",26.56,47.30,0,319.21,423.50,212.9,203.6,1.003,474864.4,474864.4,43396,0,0,0,L,1122011218,0,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349109,745422.00
07/12/2016 14:45,2,7.436,ACTIVE,213.74,357.98,59.975,1468349104,"274151322000052","219011344069620",26.32,60.50,0,326.12,397.66,197.9,189.1,0.782,746882.0,746882.0,32163,0,0,0,L,1151911521,0,122.01,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349110,745423.00
07/12/2016 14:45,2,8.166,ACTIVE,217.35,364.29,59.981,1468349104,"201051344000585","219011344069620",26.18,45.80,0,318.30,421.10,216.5,207.1,1.025,482975.7,482975.7,43400,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349111,745424.00
07/12/2016 14:45,2,7.812,ACTIVE,215.54,360.69,59.981,1468349104,"201051344001230","219011344069620",26.84,46.80,0,317.70,418.09,212.3,203.0,0.990,478323.4,478323.4,43214,0,0,0,L,1122011218,0,123.81,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349112,745425.00
07/12/2016 14:45,2,7.832,ACTIVE,217.58,365.49,59.975,1468349104,"201051344000582","219011344069620",26.78,43.80,0,318.91,423.50,212.2,202.9,0.972,471400.6,471400.6,43346,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349113,745426.00
07/12/2016 14:45,2,7.846,ACTIVE,216.45,362.79,59.981,1468349104,"201051344000955","219011344069620",26.66,45.80,0,319.81,422.30,211.7,202.4,1.012,484488.4,484488.4,43298,0,0,0,L,1122011218,0,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349114,745427.00
07/12/2016 14:45,2,5.023,ACTIVE,213.51,401.56,59.981,1468349104,"274151322000094","219011344069620",36.72,53.80,0,327.92,449.05,188.2,179.7,0.738,608086.4,608086.4,33313,0,0,0,L,1151911521,0,121.78,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349114,745428.00
07/12/2016 14:45,2,7.996,ACTIVE,220.06,369.70,59.975,1468349104,"201051344000579","219011344069620",26.36,49.50,0,319.81,424.71,213.4,204.0,1.008,486865.5,486865.5,18916,0,0,0,L,1122011218,0,124.72,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349115,745429.00
07/12/2016 14:45,2,7.803,ACTIVE,215.77,362.49,59.970,1468349104,"201051344000890","219011344069620",26.44,49.80,0,320.41,423.20,209.0,199.8,0.963,481730.7,481730.7,43306,0,0,0,L,1122011218,0,123.81,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349116,745430.00
07/12/2016 14:45,2,7.775,ACTIVE,216.67,362.79,59.986,1468349104,"201051344000438","219011344069620",26.36,47.00,0,316.80,423.20,207.7,198.6,0.977,483462.6,483462.6,43313,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349117,745431.00
07/12/2016 14:45,2,7.783,ACTIVE,216.22,361.29,59.981,1468349104,"201051344000417","219011344069620",26.18,49.30,0,317.40,422.30,206.3,197.2,0.986,475409.9,475409.9,43468,0,0,0,L,1122011218,0,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349118,745432.00
07/12/2016 14:45,2,7.480,ACTIVE,213.51,373.61,59.970,1468349104,"274151322000083","219011344069620",25.94,61.30,0,325.22,397.96,196.7,188.0,0.795,740147.7,740147.7,32242,0,0,0,L,1151911521,0,122.01,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349119,745433.00
07/12/2016 14:45,2,7.871,ACTIVE,214.19,378.72,59.981,1468349104,"274151322000076","219011344069620",26.66,58.80,0,327.62,399.46,212.4,203.1,0.849,788885.3,788885.3,32251,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349120,745434.00
07/12/2016 14:45,2,8.098,ACTIVE,218.48,367.60,59.986,1468349104,"201051344000868","219011344069620",26.34,43.00,0,317.40,419.60,216.0,206.5,0.968,471828.9,471828.9,38567,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349121,745435.00
07/12/2016 14:45,2,7.852,ACTIVE,213.51,362.79,59.970,1468349104,"274151322000095","219011344069620",26.74,57.70,0,321.61,400.96,212.8,203.5,0.818,780831.5,780831.5,32162,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349122,745436.00
07/12/2016 14:45,2,7.930,ACTIVE,220.06,369.40,59.991,1468349104,"201051344000988","219011344069620",26.54,46.40,0,317.10,424.71,213.2,203.9,1.003,468525.5,468525.5,38854,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349123,745437.00
07/12/2016 14:45,2,8.027,ACTIVE,216.90,364.29,59.975,1468349104,"201051344001025","219011344069620",26.66,46.60,0,319.81,422.90,216.8,207.4,0.977,482310.4,482310.4,43359,0,0,0,L,1122011218,0,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349124,745438.00
07/12/2016 14:45,2,7.988,ACTIVE,219.84,367.60,59.938,1468349104,"201051344000458","219011344069620",26.40,48.30,0,317.70,424.71,213.7,204.3,1.016,479379.0,479379.0,38774,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349125,745439.00
07/12/2016 14:45,2,7.895,ACTIVE,220.29,370.00,60.007,1468349104,"201051344000853","219011344069620",26.84,45.80,0,320.11,425.01,214.4,205.0,1.003,478404.1,478404.1,38386,0,0,0,L,1122011218,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349126,745440.00
07/12/2016 14:45,2,7.928,ACTIVE,215.77,363.39,59.996,1468349104,"201051344000685","219011344069620",26.52,46.20,0,316.50,423.50,213.1,203.7,1.034,482780.3,482780.3,43230,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349127,745441.00
07/12/2016 14:45,2,7.949,ACTIVE,217.13,363.39,59.959,1468349104,"201051344000917","219011344069620",26.60,45.00,0,318.61,423.20,214.2,204.8,1.016,479659.6,479659.6,43228,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349128,745442.00
07/12/2016 14:45,2,7.914,ACTIVE,215.77,363.09,59.986,1468349104,"201051344001145","219011344069620",26.62,45.50,0,319.81,422.30,213.2,203.8,0.986,484839.2,484839.2,43076,0,0,0,L,1122011218,0,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349128,745443.00
07/12/2016 14:45,2,7.963,ACTIVE,217.58,365.19,59.959,1468349104,"201051344000651","219011344069620",26.64,44.00,0,318.91,422.30,214.8,205.4,0.986,477544.5,477544.5,43418,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349129,745444.00
07/12/2016 14:45,2,7.371,ACTIVE,213.29,370.30,59.981,1468349104,"274151322000088","219011344069620",24.65,53.50,0,325.22,393.15,184.0,175.6,0.698,714202.5,714202.5,31886,0,0,0,L,1151911521,0,122.68,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349130,745445.00
07/12/2016 14:45,2,5.033,ACTIVE,214.41,401.86,59.986,1468349104,"274151322000068","219011344069620",36.52,55.50,0,331.83,449.05,185.2,176.8,0.716,608117.5,608117.5,33523,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349131,745446.00
07/12/2016 14:45,2,7.715,ACTIVE,216.67,363.69,60.012,1468349104,"201051344001135","219011344069620",26.76,46.00,0,320.71,422.60,209.0,199.8,0.963,473569.5,473569.5,43344,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349132,745447.00
07/12/2016 14:45,2,7.781,ACTIVE,217.58,367.00,59.986,1468349104,"201051344000594","219011344069620",26.64,50.40,0,319.51,422.30,209.8,200.6,0.977,483514.0,483514.0,38822,0,0,0,L,1122011218,0,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349133,745448.00
07/12/2016 14:45,2,7.715,ACTIVE,217.13,362.79,59.975,1468349104,"201051344001203","219011344069620",27.10,45.30,0,319.81,423.50,211.6,202.3,0.990,481121.8,481121.8,43394,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349134,745449.00
07/12/2016 14:45,2,7.244,ACTIVE,213.29,369.70,59.986,1468349104,"274151322000054","219011344069620",24.91,55.80,0,324.62,395.55,182.6,174.3,0.694,729259.2,729259.2,31917,0,0,0,L,1151911521,0,122.23,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349135,745450.00
07/12/2016 14:45,2,7.855,ACTIVE,218.48,367.00,59.975,1468349104,"201051344000867","219011344069620",26.58,48.30,0,318.91,419.00,211.4,202.1,0.972,470901.2,470901.2,38829,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349136,745451.00
07/12/2016 14:45,2,7.656,ACTIVE,217.13,366.10,59.986,1468349104,"201051344001093","219011344069620",26.86,43.00,0,320.41,422.60,208.2,199.1,0.955,479098.3,479098.3,43287,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349137,745452.00
07/12/2016 14:45,2,7.828,ACTIVE,218.93,368.80,59.986,1468349104,"201051344000900","219011344069620",26.72,44.00,0,318.91,425.31,211.7,202.4,0.950,486950.1,486950.1,38214,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349138,745453.00
07/12/2016 14:45,2,7.496,ACTIVE,219.16,365.80,59.996,1468349104,"201051344000648","219011344069620",26.60,46.00,0,316.50,423.81,201.8,192.9,0.932,477612.2,477612.2,38510,0,0,0,L,1122011218,0,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349139,745454.00
07/12/2016 14:45,2,7.668,ACTIVE,219.16,367.00,59.975,1468349104,"201051344000569","219011344069620",26.44,45.30,0,316.50,425.01,205.2,196.1,0.955,487771.5,487771.5,38133,0,0,0,L,1122011218,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349140,745455.00
07/12/2016 14:45,2,7.703,ACTIVE,219.84,367.90,59.981,1468349104,"201051344000983","219011344069620",26.72,47.00,0,319.51,424.71,208.3,199.1,0.972,479536.2,479536.2,38627,0,0,0,L,1122011218,0,124.94,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349141,745456.00
07/12/2016 14:45,2,7.871,ACTIVE,219.61,365.80,59.981,1468349104,"201051344001158","219011344069620",26.10,48.00,0,318.00,423.50,208.0,198.9,0.963,472881.3,472881.3,38896,0,0,0,L,1122011218,0,124.72,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349141,745457.00
07/12/2016 14:45,2,7.908,ACTIVE,219.61,368.80,59.981,1468349104,"201051344000576","219011344069620",26.42,45.00,0,319.81,424.41,211.3,202.1,0.986,480163.3,480163.3,38294,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349142,745458.00
07/12/2016 14:45,2,7.350,ACTIVE,213.74,361.29,60.012,1468349104,"274151322000087","219011344069620",24.73,60.00,0,322.21,393.15,184.0,175.6,0.698,702301.8,702301.8,32070,0,0,0,L,1151911521,0,122.46,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468349143,745459.00
07/12/2016 15:00,2,7.658,ACTIVE,219.84,367.90,59.986,1468350004,"201051344000645","219011344069620",25.94,47.00,0,321.91,421.70,201.2,192.2,0.915,479789.6,479789.6,38423,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350006,745460.00
07/12/2016 15:00,2,6.963,ACTIVE,214.19,366.40,59.991,1468350004,"274151322000085","219011344069620",24.71,55.00,0,327.02,388.34,174.1,166.1,0.672,730324.8,730324.8,31923,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350007,745461.00
07/12/2016 15:00,2,7.562,ACTIVE,218.71,367.30,60.023,1468350004,"201051344000633","219011344069620",26.54,47.50,0,321.01,417.19,203.1,194.1,0.946,470980.2,470980.2,38912,0,0,0,L,1122011218,0,124.49,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350007,745462.00
07/12/2016 15:00,2,7.447,ACTIVE,220.29,367.30,59.986,1468350004,"201051344000469","219011344069620",27.15,42.80,0,319.21,423.81,204.7,195.7,0.963,472938.3,472938.3,38848,0,0,0,L,1122011218,0,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350008,745463.00
07/12/2016 15:00,2,7.484,ACTIVE,216.22,363.99,60.012,1468350004,"201051344000646","219011344069620",26.82,47.80,0,317.70,419.00,203.2,194.2,0.955,474912.1,474912.1,43397,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350009,745464.00
07/12/2016 15:00,2,7.068,ACTIVE,214.19,356.78,59.991,1468350004,"274151322000052","219011344069620",26.30,60.80,0,327.62,392.55,188.2,179.7,0.747,746926.3,746926.3,32164,0,0,0,L,1151911521,0,122.46,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350010,745465.00
07/12/2016 15:00,2,7.654,ACTIVE,217.80,365.49,59.996,1468350004,"201051344000585","219011344069620",26.72,45.50,0,320.11,417.79,207.0,197.9,0.977,483024.4,483024.4,43401,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350011,745466.00
07/12/2016 15:00,2,7.494,ACTIVE,216.00,363.09,60.012,1468350004,"201051344001230","219011344069620",26.60,46.60,0,318.00,415.69,201.9,193.0,0.941,478371.0,478371.0,43215,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350012,745467.00
07/12/2016 15:00,2,7.484,ACTIVE,218.03,363.69,60.002,1468350004,"201051344000582","219011344069620",26.66,44.30,0,317.70,418.39,202.0,193.0,0.906,471448.1,471448.1,43347,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350013,745468.00
07/12/2016 15:00,2,7.461,ACTIVE,216.67,363.69,59.986,1468350004,"201051344000955","219011344069620",26.58,46.40,0,318.30,417.19,200.9,192.0,0.950,484535.7,484535.7,43299,0,0,0,L,1122011218,0,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350014,745469.00
07/12/2016 15:00,2,4.676,ACTIVE,213.96,419.60,60.002,1468350004,"274151322000094","219011344069620",37.07,54.50,0,334.24,443.94,175.5,167.5,0.689,608127.9,608127.9,33314,0,0,0,L,1151911521,0,122.46,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350015,745470.00
07/12/2016 15:00,2,7.555,ACTIVE,220.06,367.60,60.034,1468350004,"201051344000579","219011344069620",26.68,50.20,0,320.71,429.82,204.2,195.2,0.959,486913.5,486913.5,18917,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350016,745471.00
07/12/2016 15:00,2,7.367,ACTIVE,216.45,362.49,59.996,1468350004,"201051344000890","219011344069620",26.98,49.50,0,320.41,417.19,201.3,192.4,0.928,481778.1,481778.1,43307,0,0,0,L,1122011218,0,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350017,745472.00
07/12/2016 15:00,2,7.520,ACTIVE,217.13,363.69,59.996,1468350004,"201051344000438","219011344069620",26.30,47.50,0,319.21,417.79,200.3,191.4,0.955,483509.8,483509.8,43314,0,0,0,L,1122011218,0,124.72,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350018,745473.00
07/12/2016 15:00,2,7.361,ACTIVE,216.67,363.39,59.996,1468350004,"201051344000417","219011344069620",26.64,50.00,0,319.81,416.59,198.6,189.8,0.946,475456.5,475456.5,43469,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350018,745474.00
07/12/2016 15:00,2,7.086,ACTIVE,213.74,359.78,59.996,1468350004,"274151322000083","219011344069620",26.10,61.30,0,328.52,391.94,187.3,178.9,0.742,740191.8,740191.8,32243,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350019,745475.00
07/12/2016 15:00,2,7.365,ACTIVE,214.87,372.71,59.975,1468350004,"274151322000076","219011344069620",27.02,59.30,0,329.73,395.85,201.3,192.4,0.800,788932.8,788932.8,32252,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350020,745476.00
07/12/2016 15:00,2,7.547,ACTIVE,218.71,366.40,60.018,1468350004,"201051344000868","219011344069620",26.76,44.00,0,321.31,416.89,204.5,195.4,0.928,471877.0,471877.0,38568,0,0,0,L,1122011218,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350021,745477.00
07/12/2016 15:00,2,7.416,ACTIVE,213.74,351.97,59.996,1468350004,"274151322000095","219011344069620",26.74,58.50,0,325.22,396.45,201.1,192.2,0.760,780878.8,780878.8,32163,0,0,0,L,1151911521,0,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350022,745478.00
07/12/2016 15:00,2,7.596,ACTIVE,220.29,369.70,60.007,1468350004,"201051344000988","219011344069620",26.28,47.50,0,321.91,422.00,202.2,193.2,0.928,468573.0,468573.0,38855,0,0,0,L,1122011218,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350023,745479.00
07/12/2016 15:00,2,7.627,ACTIVE,217.80,364.29,60.028,1468350004,"201051344001025","219011344069620",26.70,46.80,0,321.31,418.39,206.2,197.1,0.932,482358.9,482358.9,43360,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350024,745480.00
07/12/2016 15:00,2,7.523,ACTIVE,220.29,368.80,59.996,1468350004,"201051344000458","219011344069620",26.58,48.50,0,318.30,423.20,202.5,193.5,0.963,479426.6,479426.6,38775,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350025,745481.00
07/12/2016 15:00,2,7.602,ACTIVE,220.74,369.10,60.018,1468350004,"201051344000853","219011344069620",26.44,46.60,0,322.51,423.50,203.6,194.6,0.963,478451.9,478451.9,38387,0,0,0,L,1122011218,0,125.40,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350026,745482.00
07/12/2016 15:00,2,7.469,ACTIVE,216.22,364.29,59.996,1468350004,"201051344000685","219011344069620",26.72,46.80,0,316.50,417.19,202.2,193.2,0.977,482827.8,482827.8,43231,0,0,0,L,1122011218,0,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350027,745483.00
07/12/2016 15:00,2,7.521,ACTIVE,217.58,362.49,60.002,1468350004,"201051344000917","219011344069620",26.76,44.80,0,319.81,417.79,203.8,194.8,0.963,479707.5,479707.5,43229,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350028,745484.00
07/12/2016 15:00,2,7.443,ACTIVE,216.45,362.79,60.002,1468350004,"201051344001145","219011344069620",26.88,45.30,0,320.71,418.09,202.5,193.5,0.941,484886.7,484886.7,43077,0,0,0,L,1122011218,0,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350028,745485.00
07/12/2016 15:00,2,7.512,ACTIVE,217.80,363.69,60.007,1468350004,"201051344000651","219011344069620",26.80,44.30,0,319.21,416.89,203.9,194.9,0.919,477592.4,477592.4,43419,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350029,745486.00
07/12/2016 15:00,2,6.922,ACTIVE,213.74,351.67,59.991,1468350004,"274151322000088","219011344069620",24.95,54.00,0,327.32,389.24,174.9,166.9,0.681,714243.6,714243.6,31887,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350030,745487.00
07/12/2016 15:00,2,4.719,ACTIVE,214.87,410.58,60.002,1468350004,"274151322000068","219011344069620",36.92,55.80,0,361.59,442.44,176.5,168.4,0.676,608159.0,608159.0,33524,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350031,745488.00
07/12/2016 15:00,2,7.549,ACTIVE,217.58,362.49,60.034,1468350004,"201051344001135","219011344069620",26.50,46.00,0,320.11,419.30,202.6,193.6,0.932,473617.0,473617.0,43345,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350032,745489.00
07/12/2016 15:00,2,7.539,ACTIVE,218.03,365.49,60.007,1468350004,"201051344000594","219011344069620",26.70,51.50,0,320.41,428.01,203.7,194.6,0.932,483561.9,483561.9,38823,0,0,0,L,1122011218,0,124.04,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350033,745490.00
07/12/2016 15:00,2,7.492,ACTIVE,217.80,365.80,60.002,1468350004,"201051344001203","219011344069620",27.12,45.50,0,318.61,418.09,205.7,196.6,0.990,481170.1,481170.1,43395,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350034,745491.00
07/12/2016 15:00,2,6.955,ACTIVE,213.96,362.19,59.996,1468350004,"274151322000054","219011344069620",25.07,56.00,0,325.52,390.14,176.5,168.5,0.672,729300.6,729300.6,31918,0,0,0,L,1151911521,0,122.91,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350035,745492.00
07/12/2016 15:00,2,7.574,ACTIVE,218.93,365.19,59.996,1468350004,"201051344000867","219011344069620",26.60,48.00,0,318.61,417.19,204.1,195.0,0.932,470949.1,470949.1,38830,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350036,745493.00
07/12/2016 15:00,2,7.373,ACTIVE,217.80,363.69,60.012,1468350004,"201051344001093","219011344069620",27.21,43.00,0,318.30,418.09,203.3,194.3,0.937,479146.0,479146.0,43288,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350037,745494.00
07/12/2016 15:00,2,7.393,ACTIVE,219.84,367.90,60.002,1468350004,"201051344000648","219011344069620",26.66,46.20,0,320.11,422.00,199.5,190.7,0.919,477659.0,477659.0,38511,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350039,745495.00
07/12/2016 15:00,2,7.533,ACTIVE,220.06,367.30,60.039,1468350004,"201051344000569","219011344069620",26.62,46.80,0,319.81,422.00,202.9,194.0,0.950,487819.2,487819.2,38134,0,0,0,L,1122011218,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350040,745496.00
07/12/2016 15:00,2,7.461,ACTIVE,220.29,367.60,60.007,1468350004,"201051344000983","219011344069620",27.04,48.30,0,318.30,422.60,204.3,195.3,0.950,479584.2,479584.2,38628,0,0,0,L,1122011218,0,124.94,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350041,745497.00
07/12/2016 15:00,2,7.512,ACTIVE,220.29,367.00,59.996,1468350004,"201051344001158","219011344069620",26.48,48.00,0,319.51,422.00,201.2,192.3,0.932,472928.5,472928.5,38897,0,0,0,L,1122011218,0,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350042,745498.00
07/12/2016 15:00,2,7.514,ACTIVE,220.29,367.90,60.002,1468350004,"201051344000576","219011344069620",26.50,45.80,0,320.71,422.90,201.5,192.6,0.928,480210.7,480210.7,38295,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350043,745499.00
07/12/2016 15:00,2,6.965,ACTIVE,214.41,368.80,60.002,1468350004,"274151322000087","219011344069620",24.95,61.30,0,326.72,388.34,175.8,167.8,0.650,702343.0,702343.0,32071,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350044,745500.00
07/12/2016 15:00,2,7.551,ACTIVE,219.84,368.80,60.012,1468350004,"201051344000900","219011344069620",27.17,45.00,0,319.81,423.81,207.8,198.7,0.937,486999.3,486999.3,38215,0,0,0,L,1122011218,1,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350045,745501.00
07/12/2016 15:15,2,7.344,ACTIVE,219.61,367.00,59.954,1468350905,"201051344000645","219011344069620",26.38,47.30,0,319.21,412.98,196.0,187.3,0.884,479834.6,479834.6,38424,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350906,745502.00
07/12/2016 15:15,2,6.691,ACTIVE,214.19,350.17,59.954,1468350905,"274151322000085","219011344069620",25.09,54.00,0,330.33,384.73,169.8,162.0,0.658,730363.8,730363.8,31924,0,0,0,L,1151911521,0,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350907,745503.00
07/12/2016 15:15,2,7.340,ACTIVE,218.71,367.30,59.954,1468350905,"201051344000633","219011344069620",26.66,47.30,0,318.30,411.18,198.0,189.2,0.937,471025.7,471025.7,38913,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350908,745504.00
07/12/2016 15:15,2,7.264,ACTIVE,220.06,367.30,59.954,1468350905,"201051344000469","219011344069620",27.10,43.20,0,318.61,417.19,199.2,190.4,0.932,472984.1,472984.1,38849,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350909,745505.00
07/12/2016 15:15,2,7.330,ACTIVE,216.67,361.59,59.959,1468350905,"201051344000646","219011344069620",26.70,46.80,0,318.00,412.98,198.2,189.4,0.941,474957.7,474957.7,43398,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350910,745506.00
07/12/2016 15:15,2,6.826,ALERT,213.96,349.56,59.907,1468350905,"274151322000052","219011344069620",26.50,60.30,0,299.67,388.64,182.8,174.5,0.716,746968.3,746968.3,32165,0,0,0,L,1151911521,0,122.23,123.59,0002,51,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350912,745507.00
07/12/2016 15:15,2,7.398,ALERT,218.03,367.00,59.965,1468350905,"201051344000585","219011344069620",27.04,45.80,0,304.48,412.38,202.5,193.5,0.959,483070.7,483070.7,43402,0,0,0,L,1122011218,0,124.27,124.04,0002,42,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350914,745508.00
07/12/2016 15:15,2,7.195,ACTIVE,216.22,360.69,59.970,1468350905,"201051344001230","219011344069620",27.06,46.20,0,318.30,407.27,196.9,188.2,0.915,478416.4,478416.4,43216,0,0,0,L,1122011218,0,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350915,745509.00
07/12/2016 15:15,2,7.123,ACTIVE,217.80,364.89,59.959,1468350905,"201051344000582","219011344069620",27.31,43.40,0,318.00,413.29,196.9,188.1,0.888,471493.5,471493.5,43348,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350915,745510.00
07/12/2016 15:15,2,7.227,ACTIVE,216.45,362.19,59.949,1468350905,"201051344000955","219011344069620",26.76,45.50,0,316.80,411.18,195.8,187.1,0.932,484580.8,484580.8,43300,0,0,0,L,1122011218,0,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350916,745511.00
07/12/2016 15:15,2,4.648,ACTIVE,213.96,417.19,59.959,1468350905,"274151322000094","219011344069620",36.80,54.00,0,333.33,441.84,172.3,164.4,0.681,608167.4,608167.4,33315,0,0,0,L,1151911521,0,122.46,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350917,745512.00
07/12/2016 15:15,2,7.297,ACTIVE,220.06,367.00,59.954,1468350905,"201051344000579","219011344069620",26.94,50.00,0,319.21,416.29,198.8,190.0,0.932,486959.4,486959.4,18918,0,0,0,L,1122011218,0,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350918,745513.00
07/12/2016 15:15,2,7.227,ACTIVE,216.45,361.59,59.907,1468350905,"201051344000890","219011344069620",26.96,49.00,0,320.41,411.18,197.3,188.5,0.910,481823.5,481823.5,43308,0,0,0,L,1122011218,0,124.27,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350919,745514.00
07/12/2016 15:15,2,7.100,ACTIVE,217.13,363.39,59.912,1468350905,"201051344000438","219011344069620",27.21,47.50,0,317.40,412.08,195.6,186.8,0.924,483554.9,483554.9,43315,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350920,745515.00
07/12/2016 15:15,2,7.172,ACTIVE,216.67,361.59,59.975,1468350905,"201051344000417","219011344069620",26.70,49.00,0,318.30,411.18,193.8,185.2,0.919,475501.2,475501.2,43470,0,0,0,L,1122011218,0,123.81,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350921,745516.00
07/12/2016 15:15,2,6.889,ACTIVE,213.29,346.56,59.917,1468350905,"274151322000083","219011344069620",26.22,62.00,0,329.43,388.64,182.9,174.7,0.716,740233.9,740233.9,32244,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350922,745517.00
07/12/2016 15:15,2,7.189,ACTIVE,214.87,358.28,59.954,1468350905,"274151322000076","219011344069620",26.92,58.80,0,329.13,391.34,195.9,187.1,0.778,788978.1,788978.1,32253,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350923,745518.00
07/12/2016 15:15,2,7.449,ACTIVE,218.48,363.99,59.954,1468350905,"201051344000868","219011344069620",26.36,43.60,0,320.71,412.38,198.8,190.0,0.906,471922.9,471922.9,38569,0,0,0,L,1122011218,0,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350924,745519.00
07/12/2016 15:15,2,7.201,ACTIVE,213.74,375.71,59.949,1468350905,"274151322000095","219011344069620",26.88,58.30,0,329.13,392.85,196.0,187.3,0.747,780924.0,780924.0,32164,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350924,745520.00
07/12/2016 15:15,2,7.445,ACTIVE,220.06,367.60,59.954,1468350905,"201051344000988","219011344069620",26.14,47.00,0,317.10,416.59,197.0,188.2,0.910,468618.4,468618.4,38856,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350925,745521.00
07/12/2016 15:15,2,7.418,ACTIVE,217.58,362.49,59.944,1468350905,"201051344001025","219011344069620",26.72,47.00,0,320.71,413.89,200.7,191.8,0.906,482405.2,482405.2,43361,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350926,745522.00
07/12/2016 15:15,2,7.252,ACTIVE,220.06,366.70,59.954,1468350905,"201051344000458","219011344069620",26.86,49.30,0,319.51,415.69,197.3,188.5,0.941,479472.1,479472.1,38776,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350927,745523.00
07/12/2016 15:15,2,7.346,ACTIVE,220.29,368.20,59.954,1468350905,"201051344000853","219011344069620",26.62,47.50,0,321.31,417.49,198.1,189.2,0.928,478497.6,478497.6,38388,0,0,0,L,1122011218,0,125.40,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350928,745524.00
