ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 15:15,2,7.262,ACTIVE,216.22,362.19,59.944,1468350905,"201051344000685","219011344069620",26.82,46.60,0,315.90,411.78,197.3,188.5,0.963,482873.2,482873.2,43232,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350929,745525.00
07/12/2016 15:15,2,7.277,ACTIVE,217.80,364.59,59.965,1468350905,"201051344000917","219011344069620",27.00,45.00,0,312.89,425.01,198.9,190.0,0.941,479753.3,479753.3,43230,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350930,745526.00
07/12/2016 15:15,2,7.266,ACTIVE,216.45,363.09,59.959,1468350905,"201051344001145","219011344069620",26.86,46.00,0,320.71,411.48,197.4,188.6,0.919,484932.2,484932.2,43078,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350931,745527.00
07/12/2016 15:15,2,7.270,ACTIVE,218.03,363.69,59.965,1468350905,"201051344000651","219011344069620",27.04,44.30,0,317.40,437.63,198.9,190.0,0.915,477638.2,477638.2,43420,0,0,0,L,1122011218,0,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350932,745528.00
07/12/2016 15:15,2,6.670,ACTIVE,213.96,364.59,59.949,1468350905,"274151322000088","219011344069620",25.27,53.50,0,329.13,385.63,170.5,162.6,0.650,714282.8,714282.8,31888,0,0,0,L,1151911521,0,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350933,745529.00
07/12/2016 15:15,2,4.410,ACTIVE,214.87,428.91,59.959,1468350905,"274151322000068","219011344069620",38.17,54.80,0,333.93,444.24,169.4,161.6,0.645,608198.5,608198.5,33525,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350933,745530.00
07/12/2016 15:15,2,7.268,ACTIVE,218.03,363.99,59.938,1468350905,"201051344001135","219011344069620",26.82,45.50,0,319.21,421.10,197.4,188.6,0.906,473662.6,473662.6,43346,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350934,745531.00
07/12/2016 15:15,2,7.312,ACTIVE,218.03,365.19,59.959,1468350905,"201051344000594","219011344069620",26.82,50.60,0,318.91,413.29,198.5,189.6,0.919,483607.6,483607.6,38824,0,0,0,L,1122011218,0,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350935,745532.00
07/12/2016 15:15,2,7.305,ALERT,218.48,365.49,59.933,1468350905,"201051344001203","219011344069620",27.02,44.80,0,304.48,412.98,199.8,191.0,0.928,481216.0,481216.0,43396,0,0,0,L,1122011218,0,125.40,123.81,0002,40,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350937,745533.00
07/12/2016 15:15,2,6.760,ACTIVE,214.87,352.57,59.949,1468350905,"274151322000054","219011344069620",25.25,56.80,0,329.13,386.53,172.7,164.8,0.663,729340.4,729340.4,31919,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350938,745534.00
07/12/2016 15:15,2,7.373,ACTIVE,219.39,365.49,59.959,1468350905,"201051344000867","219011344069620",26.62,48.00,0,320.11,410.58,198.8,189.9,0.906,470995.0,470995.0,38831,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350939,745535.00
07/12/2016 15:15,2,7.092,ACTIVE,218.48,364.59,59.954,1468350905,"201051344001093","219011344069620",27.49,42.50,0,319.51,412.08,197.3,188.5,0.897,479191.7,479191.7,43289,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350940,745536.00
07/12/2016 15:15,2,7.414,ACTIVE,220.06,368.20,59.917,1468350905,"201051344000900","219011344069620",26.86,45.50,0,319.51,416.29,201.6,192.7,0.906,487045.6,487045.6,38216,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350941,745537.00
07/12/2016 15:15,2,7.232,ACTIVE,220.06,367.30,59.959,1468350905,"201051344000648","219011344069620",26.44,47.00,0,316.80,413.59,193.6,184.9,0.888,477703.8,477703.8,38512,0,0,0,L,1122011218,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350942,745538.00
07/12/2016 15:15,2,7.404,ACTIVE,220.06,366.40,59.959,1468350905,"201051344000569","219011344069620",26.28,47.30,0,317.10,414.49,197.1,188.3,0.919,487864.7,487864.7,38135,0,0,0,L,1122011218,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350943,745539.00
07/12/2016 15:15,2,7.340,ACTIVE,220.52,366.10,59.954,1468350905,"201051344000983","219011344069620",26.72,47.50,0,320.71,415.99,198.6,189.8,0.924,479630.1,479630.1,38629,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350944,745540.00
07/12/2016 15:15,2,7.387,ACTIVE,220.52,367.30,59.959,1468350905,"201051344001158","219011344069620",26.16,48.00,0,319.51,415.99,195.7,187.0,0.906,472973.8,472973.8,38898,0,0,0,L,1122011218,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350944,745541.00
07/12/2016 15:15,2,7.223,ACTIVE,220.52,369.70,59.959,1468350905,"201051344000576","219011344069620",26.78,46.20,0,318.91,416.29,195.8,187.1,0.906,480256.0,480256.0,38296,0,0,0,L,1122011218,0,125.40,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350945,745542.00
07/12/2016 15:15,2,6.775,ACTIVE,214.87,368.80,59.938,1468350905,"274151322000087","219011344069620",24.97,61.30,0,326.12,385.63,171.2,163.3,0.636,702382.4,702382.4,32072,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468350946,745543.00
07/12/2016 15:30,2,7.301,ACTIVE,220.29,366.40,59.981,1468351804,"201051344000645","219011344069620",26.30,47.80,0,339.04,412.98,194.4,185.7,0.879,479879.7,479879.7,38425,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351806,745544.00
07/12/2016 15:30,2,6.680,ACTIVE,214.87,368.80,60.002,1468351804,"274151322000085","219011344069620",24.81,54.80,0,332.13,384.13,167.8,160.0,0.645,730402.7,730402.7,31925,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351806,745545.00
07/12/2016 15:30,2,7.266,ACTIVE,219.16,366.40,59.975,1468351804,"201051344000633","219011344069620",26.64,47.50,0,336.34,409.08,195.9,187.2,0.915,471071.2,471071.2,38914,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351807,745546.00
07/12/2016 15:30,2,7.314,ACTIVE,220.74,369.40,59.949,1468351804,"201051344000469","219011344069620",26.72,43.40,0,338.14,415.09,197.8,189.0,0.928,473030.0,473030.0,38850,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351808,745547.00
07/12/2016 15:30,2,7.148,ACTIVE,217.13,363.39,59.986,1468351804,"201051344000646","219011344069620",26.96,47.80,0,321.61,409.98,195.0,186.3,0.915,475003.0,475003.0,43399,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351809,745548.00
07/12/2016 15:30,2,6.809,ACTIVE,214.64,371.81,60.002,1468351804,"274151322000052","219011344069620",26.18,61.30,0,330.63,387.14,180.3,172.1,0.703,747010.2,747010.2,32167,0,0,0,L,1151911521,0,122.46,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351810,745549.00
07/12/2016 15:30,2,7.432,ACTIVE,218.48,364.89,59.970,1468351804,"201051344000585","219011344069620",26.60,46.20,0,335.74,409.68,200.3,191.4,0.941,483117.2,483117.2,43404,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351811,745550.00
07/12/2016 15:30,2,7.156,ACTIVE,216.90,361.89,59.975,1468351804,"201051344001230","219011344069620",26.84,46.60,0,332.73,408.18,194.3,185.7,0.902,478461.5,478461.5,43217,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351812,745551.00
07/12/2016 15:30,2,7.137,ACTIVE,218.48,364.89,59.986,1468351804,"201051344000582","219011344069620",26.84,44.50,0,336.04,409.38,193.9,185.3,0.893,471538.5,471538.5,43349,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351813,745552.00
07/12/2016 15:30,2,6.990,ACTIVE,217.35,361.59,60.023,1468351804,"201051344000955","219011344069620",27.19,46.80,0,323.41,417.49,192.6,183.9,0.906,484625.6,484625.6,43301,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351814,745553.00
07/12/2016 15:30,2,4.516,ACTIVE,214.87,419.00,59.996,1468351804,"274151322000094","219011344069620",37.00,54.30,0,378.12,442.14,169.0,161.2,0.663,608206.5,608206.5,33316,0,0,0,L,1151911521,0,122.91,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351815,745554.00
07/12/2016 15:30,2,7.268,ACTIVE,220.74,369.10,59.975,1468351804,"201051344000579","219011344069620",26.72,50.40,0,338.44,414.19,196.6,187.8,0.928,487005.0,487005.0,18919,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351816,745555.00
07/12/2016 15:30,2,7.180,ACTIVE,217.13,361.59,59.975,1468351804,"201051344000890","219011344069620",26.66,49.50,0,334.24,408.78,193.8,185.1,0.888,481868.5,481868.5,43309,0,0,0,L,1122011218,0,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351817,745556.00
07/12/2016 15:30,2,7.168,ACTIVE,218.26,365.49,59.981,1468351804,"201051344000438","219011344069620",26.54,48.00,0,333.93,413.89,192.7,184.1,0.910,483599.6,483599.6,43316,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351817,745557.00
07/12/2016 15:30,2,7.064,ACTIVE,217.58,362.19,59.949,1468351804,"201051344000417","219011344069620",26.68,49.30,0,337.54,409.08,190.9,182.3,0.906,475545.5,475545.5,43471,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351818,745558.00
07/12/2016 15:30,2,6.809,ACTIVE,214.19,368.80,59.970,1468351804,"274151322000083","219011344069620",26.16,62.00,0,330.93,386.23,180.5,172.3,0.720,740275.8,740275.8,32245,0,0,0,L,1151911521,0,122.91,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351819,745559.00
07/12/2016 15:30,2,7.113,ACTIVE,215.54,374.21,59.991,1468351804,"274151322000076","219011344069620",26.90,59.50,0,332.73,390.74,193.6,184.9,0.769,789023.0,789023.0,32254,0,0,0,L,1151911521,0,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351820,745560.00
07/12/2016 15:30,2,7.275,ACTIVE,219.39,366.40,59.981,1468351804,"201051344000868","219011344069620",26.82,43.80,0,336.04,409.38,197.5,188.7,0.893,471968.7,471968.7,38570,0,0,0,L,1122011218,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351821,745561.00
07/12/2016 15:30,2,7.115,ACTIVE,214.64,376.31,59.981,1468351804,"274151322000095","219011344069620",26.88,59.00,0,330.63,389.54,193.6,184.9,0.725,780968.8,780968.8,32165,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351822,745562.00
07/12/2016 15:30,2,7.309,ACTIVE,220.97,369.10,59.986,1468351804,"201051344000988","219011344069620",26.38,47.50,0,337.84,414.19,195.1,186.4,0.910,468663.7,468663.7,38857,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351823,745563.00
07/12/2016 15:30,2,7.227,ACTIVE,218.48,365.49,59.981,1468351804,"201051344001025","219011344069620",27.12,47.00,0,336.94,409.98,198.3,189.5,0.902,482451.3,482451.3,43362,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351824,745564.00
07/12/2016 15:30,2,7.225,ACTIVE,220.74,367.60,59.975,1468351804,"201051344000458","219011344069620",26.72,49.50,0,339.04,414.79,195.6,186.9,0.928,479517.4,479517.4,38777,0,0,0,L,1122011218,0,125.40,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351825,745565.00
07/12/2016 15:30,2,7.295,ACTIVE,221.19,369.40,59.928,1468351804,"201051344000853","219011344069620",26.58,47.00,0,342.95,414.49,196.4,187.7,0.919,478543.2,478543.2,38389,0,0,0,L,1122011218,0,125.85,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351826,745566.00
07/12/2016 15:30,2,7.205,ACTIVE,217.13,363.69,59.975,1468351804,"201051344000685","219011344069620",26.62,46.60,0,333.93,408.78,194.2,185.5,0.946,482918.4,482918.4,43233,0,0,0,L,1122011218,0,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351827,745567.00
07/12/2016 15:30,2,7.117,ACTIVE,218.48,365.49,59.938,1468351804,"201051344000917","219011344069620",27.17,45.80,0,336.34,408.78,195.8,187.1,0.910,479798.8,479798.8,43231,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351828,745568.00
07/12/2016 15:30,2,7.219,ACTIVE,217.35,361.89,59.981,1468351804,"201051344001145","219011344069620",26.68,46.20,0,336.94,409.38,194.9,186.2,0.897,484977.6,484977.6,43079,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351829,745569.00
07/12/2016 15:30,2,7.152,ACTIVE,218.93,364.29,59.986,1468351804,"201051344000651","219011344069620",27.00,45.30,0,336.04,408.18,195.3,186.6,0.884,477683.7,477683.7,43421,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351830,745570.00
07/12/2016 15:30,2,6.568,ACTIVE,214.64,352.27,59.965,1468351804,"274151322000088","219011344069620",25.31,53.80,0,331.23,384.43,168.2,160.4,0.636,714321.8,714321.8,31889,0,0,0,L,1151911521,0,123.59,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351831,745571.00
07/12/2016 15:30,2,4.553,ACTIVE,215.77,405.17,59.965,1468351804,"274151322000068","219011344069620",36.84,56.00,0,378.72,439.43,169.9,162.1,0.650,608237.6,608237.6,33526,0,0,0,L,1151911521,0,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351832,745572.00
07/12/2016 15:30,2,7.180,ACTIVE,218.26,361.59,59.954,1468351804,"201051344001135","219011344069620",26.78,46.60,0,336.64,409.08,194.7,186.0,0.902,473707.9,473707.9,43347,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351833,745573.00
07/12/2016 15:30,2,7.279,ACTIVE,218.71,365.80,59.975,1468351804,"201051344000594","219011344069620",26.66,50.60,0,334.54,410.28,196.5,187.8,0.910,483653.3,483653.3,38825,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351834,745574.00
07/12/2016 15:30,2,7.203,ACTIVE,218.71,363.09,59.965,1468351804,"201051344001203","219011344069620",27.06,45.80,0,336.34,409.38,197.4,188.6,0.919,481261.9,481261.9,43398,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351835,745575.00
07/12/2016 15:30,2,6.623,ACTIVE,214.87,362.49,59.986,1468351804,"274151322000054","219011344069620",25.43,56.50,0,331.23,385.33,170.6,162.7,0.650,729380.0,729380.0,31920,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351835,745576.00
07/12/2016 15:30,2,7.246,ACTIVE,219.61,365.49,59.981,1468351804,"201051344000867","219011344069620",26.80,48.80,0,335.74,408.48,196.7,187.9,0.893,471040.6,471040.6,38832,0,0,0,L,1122011218,0,125.17,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351836,745577.00
07/12/2016 15:30,2,7.029,ACTIVE,218.71,365.49,59.981,1468351804,"201051344001093","219011344069620",27.25,43.60,0,336.04,408.78,193.9,185.2,0.888,479236.8,479236.8,43290,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351837,745578.00
07/12/2016 15:30,2,7.379,ACTIVE,220.29,368.80,59.965,1468351804,"201051344000900","219011344069620",26.76,45.50,0,336.94,415.09,199.9,191.0,0.897,487092.1,487092.1,38217,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351838,745579.00
07/12/2016 15:30,2,7.158,ACTIVE,220.29,368.50,59.975,1468351804,"201051344000648","219011344069620",26.54,47.00,0,338.74,413.89,192.4,183.8,0.879,477748.4,477748.4,38513,0,0,0,L,1122011218,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351839,745580.00
07/12/2016 15:30,2,7.137,ACTIVE,220.52,368.80,59.981,1468351804,"201051344000569","219011344069620",27.14,46.80,0,337.24,413.59,196.0,187.3,0.910,487910.2,487910.2,38136,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351840,745581.00
07/12/2016 15:30,2,7.279,ACTIVE,220.74,367.30,59.975,1468351804,"201051344000983","219011344069620",26.74,48.50,0,337.84,414.49,197.0,188.2,0.919,479675.8,479675.8,38630,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351841,745582.00
07/12/2016 15:30,2,7.301,ACTIVE,220.74,369.10,60.012,1468351804,"201051344001158","219011344069620",26.22,48.30,0,338.44,413.59,193.7,185.0,0.884,473018.7,473018.7,38899,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351842,745583.00
07/12/2016 15:30,2,7.158,ACTIVE,220.74,367.60,59.949,1468351804,"201051344000576","219011344069620",26.78,46.20,0,337.84,414.49,194.1,185.4,0.884,480301.0,480301.0,38297,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351843,745584.00
07/12/2016 15:30,2,6.611,ACTIVE,214.64,360.69,59.975,1468351804,"274151322000087","219011344069620",25.25,62.50,0,330.03,384.43,169.0,161.2,0.628,702421.6,702421.6,32073,0,0,0,L,1151911521,0,123.14,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468351844,745585.00
07/12/2016 15:45,2,6.812,ACTIVE,219.84,365.49,59.954,1468352704,"201051344000645","219011344069620",26.70,46.60,0,328.82,414.79,184.3,175.9,0.835,479924.4,479924.4,38426,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352705,745586.00
07/12/2016 15:45,2,6.283,ACTIVE,214.64,348.96,59.954,1468352704,"274151322000085","219011344069620",25.07,54.00,0,332.13,382.93,159.4,151.9,0.614,730441.4,730441.4,31926,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352706,745587.00
07/12/2016 15:45,2,6.803,ACTIVE,218.93,364.89,59.965,1468352704,"201051344000633","219011344069620",26.98,47.00,0,336.94,407.87,185.9,177.5,0.884,471116.3,471116.3,38915,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352707,745588.00
07/12/2016 15:45,2,6.773,ACTIVE,220.06,365.19,60.002,1468352704,"201051344000469","219011344069620",27.35,42.50,0,337.54,413.29,187.6,179.2,0.879,473075.5,473075.5,38851,0,0,0,L,1122011218,0,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352708,745589.00
07/12/2016 15:45,2,6.754,ACTIVE,216.90,361.29,59.981,1468352704,"201051344000646","219011344069620",27.12,47.30,0,336.64,408.48,185.5,177.1,0.875,475048.0,475048.0,43400,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352709,745590.00
07/12/2016 15:45,2,6.387,ACTIVE,214.41,359.18,59.949,1468352704,"274151322000052","219011344069620",26.58,60.80,0,331.53,385.63,171.7,163.8,0.663,747051.9,747051.9,32168,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352710,745591.00
07/12/2016 15:45,2,6.943,ACTIVE,218.26,363.39,59.970,1468352704,"201051344000585","219011344069620",27.08,45.80,0,321.61,420.50,190.3,181.8,0.906,483163.4,483163.4,43405,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352711,745592.00
07/12/2016 15:45,2,6.707,ACTIVE,216.90,360.69,59.928,1468352704,"201051344001230","219011344069620",27.17,46.40,0,331.53,406.67,184.6,176.2,0.862,478506.4,478506.4,43218,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352712,745593.00
07/12/2016 15:45,2,6.697,ACTIVE,218.48,362.19,59.954,1468352704,"201051344000582","219011344069620",27.19,43.60,0,333.93,407.57,184.2,175.8,0.853,471583.3,471583.3,43350,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352712,745594.00
07/12/2016 15:45,2,6.742,ACTIVE,217.13,360.38,59.954,1468352704,"201051344000955","219011344069620",26.84,46.60,0,336.94,406.97,183.2,174.9,0.871,484670.1,484670.1,43302,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352713,745595.00
07/12/2016 15:45,2,4.332,ACTIVE,214.41,409.98,59.933,1468352704,"274151322000094","219011344069620",36.30,54.30,0,378.42,441.54,159.4,151.9,0.623,608245.4,608245.4,33317,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352714,745596.00
07/12/2016 15:45,2,6.887,ACTIVE,220.29,364.89,59.959,1468352704,"201051344000579","219011344069620",26.78,50.60,0,339.34,412.38,186.8,178.4,0.879,487050.4,487050.4,18920,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352715,745597.00
07/12/2016 15:45,2,6.793,ACTIVE,216.90,361.29,59.959,1468352704,"201051344000890","219011344069620",26.78,49.30,0,337.54,407.57,184.2,175.9,0.840,481913.3,481913.3,43310,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352716,745598.00
07/12/2016 15:45,2,6.656,ACTIVE,217.80,362.19,59.949,1468352704,"201051344000438","219011344069620",27.15,47.50,0,337.24,407.27,182.9,174.7,0.871,483644.1,483644.1,43317,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352717,745599.00
07/12/2016 15:45,2,6.633,ACTIVE,217.13,360.38,59.944,1468352704,"201051344000417","219011344069620",27.00,49.50,0,337.84,406.37,181.4,173.1,0.862,475589.5,475589.5,43472,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352718,745600.00
07/12/2016 15:45,2,6.424,ACTIVE,213.74,351.67,59.965,1468352704,"274151322000083","219011344069620",26.42,61.00,0,330.93,385.33,171.9,164.0,0.689,740317.5,740317.5,32246,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352719,745601.00
07/12/2016 15:45,2,6.656,ACTIVE,215.09,372.41,59.954,1468352704,"274151322000076","219011344069620",27.23,59.30,0,331.23,388.94,183.6,175.3,0.729,789067.6,789067.6,32255,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352720,745602.00
07/12/2016 15:45,2,6.752,ALERT,218.93,364.89,59.959,1468352704,"201051344000868","219011344069620",27.25,43.80,0,307.78,407.87,186.3,177.9,0.831,472014.0,472014.0,38571,0,0,0,L,1122011218,0,124.27,124.94,0002,41,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352722,745603.00
07/12/2016 15:45,2,6.703,ACTIVE,213.96,371.51,59.949,1468352704,"274151322000095","219011344069620",27.08,58.50,0,330.03,388.34,183.6,175.3,0.694,781013.6,781013.6,32166,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352723,745604.00
07/12/2016 15:45,2,6.918,ACTIVE,220.29,367.90,59.981,1468352704,"201051344000988","219011344069620",26.42,47.30,0,338.74,412.38,185.0,176.7,0.871,468708.7,468708.7,38858,0,0,0,L,1122011218,0,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352724,745605.00
07/12/2016 15:45,2,6.904,ACTIVE,218.03,363.69,59.949,1468352704,"201051344001025","219011344069620",26.94,47.00,0,323.41,412.38,188.2,179.7,0.844,482497.2,482497.2,43363,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352724,745606.00
07/12/2016 15:45,2,6.812,ACTIVE,220.06,364.89,59.922,1468352704,"201051344000458","219011344069620",26.88,48.80,0,338.74,412.38,185.4,177.0,0.888,479562.5,479562.5,38778,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352725,745607.00
07/12/2016 15:45,2,6.811,ACTIVE,220.52,367.00,59.959,1468352704,"201051344000853","219011344069620",27.00,46.80,0,342.95,412.68,186.3,177.9,0.875,478588.4,478588.4,38390,0,0,0,L,1122011218,0,125.40,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352726,745608.00
07/12/2016 15:45,2,6.812,ACTIVE,216.90,361.59,59.954,1468352704,"201051344000685","219011344069620",26.74,46.40,0,337.84,407.27,184.4,176.1,0.888,482963.2,482963.2,43234,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352727,745609.00
07/12/2016 15:45,2,6.842,ACTIVE,217.80,360.69,59.959,1468352704,"201051344000917","219011344069620",26.88,45.30,0,336.34,407.87,186.3,177.9,0.879,479844.2,479844.2,43232,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352728,745610.00
07/12/2016 15:45,2,6.758,ACTIVE,216.67,362.49,59.954,1468352704,"201051344001145","219011344069620",27.10,46.20,0,337.84,407.27,185.6,177.2,0.862,485022.6,485022.6,43080,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352729,745611.00
07/12/2016 15:45,2,6.836,ACTIVE,218.48,364.59,59.959,1468352704,"201051344000651","219011344069620",26.84,44.30,0,335.74,406.37,185.7,177.3,0.835,477728.9,477728.9,43422,0,0,0,L,1122011218,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352730,745612.00
07/12/2016 15:45,2,6.246,ACTIVE,213.96,367.60,59.959,1468352704,"274151322000088","219011344069620",25.19,54.00,0,330.93,383.53,159.4,151.9,0.601,714360.6,714360.6,31890,0,0,0,L,1151911521,0,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352731,745613.00
07/12/2016 15:45,2,4.191,ACTIVE,215.09,413.59,59.954,1468352704,"274151322000068","219011344069620",37.45,55.30,0,379.02,439.43,158.3,150.8,0.605,608276.5,608276.5,33527,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352732,745614.00
07/12/2016 15:45,2,6.721,ACTIVE,218.03,360.69,59.965,1468352704,"201051344001135","219011344069620",27.19,46.20,0,337.54,407.27,185.1,176.7,0.866,473752.9,473752.9,43348,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352733,745615.00
07/12/2016 15:45,2,6.797,ACTIVE,218.03,364.59,59.959,1468352704,"201051344000594","219011344069620",27.06,50.40,0,335.74,408.18,186.2,177.8,0.857,483698.6,483698.6,38826,0,0,0,L,1122011218,0,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352733,745616.00
07/12/2016 15:45,2,6.846,ACTIVE,218.26,361.89,59.959,1468352704,"201051344001203","219011344069620",26.98,45.00,0,336.94,407.57,186.9,178.5,0.871,481307.5,481307.5,43399,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352734,745617.00
07/12/2016 15:45,2,6.240,ACTIVE,214.41,352.27,59.922,1468352704,"274151322000054","219011344069620",25.60,55.30,0,330.93,384.13,161.7,154.1,0.614,729419.2,729419.2,31921,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352735,745618.00
07/12/2016 15:45,2,6.857,ACTIVE,218.93,361.89,59.959,1468352704,"201051344000867","219011344069620",26.84,48.50,0,320.71,429.82,186.4,178.0,0.849,471086.0,471086.0,38833,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352736,745619.00
07/12/2016 15:45,2,6.648,ACTIVE,218.26,363.99,59.975,1468352704,"201051344001093","219011344069620",27.33,43.60,0,335.44,422.30,184.0,175.7,0.840,479281.6,479281.6,43291,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352737,745620.00
07/12/2016 15:45,2,6.814,ACTIVE,219.61,365.49,59.965,1468352704,"201051344000900","219011344069620",27.41,44.80,0,328.82,416.29,189.2,180.7,0.853,487138.2,487138.2,38218,0,0,0,L,1122011218,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352738,745621.00
07/12/2016 15:45,2,6.713,ACTIVE,219.61,364.59,59.986,1468352704,"201051344000648","219011344069620",26.76,46.80,0,338.44,411.48,181.9,173.7,0.835,477792.7,477792.7,38514,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352739,745622.00
07/12/2016 15:45,2,6.762,ACTIVE,219.84,366.10,59.959,1468352704,"201051344000569","219011344069620",27.04,46.60,0,336.94,412.38,185.1,176.7,0.866,487955.3,487955.3,38137,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352740,745623.00
07/12/2016 15:45,2,6.873,ACTIVE,220.06,366.70,59.954,1468352704,"201051344000983","219011344069620",26.82,48.30,0,336.94,412.38,186.5,178.1,0.875,479721.2,479721.2,38631,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352741,745624.00
07/12/2016 15:45,2,6.818,ACTIVE,219.84,363.39,59.970,1468352704,"201051344001158","219011344069620",26.60,48.30,0,337.54,411.78,183.7,175.4,0.853,473063.4,473063.4,38900,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352742,745625.00
07/12/2016 15:45,2,6.816,ACTIVE,219.84,365.80,59.970,1468352704,"201051344000576","219011344069620",26.56,46.00,0,337.54,412.08,183.4,175.1,0.849,480345.7,480345.7,38298,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352743,745626.00
07/12/2016 15:45,2,6.197,ACTIVE,214.41,361.89,59.959,1468352704,"274151322000087","219011344069620",25.58,61.30,0,332.13,382.33,160.6,153.1,0.597,702460.6,702460.6,32074,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468352744,745627.00
07/12/2016 16:00,2,6.463,ACTIVE,219.84,363.69,59.986,1468353604,"201051344000645","219011344069620",26.82,46.20,0,337.24,403.67,175.5,167.5,0.800,479967.3,479967.3,38427,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353606,745628.00
07/12/2016 16:00,2,5.934,ACTIVE,214.87,365.19,59.975,1468353604,"274151322000085","219011344069620",25.27,53.80,0,332.43,380.22,151.8,144.6,0.583,730478.5,730478.5,31927,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353607,745629.00
07/12/2016 16:00,2,6.559,ACTIVE,218.93,363.69,59.986,1468353604,"201051344000633","219011344069620",26.62,46.60,0,336.04,403.97,176.8,168.7,0.835,471159.5,471159.5,38916,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353608,745630.00
07/12/2016 16:00,2,6.447,ACTIVE,220.06,363.99,59.996,1468353604,"201051344000469","219011344069620",27.37,42.00,0,336.94,407.27,178.7,170.6,0.840,473119.2,473119.2,38852,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353609,745631.00
07/12/2016 16:00,2,6.416,ACTIVE,217.13,360.38,59.981,1468353604,"201051344000646","219011344069620",27.08,47.00,0,336.64,404.87,175.8,167.8,0.831,475091.0,475091.0,43401,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353610,745632.00
07/12/2016 16:00,2,6.006,ACTIVE,214.87,350.77,59.981,1468353604,"274151322000052","219011344069620",26.84,60.00,0,331.23,386.83,163.2,155.5,0.641,747091.8,747091.8,32169,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353610,745633.00
07/12/2016 16:00,2,6.613,ACTIVE,218.26,360.08,59.991,1468353604,"201051344000585","219011344069620",27.12,45.80,0,336.04,405.17,181.4,173.2,0.822,483207.7,483207.7,43406,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353611,745634.00
07/12/2016 16:00,2,6.336,ACTIVE,216.67,358.28,59.981,1468353604,"201051344001230","219011344069620",27.35,46.20,0,330.93,399.46,175.5,167.5,0.809,478549.3,478549.3,43219,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353612,745635.00
07/12/2016 16:00,2,6.354,ACTIVE,218.48,361.29,59.975,1468353604,"201051344000582","219011344069620",27.15,43.60,0,337.24,405.17,174.8,166.8,0.795,471626.1,471626.1,43351,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353613,745636.00
07/12/2016 16:00,2,6.332,ACTIVE,217.13,360.08,59.986,1468353604,"201051344000955","219011344069620",27.12,45.80,0,337.84,402.77,173.9,165.9,0.822,484712.6,484712.6,43303,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353614,745637.00
07/12/2016 16:00,2,3.822,ACTIVE,214.87,427.41,59.970,1468353604,"274151322000094","219011344069620",38.55,54.00,0,381.12,438.83,149.9,142.8,0.588,608282.4,608282.4,33318,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353615,745638.00
07/12/2016 16:00,2,6.477,ACTIVE,220.06,366.10,59.996,1468353604,"201051344000579","219011344069620",27.10,50.00,0,337.84,407.87,177.6,169.4,0.840,487093.8,487093.8,18921,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353616,745639.00
07/12/2016 16:00,2,6.436,ACTIVE,216.90,360.08,59.986,1468353604,"201051344000890","219011344069620",26.86,49.30,0,337.54,403.07,174.9,166.9,0.804,481956.1,481956.1,43311,0,0,0,L,1122011218,0,124.49,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353617,745640.00
07/12/2016 16:00,2,6.396,ACTIVE,217.80,361.59,59.981,1468353604,"201051344000438","219011344069620",26.86,47.00,0,338.14,404.57,173.9,166.0,0.826,483686.6,483686.6,43318,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353618,745641.00
07/12/2016 16:00,2,6.344,ACTIVE,217.13,360.08,59.981,1468353604,"201051344000417","219011344069620",26.84,49.00,0,337.24,403.37,172.5,164.6,0.818,475631.7,475631.7,43473,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353619,745642.00
07/12/2016 16:00,2,6.062,ACTIVE,214.19,358.58,59.975,1468353604,"274151322000083","219011344069620",26.64,59.80,0,330.33,384.13,163.5,155.9,0.658,740357.5,740357.5,32247,0,0,0,L,1151911521,0,122.23,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353619,745643.00
07/12/2016 16:00,2,6.262,ACTIVE,215.32,349.86,59.981,1468353604,"274151322000076","219011344069620",27.53,58.50,0,332.73,388.04,174.3,166.3,0.689,789110.2,789110.2,32256,0,0,0,L,1151911521,0,123.36,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353620,745644.00
07/12/2016 16:00,2,6.492,ACTIVE,218.71,363.69,59.965,1468353604,"201051344000868","219011344069620",27.10,43.60,0,336.34,404.57,178.1,170.0,0.804,472057.5,472057.5,38573,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353621,745645.00
07/12/2016 16:00,2,6.344,ACTIVE,214.41,364.89,59.975,1468353604,"274151322000095","219011344069620",27.29,56.80,0,330.03,385.93,175.3,167.3,0.645,781056.2,781056.2,32167,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353622,745646.00
07/12/2016 16:00,2,6.504,ACTIVE,220.29,366.70,59.986,1468353604,"201051344000988","219011344069620",26.76,46.80,0,341.15,408.78,176.0,168.0,0.822,468751.7,468751.7,38859,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353623,745647.00
07/12/2016 16:00,2,6.559,ACTIVE,218.03,362.79,59.965,1468353604,"201051344001025","219011344069620",26.98,47.00,0,338.14,405.17,179.4,171.2,0.804,482540.9,482540.9,43364,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353624,745648.00
07/12/2016 16:00,2,6.395,ACTIVE,220.29,364.29,59.975,1468353604,"201051344000458","219011344069620",27.23,48.30,0,338.44,405.17,176.3,168.3,0.840,479605.6,479605.6,38779,0,0,0,L,1122011218,0,125.40,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353625,745649.00
07/12/2016 16:00,2,6.523,ACTIVE,220.52,365.80,59.991,1468353604,"201051344000853","219011344069620",26.86,46.20,0,342.65,408.48,177.4,169.3,0.840,478631.7,478631.7,38391,0,0,0,L,1122011218,0,125.62,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353626,745650.00
07/12/2016 16:00,2,6.498,ACTIVE,216.90,360.99,59.981,1468353604,"201051344000685","219011344069620",26.62,46.40,0,337.54,403.97,175.1,167.1,0.857,483006.1,483006.1,43235,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353627,745651.00
07/12/2016 16:00,2,6.412,ACTIVE,218.03,360.99,59.981,1468353604,"201051344000917","219011344069620",27.31,45.30,0,336.64,404.87,177.3,169.3,0.818,479887.4,479887.4,43233,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353628,745652.00
07/12/2016 16:00,2,6.426,ACTIVE,217.13,360.99,59.986,1468353604,"201051344001145","219011344069620",27.15,45.80,0,338.14,403.97,176.5,168.5,0.831,485065.8,485065.8,43081,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353629,745653.00
07/12/2016 16:00,2,6.404,ACTIVE,218.48,363.09,59.986,1468353604,"201051344000651","219011344069620",27.15,45.00,0,336.64,404.57,176.2,168.1,0.809,477772.0,477772.0,43423,0,0,0,L,1122011218,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353630,745654.00
07/12/2016 16:00,2,5.906,ACTIVE,214.41,365.49,59.981,1468353604,"274151322000088","219011344069620",25.41,53.30,0,331.83,380.82,152.0,144.8,0.575,714397.6,714397.6,31891,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353630,745655.00
07/12/2016 16:00,2,4.102,ACTIVE,215.54,394.95,59.975,1468353604,"274151322000068","219011344069620",36.46,54.50,0,382.03,440.04,152.4,145.2,0.588,608313.5,608313.5,33528,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353631,745656.00
07/12/2016 16:00,2,6.443,ACTIVE,217.80,360.69,60.012,1468353604,"201051344001135","219011344069620",26.94,46.40,0,337.54,404.27,175.8,167.8,0.809,473795.8,473795.8,43349,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353632,745657.00
07/12/2016 16:00,2,6.469,ACTIVE,218.26,362.19,59.944,1468353604,"201051344000594","219011344069620",27.12,50.00,0,336.94,406.07,177.6,169.5,0.809,483741.9,483741.9,38827,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353633,745658.00
07/12/2016 16:00,2,6.488,ACTIVE,218.26,361.59,60.018,1468353604,"201051344001203","219011344069620",27.06,45.50,0,337.84,404.87,177.7,169.6,0.831,481351.0,481351.0,43400,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353634,745659.00
07/12/2016 16:00,2,5.947,ACTIVE,214.87,357.38,59.975,1468353604,"274151322000054","219011344069620",25.60,54.50,0,331.53,382.03,154.2,146.9,0.588,729456.8,729456.8,31922,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353635,745660.00
07/12/2016 16:00,2,6.475,ACTIVE,219.16,361.89,59.949,1468353604,"201051344000867","219011344069620",27.08,47.80,0,336.94,403.67,177.5,169.4,0.813,471129.3,471129.3,38834,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353636,745661.00
07/12/2016 16:00,2,6.309,ACTIVE,218.26,360.99,59.970,1468353604,"201051344001093","219011344069620",27.29,43.00,0,337.24,403.97,174.5,166.5,0.791,479324.2,479324.2,43292,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353637,745662.00
07/12/2016 16:00,2,6.494,ACTIVE,219.61,365.80,59.975,1468353604,"201051344000900","219011344069620",27.45,44.50,0,336.64,405.17,180.5,172.3,0.813,487182.3,487182.3,38219,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353638,745663.00
07/12/2016 16:00,2,6.426,ACTIVE,219.61,365.19,59.981,1468353604,"201051344000648","219011344069620",26.68,46.20,0,336.94,404.57,173.6,165.6,0.804,477835.0,477835.0,38515,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353639,745664.00
07/12/2016 16:00,2,6.428,ACTIVE,219.84,365.19,59.996,1468353604,"201051344000569","219011344069620",27.21,46.00,0,336.64,404.87,177.2,169.2,0.818,487998.6,487998.6,38138,0,0,0,L,1122011218,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353640,745665.00
07/12/2016 16:00,2,6.559,ACTIVE,220.06,364.59,59.986,1468353604,"201051344000983","219011344069620",26.84,47.00,0,337.24,404.87,178.4,170.2,0.835,479764.8,479764.8,38632,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353641,745666.00
