ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 16:00,2,6.479,ACTIVE,220.06,365.49,60.028,1468353604,"201051344001158","219011344069620",26.72,48.00,0,336.64,403.97,175.4,167.3,0.818,473106.2,473106.2,38901,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353641,745667.00
07/12/2016 16:00,2,6.402,ACTIVE,220.06,365.49,59.991,1468353604,"201051344000576","219011344069620",27.02,45.50,0,337.24,406.67,175.1,167.1,0.813,480388.5,480388.5,38299,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353642,745668.00
07/12/2016 16:00,2,5.965,ACTIVE,214.64,348.96,59.986,1468353604,"274151322000087","219011344069620",25.39,62.00,0,332.13,380.22,153.3,146.0,0.570,702497.9,702497.9,32075,0,0,0,L,1151911521,0,123.14,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468353643,745669.00
07/12/2016 16:15,2,6.246,ACTIVE,220.06,362.19,59.954,1468354505,"201051344000645","219011344069620",26.46,46.40,0,342.65,400.96,167.3,159.6,0.760,480008.0,480008.0,38428,0,0,0,L,1122011218,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354506,745670.00
07/12/2016 16:15,2,5.637,ACTIVE,214.87,361.89,59.954,1468354505,"274151322000085","219011344069620",25.39,53.30,0,333.33,378.72,145.1,138.1,0.552,730513.7,730513.7,31928,0,0,0,L,1151911521,0,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354507,745671.00
07/12/2016 16:15,2,6.277,ACTIVE,218.93,363.39,59.949,1468354505,"201051344000633","219011344069620",26.54,47.00,0,336.64,401.86,168.8,161.0,0.787,471200.6,471200.6,38917,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354507,745672.00
07/12/2016 16:15,2,6.105,ACTIVE,220.29,365.19,59.965,1468354505,"201051344000469","219011344069620",27.47,42.30,0,338.14,403.07,169.9,162.1,0.804,473160.6,473160.6,38853,0,0,0,L,1122011218,0,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354508,745673.00
07/12/2016 16:15,2,6.160,ACTIVE,216.90,359.78,60.002,1468354505,"201051344000646","219011344069620",26.94,46.80,0,337.24,402.16,168.2,160.4,0.787,475131.9,475131.9,43402,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354509,745674.00
07/12/2016 16:15,2,5.699,ACTIVE,214.87,349.86,59.991,1468354505,"274151322000052","219011344069620",26.88,58.80,0,332.43,381.42,155.1,147.7,0.610,747129.6,747129.6,32170,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354510,745675.00
07/12/2016 16:15,2,6.246,ACTIVE,218.03,362.49,59.944,1468354505,"201051344000585","219011344069620",27.47,45.30,0,336.94,402.77,173.6,165.6,0.800,483250.0,483250.0,43407,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354511,745676.00
07/12/2016 16:15,2,6.020,ACTIVE,216.67,357.98,59.970,1468354505,"201051344001230","219011344069620",27.51,45.50,0,333.03,399.16,167.7,160.0,0.773,478590.0,478590.0,43220,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354512,745677.00
07/12/2016 16:15,2,6.047,ACTIVE,218.26,360.08,59.970,1468354505,"201051344000582","219011344069620",27.27,43.80,0,336.94,402.46,167.1,159.3,0.765,471666.7,471666.7,43352,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354513,745678.00
07/12/2016 16:15,2,6.047,ACTIVE,217.13,359.48,59.954,1468354505,"201051344000955","219011344069620",27.12,45.30,0,338.44,400.06,166.0,158.3,0.791,484753.0,484753.0,43304,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354514,745679.00
07/12/2016 16:15,2,3.783,ACTIVE,214.87,412.98,59.965,1468354505,"274151322000094","219011344069620",37.25,53.00,0,382.03,439.74,144.4,137.4,0.570,608317.4,608317.4,33319,0,0,0,L,1151911521,0,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354515,745680.00
07/12/2016 16:15,2,6.213,ACTIVE,220.06,364.29,59.970,1468354505,"201051344000579","219011344069620",27.00,49.30,0,342.95,404.27,169.8,162.0,0.800,487135.1,487135.1,18922,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354516,745681.00
07/12/2016 16:15,2,6.070,ACTIVE,216.90,358.58,59.954,1468354505,"201051344000890","219011344069620",27.21,48.30,0,337.54,400.96,167.4,159.6,0.769,481996.8,481996.8,43312,0,0,0,L,1122011218,0,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354517,745682.00
07/12/2016 16:15,2,5.961,ACTIVE,217.58,360.08,59.959,1468354505,"201051344000438","219011344069620",27.55,47.80,0,338.14,401.86,166.2,158.5,0.791,483727.1,483727.1,43319,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354517,745683.00
07/12/2016 16:15,2,6.035,ACTIVE,217.13,359.18,59.965,1468354505,"201051344000417","219011344069620",26.94,48.50,0,337.24,401.26,164.7,157.1,0.787,475671.7,475671.7,43474,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354518,745684.00
07/12/2016 16:15,2,5.762,ACTIVE,214.41,367.60,59.922,1468354505,"274151322000083","219011344069620",26.78,58.50,0,331.83,381.42,156.2,148.9,0.619,740395.4,740395.4,32248,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354519,745685.00
07/12/2016 16:15,2,5.939,ACTIVE,215.32,370.60,59.959,1468354505,"274151322000076","219011344069620",27.65,56.50,0,333.93,384.43,166.2,158.5,0.663,789150.7,789150.7,32257,0,0,0,L,1151911521,0,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354520,745686.00
07/12/2016 16:15,2,6.227,ACTIVE,218.93,362.79,59.928,1468354505,"201051344000868","219011344069620",26.96,43.40,0,336.94,402.16,169.8,161.9,0.778,472098.8,472098.8,38574,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354521,745687.00
07/12/2016 16:15,2,6.055,ACTIVE,214.64,361.29,59.954,1468354505,"274151322000095","219011344069620",27.31,56.00,0,330.93,384.43,167.3,159.5,0.628,781096.9,781096.9,32168,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354522,745688.00
07/12/2016 16:15,2,6.062,ACTIVE,220.29,365.49,59.975,1468354505,"201051344000988","219011344069620",27.29,46.40,0,341.45,406.07,167.7,159.9,0.787,468792.6,468792.6,38860,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354523,745689.00
07/12/2016 16:15,2,6.262,ACTIVE,218.03,360.38,59.965,1468354505,"201051344001025","219011344069620",27.00,46.80,0,338.44,403.67,171.2,163.3,0.760,482582.6,482582.6,43365,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354524,745690.00
07/12/2016 16:15,2,6.139,ACTIVE,220.06,364.29,59.922,1468354505,"201051344000458","219011344069620",27.12,48.50,0,340.25,402.46,168.5,160.7,0.813,479646.6,479646.6,38780,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354525,745691.00
07/12/2016 16:15,2,6.203,ACTIVE,220.52,366.40,59.959,1468354505,"201051344000853","219011344069620",26.92,46.20,0,344.15,406.07,169.1,161.3,0.800,478672.9,478672.9,38392,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354525,745692.00
07/12/2016 16:15,2,6.154,ACTIVE,216.90,360.38,59.970,1468354505,"201051344000685","219011344069620",26.88,46.20,0,337.84,400.96,167.6,159.8,0.822,483046.9,483046.9,43236,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354526,745693.00
07/12/2016 16:15,2,6.164,ACTIVE,217.80,359.78,59.965,1468354505,"201051344000917","219011344069620",27.17,45.00,0,337.54,402.16,169.7,161.8,0.800,479928.7,479928.7,43234,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354528,745694.00
07/12/2016 16:15,2,6.203,ACTIVE,216.90,359.48,59.965,1468354505,"201051344001145","219011344069620",26.92,45.30,0,338.44,401.86,169.1,161.3,0.791,485106.8,485106.8,43082,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354529,745695.00
07/12/2016 16:15,2,6.174,ACTIVE,218.26,361.59,59.970,1468354505,"201051344000651","219011344069620",27.00,44.30,0,336.34,401.56,168.7,160.9,0.769,477813.0,477813.0,43424,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354530,745696.00
07/12/2016 16:15,2,5.572,ACTIVE,214.64,354.97,59.965,1468354505,"274151322000088","219011344069620",25.72,52.00,0,332.43,378.72,145.2,138.2,0.548,714432.8,714432.8,31892,0,0,0,L,1151911521,0,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354530,745697.00
07/12/2016 16:15,2,3.779,ACTIVE,215.54,406.37,59.949,1468354505,"274151322000068","219011344069620",37.61,55.00,0,378.72,437.63,144.2,137.3,0.557,608348.5,608348.5,33529,0,0,0,L,1151911521,0,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354531,745698.00
07/12/2016 16:15,2,6.207,ACTIVE,217.80,361.29,59.959,1468354505,"201051344001135","219011344069620",26.70,45.80,0,338.14,401.26,167.8,160.1,0.773,473836.7,473836.7,43350,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354532,745699.00
07/12/2016 16:15,2,6.119,ACTIVE,218.26,361.59,59.944,1468354505,"201051344000594","219011344069620",27.35,50.00,0,336.94,403.07,169.5,161.6,0.778,483783.2,483783.2,38828,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354533,745700.00
07/12/2016 16:15,2,6.135,ACTIVE,218.26,360.69,59.970,1468354505,"201051344001203","219011344069620",27.29,45.00,0,337.84,402.46,169.7,161.8,0.791,481392.3,481392.3,43401,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354534,745701.00
07/12/2016 16:15,2,5.586,ACTIVE,214.87,365.49,59.949,1468354505,"274151322000054","219011344069620",26.02,54.00,0,332.13,379.92,147.2,140.1,0.566,729492.6,729492.6,31923,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354535,745702.00
07/12/2016 16:15,2,6.232,ACTIVE,219.16,362.49,59.975,1468354505,"201051344000867","219011344069620",26.88,48.00,0,336.34,400.96,169.6,161.8,0.787,471170.6,471170.6,38835,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354536,745703.00
07/12/2016 16:15,2,5.930,ACTIVE,218.26,362.79,59.996,1468354505,"201051344001093","219011344069620",27.73,42.50,0,336.94,401.26,166.6,158.9,0.747,479364.7,479364.7,43293,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354537,745704.00
07/12/2016 16:15,2,6.223,ACTIVE,219.61,364.59,59.970,1468354505,"201051344000900","219011344069620",27.35,44.50,0,337.24,402.46,172.4,164.5,0.782,487224.3,487224.3,38220,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354538,745705.00
07/12/2016 16:15,2,6.086,ACTIVE,219.84,363.09,59.928,1468354505,"201051344000648","219011344069620",26.86,45.80,0,338.14,401.86,165.7,158.0,0.769,477875.3,477875.3,38516,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354539,745706.00
07/12/2016 16:15,2,6.207,ACTIVE,219.84,364.29,59.975,1468354505,"201051344000569","219011344069620",26.88,46.00,0,337.84,402.46,168.9,161.1,0.778,488039.7,488039.7,38139,0,0,0,L,1122011218,0,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354540,745707.00
07/12/2016 16:15,2,6.168,ACTIVE,220.06,363.99,59.965,1468354505,"201051344000983","219011344069620",27.27,47.30,0,338.44,402.77,170.3,162.5,0.795,479806.2,479806.2,38633,0,0,0,L,1122011218,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354541,745708.00
07/12/2016 16:15,2,6.137,ACTIVE,220.06,363.69,59.959,1468354505,"201051344001158","219011344069620",26.94,47.50,0,337.84,401.56,167.3,159.5,0.778,473146.9,473146.9,38902,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354542,745709.00
07/12/2016 16:15,2,6.123,ACTIVE,220.06,364.89,59.933,1468354505,"201051344000576","219011344069620",27.00,45.00,0,342.05,404.57,167.3,159.5,0.769,480429.3,480429.3,38300,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354543,745710.00
07/12/2016 16:15,2,5.594,ACTIVE,214.87,362.19,59.959,1468354505,"274151322000087","219011344069620",25.88,62.80,0,332.43,379.32,146.6,139.6,0.539,702533.5,702533.5,32076,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468354543,745711.00
07/12/2016 16:30,2,5.760,ACTIVE,218.71,360.69,59.970,1468355404,"201051344000645","219011344069620",27.12,45.00,0,338.14,399.16,158.2,150.8,0.720,480046.9,480046.9,38429,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355405,745712.00
07/12/2016 16:30,2,5.238,ACTIVE,213.96,363.69,59.981,1468355404,"274151322000085","219011344069620",25.74,51.30,0,333.03,377.22,136.4,129.7,0.539,730547.3,730547.3,31929,0,0,0,L,1151911521,0,123.36,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355406,745713.00
07/12/2016 16:30,2,5.809,ACTIVE,217.80,360.38,59.981,1468355404,"201051344000633","219011344069620",27.14,45.80,0,336.94,399.46,159.7,152.2,0.769,471239.8,471239.8,38918,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355408,745714.00
07/12/2016 16:30,2,5.773,ALERT,218.93,360.99,59.991,1468355404,"201051344000469","219011344069620",27.51,41.00,0,307.48,400.66,160.9,153.4,0.760,473200.0,473200.0,38854,0,0,0,L,1122011218,0,123.81,124.94,0002,37,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355409,745715.00
07/12/2016 16:30,2,5.717,ACTIVE,216.22,358.28,59.954,1468355404,"201051344000646","219011344069620",27.31,45.80,0,332.73,399.76,158.2,150.8,0.756,475170.9,475170.9,43403,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355410,745716.00
07/12/2016 16:30,2,5.330,ACTIVE,213.29,343.85,59.928,1468355404,"274151322000052","219011344069620",27.00,57.00,0,332.13,379.62,145.7,138.7,0.570,747165.6,747165.6,32171,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355411,745717.00
07/12/2016 16:30,2,5.900,ACTIVE,217.35,359.48,59.975,1468355404,"201051344000585","219011344069620",27.47,44.30,0,332.43,400.36,164.2,156.5,0.773,483290.4,483290.4,43408,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355412,745718.00
07/12/2016 16:30,2,5.678,ACTIVE,215.77,355.88,59.986,1468355404,"201051344001230","219011344069620",27.39,44.50,0,331.83,394.35,157.6,150.1,0.734,478628.9,478628.9,43221,0,0,0,L,1122011218,0,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355413,745719.00
07/12/2016 16:30,2,5.648,ALERT,217.35,359.78,59.981,1468355404,"201051344000582","219011344069620",27.41,43.40,0,302.98,400.66,156.8,149.4,0.729,471705.3,471705.3,43353,0,0,0,L,1122011218,0,124.27,123.59,0002,39,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355415,745720.00
07/12/2016 16:30,2,5.598,ACTIVE,216.22,357.68,59.970,1468355404,"201051344000955","219011344069620",27.49,45.00,0,333.03,396.75,155.8,148.5,0.747,484791.5,484791.5,43305,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355416,745721.00
07/12/2016 16:30,2,3.588,ACTIVE,213.51,412.68,59.954,1468355404,"274151322000094","219011344069620",37.03,52.30,0,384.13,439.74,135.3,128.7,0.526,608350.6,608350.6,33320,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355417,745722.00
07/12/2016 16:30,2,5.801,ACTIVE,218.93,360.38,59.975,1468355404,"201051344000579","219011344069620",27.33,48.00,0,321.01,420.80,160.4,152.9,0.769,487174.6,487174.6,18923,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355417,745723.00
07/12/2016 16:30,2,5.623,ALERT,216.00,356.18,59.975,1468355404,"201051344000890","219011344069620",27.63,47.00,0,301.47,395.25,157.2,149.8,0.725,482035.5,482035.5,43313,0,0,0,L,1122011218,0,124.04,122.23,0002,44,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355419,745724.00
07/12/2016 16:30,2,5.676,ACTIVE,216.67,359.18,59.975,1468355404,"201051344000438","219011344069620",27.17,46.20,0,333.63,399.46,156.2,148.9,0.742,483765.7,483765.7,43320,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355420,745725.00
07/12/2016 16:30,2,5.600,ACTIVE,216.22,357.98,59.981,1468355404,"201051344000417","219011344069620",27.31,47.30,0,333.03,398.26,154.8,147.5,0.747,475709.9,475709.9,43475,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355421,745726.00
07/12/2016 16:30,2,5.354,ACTIVE,213.29,357.08,59.965,1468355404,"274151322000083","219011344069620",27.08,57.70,0,332.13,379.62,146.9,139.8,0.583,740431.7,740431.7,32249,0,0,0,L,1151911521,0,122.23,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355422,745727.00
07/12/2016 16:30,2,5.594,ACTIVE,213.96,362.49,59.981,1468355404,"274151322000076","219011344069620",27.57,56.00,0,332.73,382.33,156.1,148.8,0.632,789189.3,789189.3,32258,0,0,0,L,1151911521,0,122.46,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355423,745728.00
07/12/2016 16:30,2,5.834,ACTIVE,217.58,358.58,59.986,1468355404,"201051344000868","219011344069620",27.23,42.50,0,325.82,409.38,160.9,153.4,0.738,472138.3,472138.3,38575,0,0,0,L,1122011218,0,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355424,745729.00
07/12/2016 16:30,2,5.596,ACTIVE,213.29,349.86,59.970,1468355404,"274151322000095","219011344069620",27.81,55.30,0,331.83,382.33,157.3,149.9,0.601,781135.8,781135.8,32169,0,0,0,L,1151911521,0,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355425,745730.00
07/12/2016 16:30,2,5.789,ACTIVE,218.71,363.39,59.986,1468355404,"201051344000988","219011344069620",27.23,45.00,0,324.92,417.49,159.7,152.2,0.751,468831.9,468831.9,38861,0,0,0,L,1122011218,0,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355426,745731.00
07/12/2016 16:30,2,5.811,ACTIVE,217.13,359.18,59.970,1468355404,"201051344001025","219011344069620",27.51,46.20,0,333.33,400.36,161.8,154.2,0.734,482622.5,482622.5,43366,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355426,745732.00
07/12/2016 16:30,2,5.783,ACTIVE,218.71,361.59,59.981,1468355404,"201051344000458","219011344069620",27.29,46.80,0,338.14,400.66,159.9,152.4,0.765,479685.9,479685.9,38781,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355427,745733.00
07/12/2016 16:30,2,5.791,ACTIVE,219.16,361.89,60.002,1468355404,"201051344000853","219011344069620",27.37,45.00,0,332.13,404.87,160.5,153.0,0.765,478712.4,478712.4,38393,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355428,745734.00
07/12/2016 16:30,2,5.674,ALERT,216.22,358.58,60.007,1468355404,"201051344000685","219011344069620",27.49,45.00,0,293.36,398.56,157.9,150.5,0.773,483085.7,483085.7,43237,0,0,0,L,1122011218,0,124.49,122.68,0002,41,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355430,745735.00
07/12/2016 16:30,2,5.709,ALERT,216.90,358.88,59.981,1468355404,"201051344000917","219011344069620",27.61,44.50,0,302.07,399.46,159.6,152.1,0.751,479967.9,479967.9,43235,0,0,0,L,1122011218,0,124.04,123.59,0002,39,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355432,745736.00
07/12/2016 16:30,2,5.754,ACTIVE,216.22,357.98,59.981,1468355404,"201051344001145","219011344069620",27.41,44.50,0,333.33,398.56,159.8,152.3,0.747,485146.2,485146.2,43083,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355433,745737.00
07/12/2016 16:30,2,5.750,ACTIVE,217.35,358.28,59.944,1468355404,"201051344000651","219011344069620",27.27,44.30,0,337.84,399.76,158.8,151.3,0.729,477852.3,477852.3,43425,0,0,0,L,1122011218,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355434,745738.00
07/12/2016 16:30,2,5.180,ACTIVE,213.51,355.88,59.986,1468355404,"274151322000088","219011344069620",26.08,50.80,0,332.43,377.52,136.7,130.0,0.513,714466.6,714466.6,31893,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355435,745739.00
07/12/2016 16:30,2,3.533,ACTIVE,214.64,405.77,59.975,1468355404,"274151322000068","219011344069620",37.67,53.50,0,379.62,436.43,135.3,128.7,0.521,608381.9,608381.9,33530,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355436,745740.00
07/12/2016 16:30,2,5.725,ACTIVE,216.90,357.68,59.975,1468355404,"201051344001135","219011344069620",27.33,44.80,0,333.33,398.56,158.5,151.0,0.734,473875.8,473875.8,43351,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355436,745741.00
07/12/2016 16:30,2,5.758,ACTIVE,217.13,358.58,59.991,1468355404,"201051344000594","219011344069620",27.53,48.80,0,331.53,400.66,160.5,153.0,0.742,483822.7,483822.7,38829,0,0,0,L,1122011218,0,123.59,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355438,745742.00
07/12/2016 16:30,2,5.777,ACTIVE,217.35,358.58,59.986,1468355404,"201051344001203","219011344069620",27.27,44.50,0,334.24,400.66,159.6,152.1,0.751,481431.7,481431.7,43402,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355438,745743.00
07/12/2016 16:30,2,5.271,ACTIVE,213.74,344.76,59.975,1468355404,"274151322000054","219011344069620",26.00,52.50,0,332.13,378.42,138.7,131.9,0.530,729526.8,729526.8,31924,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355439,745744.00
07/12/2016 16:30,2,5.734,ACTIVE,217.80,358.58,59.938,1468355404,"201051344000867","219011344069620",27.65,46.20,0,337.24,398.86,160.6,153.1,0.742,471210.2,471210.2,38836,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355440,745745.00
07/12/2016 16:30,2,5.617,ALERT,217.35,358.88,59.975,1468355404,"201051344001093","219011344069620",27.45,42.50,0,291.85,398.86,156.2,148.8,0.716,479403.2,479403.2,43294,0,0,0,L,1122011218,0,124.49,123.36,0002,41,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355442,745746.00
07/12/2016 16:30,2,5.672,ACTIVE,218.26,362.79,59.981,1468355404,"201051344000900","219011344069620",28.27,43.20,0,336.64,400.96,162.5,155.0,0.742,487264.4,487264.4,38221,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355443,745747.00
07/12/2016 16:30,2,5.662,ACTIVE,218.48,361.59,59.986,1468355404,"201051344000648","219011344069620",27.37,44.30,0,327.32,406.37,156.9,149.6,0.747,477913.9,477913.9,38517,0,0,0,L,1122011218,0,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355444,745748.00
07/12/2016 16:30,2,5.725,ACTIVE,218.48,361.59,59.944,1468355404,"201051344000569","219011344069620",27.69,44.00,0,337.24,400.66,160.6,153.1,0.760,488079.1,488079.1,38140,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355445,745749.00
07/12/2016 16:30,2,5.752,ACTIVE,218.93,359.18,59.991,1468355404,"201051344000983","219011344069620",27.77,45.80,0,337.54,405.17,161.7,154.1,0.787,479846.0,479846.0,38634,0,0,0,L,1122011218,0,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355446,745750.00
07/12/2016 16:30,2,5.639,ACTIVE,218.71,361.89,59.959,1468355404,"201051344001158","219011344069620",27.71,45.80,0,317.40,412.98,158.3,150.8,0.742,473186.0,473186.0,38903,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355447,745751.00
07/12/2016 16:30,2,5.658,ACTIVE,218.93,362.79,60.007,1468355404,"201051344000576","219011344069620",27.63,44.50,0,336.64,404.27,158.3,150.9,0.738,480468.2,480468.2,38301,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355448,745752.00
07/12/2016 16:30,2,5.264,ACTIVE,213.74,344.76,59.986,1468355404,"274151322000087","219011344069620",25.98,61.00,0,332.13,377.22,138.5,131.8,0.504,702567.6,702567.6,32077,0,0,0,L,1151911521,0,122.68,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468355449,745753.00
07/12/2016 16:45,2,5.453,ACTIVE,218.48,359.48,59.949,1468356304,"201051344000645","219011344069620",26.88,44.00,0,337.84,395.55,148.3,141.3,0.681,480083.4,480083.4,38430,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356306,745754.00
07/12/2016 16:45,2,4.842,ACTIVE,213.96,360.08,59.933,1468356304,"274151322000085","219011344069620",26.16,50.80,0,333.63,375.71,128.2,121.8,0.495,730578.7,730578.7,31930,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356306,745755.00
07/12/2016 16:45,2,5.414,ACTIVE,217.80,358.88,59.922,1468356304,"201051344000633","219011344069620",27.33,45.00,0,336.94,397.05,149.9,142.8,0.712,471276.6,471276.6,38919,0,0,0,L,1122011218,0,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356307,745756.00
07/12/2016 16:45,2,5.357,ACTIVE,218.71,361.29,59.954,1468356304,"201051344000469","219011344069620",27.73,40.40,0,337.24,397.96,150.4,143.3,0.729,473237.0,473237.0,38856,0,0,0,L,1122011218,0,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356308,745757.00
07/12/2016 16:45,2,5.352,ACTIVE,215.54,357.38,59.954,1468356304,"201051344000646","219011344069620",27.41,45.00,0,332.73,399.76,148.6,141.5,0.712,475207.4,475207.4,43404,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356309,745758.00
07/12/2016 16:45,2,4.930,ACTIVE,213.74,348.36,59.938,1468356304,"274151322000052","219011344069620",27.31,56.00,0,332.73,378.12,136.3,129.6,0.530,747199.0,747199.0,32172,0,0,0,L,1151911521,0,122.01,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356310,745759.00
07/12/2016 16:45,2,5.482,ACTIVE,216.67,357.68,59.959,1468356304,"201051344000585","219011344069620",27.81,43.60,0,337.54,397.35,154.4,147.1,0.729,483328.3,483328.3,43409,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356311,745760.00
07/12/2016 16:45,2,5.307,ACTIVE,215.32,355.88,59.938,1468356304,"201051344001230","219011344069620",27.47,44.00,0,330.63,390.74,147.7,140.6,0.689,478665.1,478665.1,43222,0,0,0,L,1122011218,0,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356312,745761.00
07/12/2016 16:45,2,5.289,ACTIVE,216.67,357.68,59.938,1468356304,"201051344000582","219011344069620",27.51,43.20,0,337.84,397.05,147.3,140.3,0.689,471741.4,471741.4,43355,0,0,0,L,1122011218,0,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356313,745762.00
07/12/2016 16:45,2,5.225,ACTIVE,215.54,355.58,59.944,1468356304,"201051344000955","219011344069620",27.63,45.50,0,331.23,392.25,146.2,139.2,0.707,484827.3,484827.3,43306,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356314,745763.00
07/12/2016 16:45,2,3.264,ACTIVE,213.96,407.87,59.928,1468356304,"274151322000094","219011344069620",37.79,52.00,0,381.12,439.43,124.5,118.2,0.491,608381.3,608381.3,33321,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356315,745764.00
07/12/2016 16:45,2,5.408,ACTIVE,218.48,359.78,59.954,1468356304,"201051344000579","219011344069620",27.53,47.50,0,337.54,397.66,150.7,143.6,0.707,487211.6,487211.6,18924,0,0,0,L,1122011218,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356316,745765.00
07/12/2016 16:45,2,5.338,ACTIVE,215.54,355.58,59.949,1468356304,"201051344000890","219011344069620",27.35,46.80,0,333.93,391.94,147.9,140.9,0.685,482071.6,482071.6,43315,0,0,0,L,1122011218,0,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356317,745766.00
07/12/2016 16:45,2,5.287,ACTIVE,216.22,357.38,59.922,1468356304,"201051344000438","219011344069620",27.41,45.50,0,334.24,394.95,146.8,139.8,0.707,483801.6,483801.6,43321,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356318,745767.00
07/12/2016 16:45,2,5.301,ACTIVE,215.77,355.58,59.954,1468356304,"201051344000417","219011344069620",27.08,46.40,0,333.63,391.94,145.3,138.3,0.703,475745.5,475745.5,43476,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356319,745768.00
07/12/2016 16:45,2,5.037,ACTIVE,213.51,349.86,59.938,1468356304,"274151322000083","219011344069620",26.96,56.30,0,333.33,378.42,137.4,130.7,0.544,740465.3,740465.3,32250,0,0,0,L,1151911521,0,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356320,745769.00
07/12/2016 16:45,2,5.152,ACTIVE,214.19,367.00,59.944,1468356304,"274151322000076","219011344069620",27.95,54.30,0,332.43,379.62,145.8,138.8,0.583,789225.1,789225.1,32259,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356320,745770.00
07/12/2016 16:45,2,5.420,ACTIVE,217.35,358.58,60.002,1468356304,"201051344000868","219011344069620",27.33,41.50,0,338.74,397.66,150.1,142.9,0.685,472175.2,472175.2,38576,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356321,745771.00
07/12/2016 16:45,2,5.242,ACTIVE,213.29,364.59,59.965,1468356304,"274151322000095","219011344069620",27.75,53.30,0,333.03,381.12,147.2,140.2,0.557,781171.9,781171.9,32170,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356322,745772.00
07/12/2016 16:45,2,5.475,ACTIVE,218.48,361.59,59.907,1468356304,"201051344000988","219011344069620",26.88,43.80,0,335.74,396.75,149.1,142.0,0.707,468868.5,468868.5,38862,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356323,745773.00
07/12/2016 16:45,2,5.455,ACTIVE,216.45,357.38,59.954,1468356304,"201051344001025","219011344069620",27.41,45.30,0,338.14,395.55,151.4,144.2,0.694,482659.7,482659.7,43367,0,0,0,L,1122011218,0,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356324,745774.00
07/12/2016 16:45,2,5.396,ACTIVE,218.26,360.38,59.949,1468356304,"201051344000458","219011344069620",27.25,45.80,0,337.84,397.05,149.1,141.9,0.720,479722.6,479722.6,38782,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356325,745775.00
07/12/2016 16:45,2,5.395,ACTIVE,218.93,360.69,59.959,1468356304,"201051344000853","219011344069620",27.35,43.40,0,338.44,397.35,149.3,142.2,0.712,478749.2,478749.2,38394,0,0,0,L,1122011218,0,124.72,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356326,745776.00
07/12/2016 16:45,2,5.271,ACTIVE,215.54,356.48,59.949,1468356304,"201051344000685","219011344069620",27.67,44.50,0,336.64,392.55,147.7,140.7,0.725,483122.0,483122.0,43239,0,0,0,L,1122011218,0,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356327,745777.00
07/12/2016 16:45,2,5.352,ACTIVE,216.22,357.68,59.949,1468356304,"201051344000917","219011344069620",27.59,44.00,0,336.94,395.25,149.5,142.4,0.703,480004.5,480004.5,43237,0,0,0,L,1122011218,0,123.59,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356328,745778.00
07/12/2016 16:45,2,5.381,ACTIVE,215.54,356.78,59.938,1468356304,"201051344001145","219011344069620",27.39,44.00,0,337.54,392.85,149.4,142.3,0.694,485182.7,485182.7,43084,0,0,0,L,1122011218,0,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356329,745779.00
07/12/2016 16:45,2,5.303,ACTIVE,216.90,357.68,59.949,1468356304,"201051344000651","219011344069620",27.65,43.40,0,338.44,397.05,148.6,141.5,0.685,477888.6,477888.6,43426,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356330,745780.00
07/12/2016 16:45,2,4.791,ACTIVE,213.29,356.48,59.949,1468356304,"274151322000088","219011344069620",26.30,49.50,0,333.33,376.01,127.5,121.1,0.482,714497.8,714497.8,31894,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356331,745781.00
07/12/2016 16:45,2,3.271,ACTIVE,214.41,414.79,59.938,1468356304,"274151322000068","219011344069620",37.83,53.30,0,380.82,439.13,124.8,118.5,0.482,608412.6,608412.6,33531,0,0,0,L,1151911521,0,122.68,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356332,745782.00
07/12/2016 16:45,2,5.336,ACTIVE,216.22,356.48,59.949,1468356304,"201051344001135","219011344069620",27.41,43.80,0,337.24,392.25,148.1,141.0,0.681,473912.1,473912.1,43352,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356332,745783.00
07/12/2016 16:45,2,5.438,ACTIVE,216.67,358.28,59.959,1468356304,"201051344000594","219011344069620",27.21,48.00,0,337.54,396.75,149.9,142.8,0.707,483859.5,483859.5,38830,0,0,0,L,1122011218,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356333,745784.00
07/12/2016 16:45,2,5.326,ACTIVE,216.67,357.08,59.933,1468356304,"201051344001203","219011344069620",27.67,44.00,0,338.44,396.75,149.3,142.2,0.703,481468.3,481468.3,43403,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356334,745785.00
07/12/2016 16:45,2,4.867,ACTIVE,213.51,345.06,59.944,1468356304,"274151322000054","219011344069620",26.30,51.00,0,332.73,377.22,129.6,123.1,0.495,729558.5,729558.5,31925,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356335,745786.00
07/12/2016 16:45,2,5.414,ACTIVE,217.58,357.08,59.907,1468356304,"201051344000867","219011344069620",27.31,45.30,0,339.34,396.15,149.8,142.7,0.694,471246.9,471246.9,38837,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356336,745787.00
07/12/2016 16:45,2,5.221,ACTIVE,216.67,356.78,59.944,1468356304,"201051344001093","219011344069620",27.47,42.00,0,337.84,395.85,145.2,138.2,0.667,479438.8,479438.8,43296,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356337,745788.00
07/12/2016 16:45,2,5.447,ACTIVE,218.03,359.48,59.933,1468356304,"201051344000900","219011344069620",27.47,42.50,0,337.54,397.66,151.5,144.3,0.694,487301.6,487301.6,38222,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356338,745789.00
07/12/2016 16:45,2,5.277,ACTIVE,218.26,360.69,59.944,1468356304,"201051344000648","219011344069620",27.33,44.30,0,337.84,396.45,146.1,139.1,0.681,477949.8,477949.8,38518,0,0,0,L,1122011218,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356339,745790.00
07/12/2016 16:45,2,5.375,ACTIVE,218.26,359.48,59.933,1468356304,"201051344000569","219011344069620",27.33,43.20,0,336.94,397.96,148.8,141.7,0.689,488115.8,488115.8,38141,0,0,0,L,1122011218,0,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356340,745791.00
07/12/2016 16:45,2,5.355,ACTIVE,218.48,357.68,59.944,1468356304,"201051344000983","219011344069620",27.79,44.80,0,337.84,398.26,150.8,143.7,0.729,479883.0,479883.0,38635,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356341,745792.00
07/12/2016 16:45,2,5.410,ACTIVE,218.48,359.48,59.944,1468356304,"201051344001158","219011344069620",27.00,45.30,0,337.54,397.05,147.9,140.8,0.689,473222.2,473222.2,38904,0,0,0,L,1122011218,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356342,745793.00
07/12/2016 16:45,2,5.299,ACTIVE,218.48,360.69,59.922,1468356304,"201051344000576","219011344069620",27.47,43.00,0,336.94,396.75,147.4,140.3,0.689,480504.4,480504.4,38302,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356343,745794.00
07/12/2016 16:45,2,4.896,ACTIVE,213.74,361.89,59.944,1468356304,"274151322000087","219011344069620",26.04,61.00,0,333.03,375.41,129.0,122.6,0.482,702599.1,702599.1,32078,0,0,0,L,1151911521,0,122.46,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468356343,745795.00
07/12/2016 17:00,2,5.156,ACTIVE,218.71,360.38,59.986,1468357204,"201051344000645","219011344069620",27.35,43.40,0,336.94,392.85,142.8,135.9,0.654,480117.9,480117.9,38431,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357205,745796.00
07/12/2016 17:00,2,4.629,ACTIVE,214.19,361.29,59.975,1468357204,"274151322000085","219011344069620",26.20,49.80,0,333.93,373.91,122.8,116.6,0.482,730608.3,730608.3,31931,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357206,745797.00
07/12/2016 17:00,2,5.211,ACTIVE,218.03,359.48,59.996,1468357204,"201051344000633","219011344069620",27.33,44.30,0,337.24,394.35,144.3,137.3,0.685,471311.5,471311.5,38920,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357207,745798.00
07/12/2016 17:00,2,5.166,ACTIVE,218.93,359.78,59.986,1468357204,"201051344000469","219011344069620",27.69,39.80,0,337.54,394.65,144.9,137.9,0.685,473272.0,473272.0,38857,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357208,745799.00
07/12/2016 17:00,2,5.033,ACTIVE,215.54,356.78,59.986,1468357204,"201051344000646","219011344069620",27.97,44.30,0,332.13,389.24,142.6,135.7,0.685,475241.9,475241.9,43405,0,0,0,L,1122011218,0,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357209,745800.00
07/12/2016 17:00,2,4.695,ACTIVE,214.19,359.78,59.986,1468357204,"274151322000052","219011344069620",27.43,54.80,0,333.33,376.01,130.4,123.9,0.495,747230.6,747230.6,32173,0,0,0,L,1151911521,0,122.46,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357210,745801.00
07/12/2016 17:00,2,5.283,ACTIVE,216.45,357.68,59.981,1468357204,"201051344000585","219011344069620",27.83,43.00,0,337.24,393.15,149.0,141.9,0.694,483364.2,483364.2,43410,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357211,745802.00
07/12/2016 17:00,2,5.049,ACTIVE,215.32,354.97,59.991,1468357204,"201051344001230","219011344069620",27.75,43.40,0,331.53,387.44,142.1,135.2,0.672,478699.4,478699.4,43223,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357212,745803.00
07/12/2016 17:00,2,5.123,ACTIVE,216.67,356.78,60.002,1468357204,"201051344000582","219011344069620",27.25,42.50,0,337.24,390.14,141.5,134.6,0.654,471775.6,471775.6,43356,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357213,745804.00
07/12/2016 17:00,2,5.043,ACTIVE,215.54,354.97,59.986,1468357204,"201051344000955","219011344069620",27.43,44.00,0,333.33,388.04,140.1,133.3,0.667,484861.2,484861.2,43307,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357214,745805.00
07/12/2016 17:00,2,3.160,ACTIVE,213.96,409.68,59.981,1468357204,"274151322000094","219011344069620",37.29,51.30,0,381.42,436.43,118.3,112.3,0.451,608410.2,608410.2,33322,0,0,0,L,1151911521,0,122.23,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357214,745806.00
07/12/2016 17:00,2,5.275,ACTIVE,218.71,362.19,59.975,1468357204,"201051344000579","219011344069620",27.08,46.40,0,337.84,394.35,144.7,137.7,0.685,487246.6,487246.6,18925,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357215,745807.00
07/12/2016 17:00,2,5.047,ACTIVE,215.54,354.67,60.023,1468357204,"201051344000890","219011344069620",27.71,46.20,0,333.33,388.64,141.7,134.8,0.658,482105.9,482105.9,43316,0,0,0,L,1122011218,0,124.04,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357216,745808.00
