ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 17:00,2,5.078,ACTIVE,216.22,356.48,59.986,1468357204,"201051344000438","219011344069620",27.33,45.00,0,336.94,388.94,140.5,133.7,0.676,483835.7,483835.7,43322,0,0,0,L,1122011218,0,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357217,745809.00
07/12/2016 17:00,2,5.021,ACTIVE,215.77,355.28,60.007,1468357204,"201051344000417","219011344069620",27.43,45.80,0,333.03,388.34,139.5,132.7,0.672,475779.3,475779.3,43477,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357218,745810.00
07/12/2016 17:00,2,4.779,ACTIVE,213.74,354.97,59.981,1468357204,"274151322000083","219011344069620",27.23,54.80,0,333.63,375.71,132.0,125.5,0.504,740497.1,740497.1,32251,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357219,745811.00
07/12/2016 17:00,2,4.873,ACTIVE,214.41,350.77,59.991,1468357204,"274151322000076","219011344069620",28.23,53.50,0,333.33,377.52,139.2,132.4,0.552,789258.9,789258.9,32260,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357220,745812.00
07/12/2016 17:00,2,5.213,ACTIVE,217.58,360.99,59.996,1468357204,"201051344000868","219011344069620",27.35,41.00,0,338.74,393.75,144.5,137.5,0.654,472210.2,472210.2,38577,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357221,745813.00
07/12/2016 17:00,2,5.074,ACTIVE,213.74,351.97,59.991,1468357204,"274151322000095","219011344069620",27.53,52.30,0,333.33,378.42,141.4,134.6,0.535,781206.1,781206.1,32171,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357222,745814.00
07/12/2016 17:00,2,5.209,ACTIVE,218.71,361.29,59.986,1468357204,"201051344000988","219011344069620",27.17,43.40,0,336.64,393.75,143.3,136.4,0.685,468903.2,468903.2,38863,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357223,745815.00
07/12/2016 17:00,2,5.172,ACTIVE,216.45,356.18,60.002,1468357204,"201051344001025","219011344069620",27.77,44.30,0,335.14,390.44,145.5,138.5,0.663,482694.9,482694.9,43368,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357223,745816.00
07/12/2016 17:00,2,5.191,ACTIVE,218.71,360.69,59.949,1468357204,"201051344000458","219011344069620",27.31,45.00,0,338.74,394.05,143.6,136.7,0.694,479757.3,479757.3,38783,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357224,745817.00
07/12/2016 17:00,2,5.215,ACTIVE,219.16,361.89,59.986,1468357204,"201051344000853","219011344069620",27.25,43.20,0,338.44,393.15,144.0,137.1,0.681,478784.1,478784.1,38395,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357225,745818.00
07/12/2016 17:00,2,5.027,ACTIVE,215.77,356.78,59.970,1468357204,"201051344000685","219011344069620",27.81,43.60,0,334.24,388.64,141.6,134.7,0.703,483156.3,483156.3,43240,0,0,0,L,1122011218,0,124.72,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357226,745819.00
07/12/2016 17:00,2,5.119,ACTIVE,216.22,357.08,59.986,1468357204,"201051344000917","219011344069620",27.65,44.00,0,336.94,389.84,143.4,136.5,0.681,480039.3,480039.3,43238,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357227,745820.00
07/12/2016 17:00,2,5.064,ACTIVE,215.54,355.58,59.981,1468357204,"201051344001145","219011344069620",27.95,43.40,0,334.84,389.54,143.3,136.4,0.676,485217.5,485217.5,43085,0,0,0,L,1122011218,0,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357228,745821.00
07/12/2016 17:00,2,5.045,ACTIVE,216.90,357.08,59.991,1468357204,"201051344000651","219011344069620",27.87,43.40,0,338.44,393.15,142.4,135.5,0.658,477923.2,477923.2,43427,0,0,0,L,1122011218,0,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357229,745822.00
07/12/2016 17:00,2,4.582,ACTIVE,213.74,358.28,59.986,1468357204,"274151322000088","219011344069620",26.28,49.30,0,333.63,374.21,121.8,115.7,0.451,714527.3,714527.3,31895,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357230,745823.00
07/12/2016 17:00,2,3.074,ACTIVE,214.87,412.68,59.986,1468357204,"274151322000068","219011344069620",38.45,52.50,0,380.82,436.43,118.7,112.6,0.451,608441.5,608441.5,33532,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357231,745824.00
07/12/2016 17:00,2,5.059,ACTIVE,216.22,354.97,59.944,1468357204,"201051344001135","219011344069620",27.73,43.80,0,334.54,388.34,142.3,135.4,0.663,473946.6,473946.6,43353,0,0,0,L,1122011218,0,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357232,745825.00
07/12/2016 17:00,2,5.215,ACTIVE,217.13,360.38,59.981,1468357204,"201051344000594","219011344069620",27.27,47.00,0,337.24,392.85,144.1,137.1,0.667,483894.4,483894.4,38831,0,0,0,L,1122011218,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357233,745826.00
07/12/2016 17:00,2,5.131,ACTIVE,216.45,357.08,59.965,1468357204,"201051344001203","219011344069620",27.53,43.40,0,338.14,391.64,143.1,136.2,0.672,481503.0,481503.0,43404,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357234,745827.00
07/12/2016 17:00,2,4.621,ACTIVE,214.19,355.88,59.991,1468357204,"274151322000054","219011344069620",26.50,50.40,0,333.93,374.81,124.1,117.8,0.482,729588.6,729588.6,31926,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357235,745828.00
07/12/2016 17:00,2,5.170,ACTIVE,218.03,359.48,59.991,1468357204,"201051344000867","219011344069620",27.51,44.80,0,337.84,392.55,144.1,137.2,0.650,471281.9,471281.9,38838,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357236,745829.00
07/12/2016 17:00,2,4.938,ACTIVE,216.45,357.68,59.981,1468357204,"201051344001093","219011344069620",27.79,41.80,0,336.94,391.34,138.9,132.1,0.645,479472.6,479472.6,43297,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357237,745830.00
07/12/2016 17:00,2,5.209,ACTIVE,218.48,361.29,59.981,1468357204,"201051344000900","219011344069620",27.61,41.80,0,337.24,394.35,145.7,138.7,0.667,487337.0,487337.0,38223,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357238,745831.00
07/12/2016 17:00,2,5.111,ACTIVE,218.48,358.58,59.986,1468357204,"201051344000648","219011344069620",27.10,43.00,0,338.44,393.45,140.3,133.5,0.658,477983.8,477983.8,38519,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357239,745832.00
07/12/2016 17:00,2,5.133,ACTIVE,218.48,357.08,59.981,1468357204,"201051344000569","219011344069620",27.59,43.20,0,338.44,393.75,143.5,136.6,0.667,488150.6,488150.6,38142,0,0,0,L,1122011218,0,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357240,745833.00
07/12/2016 17:00,2,5.240,ACTIVE,218.93,360.99,60.018,1468357204,"201051344000983","219011344069620",27.31,43.80,0,337.84,394.65,145.1,138.1,0.681,479918.2,479918.2,38636,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357241,745834.00
07/12/2016 17:00,2,5.104,ACTIVE,218.71,361.29,59.986,1468357204,"201051344001158","219011344069620",27.49,44.30,0,338.14,393.75,142.2,135.3,0.667,473256.8,473256.8,38905,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357242,745835.00
07/12/2016 17:00,2,5.035,ACTIVE,218.71,361.29,59.986,1468357204,"201051344000576","219011344069620",27.71,42.80,0,337.54,393.75,141.3,134.4,0.654,480538.7,480538.7,38303,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357243,745836.00
07/12/2016 17:00,2,4.646,ACTIVE,214.19,357.08,59.965,1468357204,"274151322000087","219011344069620",26.22,60.50,0,333.03,373.31,123.4,117.2,0.446,702629.0,702629.0,32079,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468357244,745837.00
07/12/2016 17:15,2,4.572,ACTIVE,218.03,356.78,59.954,1468358104,"201051344000645","219011344069620",27.61,42.30,0,323.72,392.55,127.8,121.4,0.583,480146.2,480146.2,38432,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358105,745838.00
07/12/2016 17:15,2,4.068,ACTIVE,213.51,357.98,59.959,1468358104,"274151322000085","219011344069620",26.60,47.50,0,330.63,379.62,109.5,103.8,0.424,730632.5,730632.5,31932,0,0,0,L,1151911521,0,123.14,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358106,745839.00
07/12/2016 17:15,2,4.627,ACTIVE,217.35,357.08,59.949,1468358104,"201051344000633","219011344069620",27.53,42.50,0,321.91,394.05,129.1,122.7,0.619,471340.1,471340.1,38921,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358107,745840.00
07/12/2016 17:15,2,4.561,ACTIVE,218.03,356.78,59.954,1468358104,"201051344000469","219011344069620",28.01,38.80,0,318.30,394.95,129.3,122.9,0.614,473300.7,473300.7,38858,0,0,0,L,1122011218,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358108,745841.00
07/12/2016 17:15,2,4.498,ACTIVE,215.32,354.07,59.949,1468358104,"201051344000646","219011344069620",28.07,42.30,0,318.30,393.45,127.8,121.5,0.610,475270.2,475270.2,43406,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358109,745842.00
07/12/2016 17:15,2,4.156,ACTIVE,213.51,344.76,59.944,1468358104,"274151322000052","219011344069620",27.51,52.30,0,329.13,378.42,115.7,109.7,0.455,747256.3,747256.3,32174,0,0,0,L,1151911521,0,122.01,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358110,745843.00
07/12/2016 17:15,2,4.711,ACTIVE,216.45,355.58,59.954,1468358104,"201051344000585","219011344069620",28.03,41.50,0,320.41,393.45,133.8,127.2,0.619,483393.9,483393.9,43411,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358111,745844.00
07/12/2016 17:15,2,4.461,ACTIVE,215.09,353.47,59.954,1468358104,"201051344001230","219011344069620",28.05,41.30,0,320.71,389.24,126.8,120.4,0.601,478727.4,478727.4,43224,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358112,745845.00
07/12/2016 17:15,2,4.498,ACTIVE,216.45,355.28,59.965,1468358104,"201051344000582","219011344069620",27.85,40.80,0,319.51,392.25,126.9,120.6,0.588,471803.6,471803.6,43357,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358113,745846.00
07/12/2016 17:15,2,4.463,ACTIVE,215.32,352.57,59.949,1468358104,"201051344000955","219011344069620",27.73,42.30,0,320.11,389.24,125.3,119.0,0.597,484889.0,484889.0,43308,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358114,745847.00
07/12/2016 17:15,2,2.701,ACTIVE,213.29,412.08,59.944,1468358104,"274151322000094","219011344069620",38.45,49.30,0,331.23,443.34,105.2,99.6,0.420,608433.5,608433.5,33323,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358114,745848.00
07/12/2016 17:15,2,4.678,ACTIVE,218.03,358.28,59.954,1468358104,"201051344000579","219011344069620",27.53,44.50,0,322.21,394.05,130.4,124.0,0.619,487275.5,487275.5,18926,0,0,0,L,1122011218,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358115,745849.00
07/12/2016 17:15,2,4.480,ACTIVE,215.32,352.87,59.944,1468358104,"201051344000890","219011344069620",28.05,44.50,0,320.41,391.64,127.3,121.0,0.588,482134.0,482134.0,43317,0,0,0,L,1122011218,0,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358116,745850.00
07/12/2016 17:15,2,4.451,ACTIVE,216.00,354.07,59.970,1468358104,"201051344000438","219011344069620",27.97,43.20,0,319.21,391.04,126.0,119.7,0.610,483863.6,483863.6,43323,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358117,745851.00
07/12/2016 17:15,2,4.428,ACTIVE,215.77,353.47,59.922,1468358104,"201051344000417","219011344069620",27.93,44.30,0,317.70,393.75,125.2,118.9,0.601,475806.9,475806.9,43478,0,0,0,L,1122011218,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358118,745852.00
07/12/2016 17:15,2,4.246,ACTIVE,213.06,346.26,59.949,1468358104,"274151322000083","219011344069620",27.41,52.30,0,330.03,376.01,117.9,111.8,0.468,740523.2,740523.2,32252,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358119,745853.00
07/12/2016 17:15,2,4.398,ACTIVE,213.96,351.67,59.981,1468358104,"274151322000076","219011344069620",27.99,51.30,0,331.23,378.42,124.7,118.4,0.499,789286.5,789286.5,32261,0,0,0,L,1151911521,0,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358120,745854.00
07/12/2016 17:15,2,4.654,ACTIVE,216.90,355.88,59.949,1468358104,"201051344000868","219011344069620",27.47,39.80,0,321.31,393.15,129.6,123.1,0.588,472238.8,472238.8,38578,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358121,745855.00
07/12/2016 17:15,2,4.459,ACTIVE,213.29,346.26,59.938,1468358104,"274151322000095","219011344069620",28.03,50.20,0,328.22,377.22,126.5,120.2,0.482,781234.0,781234.0,32172,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358122,745856.00
07/12/2016 17:15,2,4.695,ACTIVE,218.03,359.48,59.959,1468358104,"201051344000988","219011344069620",27.15,41.80,0,319.81,395.55,129.1,122.7,0.610,468931.8,468931.8,38864,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358123,745857.00
07/12/2016 17:15,2,4.588,ACTIVE,216.22,354.37,59.965,1468358104,"201051344001025","219011344069620",28.19,42.80,0,320.41,390.74,131.0,124.5,0.592,482723.9,482723.9,43369,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358124,745858.00
07/12/2016 17:15,2,4.637,ACTIVE,217.80,356.78,59.981,1468358104,"201051344000458","219011344069620",27.55,43.60,0,320.11,396.15,129.3,122.9,0.610,479785.9,479785.9,38784,0,0,0,L,1122011218,0,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358125,745859.00
07/12/2016 17:15,2,4.652,ACTIVE,218.48,358.58,59.949,1468358104,"201051344000853","219011344069620",27.47,41.50,0,323.72,398.86,129.4,123.0,0.605,478812.7,478812.7,38396,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358126,745860.00
07/12/2016 17:15,2,4.477,ACTIVE,215.54,354.07,59.965,1468358104,"201051344000685","219011344069620",28.09,42.30,0,316.80,401.86,127.4,121.1,0.628,483184.4,483184.4,43241,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358126,745861.00
07/12/2016 17:15,2,4.564,ACTIVE,216.22,354.37,59.933,1468358104,"201051344000917","219011344069620",27.97,41.80,0,319.81,392.85,129.3,122.8,0.619,480067.8,480067.8,43239,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358127,745862.00
07/12/2016 17:15,2,4.594,ACTIVE,215.54,354.67,59.954,1468358104,"201051344001145","219011344069620",27.77,41.50,0,320.71,390.44,129.2,122.7,0.610,485246.0,485246.0,43086,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358128,745863.00
07/12/2016 17:15,2,4.545,ACTIVE,216.45,355.58,59.959,1468358104,"201051344000651","219011344069620",27.85,41.50,0,321.61,391.64,128.2,121.8,0.592,477951.5,477951.5,43428,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358129,745864.00
07/12/2016 17:15,2,4.016,ACTIVE,213.29,347.16,59.949,1468358104,"274151322000088","219011344069620",26.74,46.80,0,329.73,376.92,108.7,103.0,0.411,714551.3,714551.3,31896,0,0,0,L,1151911521,0,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358130,745865.00
07/12/2016 17:15,2,2.701,ACTIVE,214.19,407.57,59.965,1468358104,"274151322000068","219011344069620",37.75,50.00,0,331.83,448.15,103.9,98.4,0.398,608465.0,608465.0,33533,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358131,745866.00
07/12/2016 17:15,2,4.221,ACTIVE,215.54,351.97,59.965,1468358104,"201051344001135","219011344069620",27.95,41.80,0,321.01,389.24,119.5,113.4,0.561,473974.8,473974.8,43354,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358132,745867.00
07/12/2016 17:15,2,4.547,ACTIVE,216.45,355.28,59.959,1468358104,"201051344000594","219011344069620",28.01,45.00,0,319.21,393.15,128.9,122.5,0.605,483923.1,483923.1,38832,0,0,0,L,1122011218,0,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358133,745868.00
07/12/2016 17:15,2,4.502,ACTIVE,216.22,354.37,59.965,1468358104,"201051344001203","219011344069620",27.93,42.00,0,320.11,391.64,127.3,121.0,0.601,481531.4,481531.4,43405,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358134,745869.00
07/12/2016 17:15,2,4.025,ACTIVE,213.06,346.86,59.965,1468358104,"274151322000054","219011344069620",26.98,47.80,0,328.82,376.31,109.9,104.2,0.420,729613.1,729613.1,31927,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358135,745870.00
07/12/2016 17:15,2,4.586,ACTIVE,217.13,354.97,59.970,1468358104,"201051344000867","219011344069620",27.89,43.00,0,321.61,392.55,129.5,123.1,0.597,471310.5,471310.5,38839,0,0,0,L,1122011218,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358135,745871.00
07/12/2016 17:15,2,4.340,ACTIVE,216.22,354.37,59.944,1468358104,"201051344001093","219011344069620",28.29,40.00,0,320.71,390.44,124.4,118.1,0.575,479500.1,479500.1,43298,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358136,745872.00
07/12/2016 17:15,2,4.607,ACTIVE,217.58,356.18,59.970,1468358104,"201051344000900","219011344069620",27.99,40.00,0,323.11,394.05,130.7,124.2,0.601,487365.9,487365.9,38224,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358137,745873.00
07/12/2016 17:15,2,4.518,ACTIVE,217.58,356.18,59.970,1468358104,"201051344000648","219011344069620",27.57,41.80,0,321.31,392.85,126.1,119.8,0.597,478011.7,478011.7,38520,0,0,0,L,1122011218,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358138,745874.00
07/12/2016 17:15,2,4.586,ACTIVE,217.58,356.18,60.002,1468358104,"201051344000569","219011344069620",27.69,40.80,0,321.01,394.05,128.5,122.1,0.601,488179.1,488179.1,38143,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358139,745875.00
07/12/2016 17:15,2,4.619,ACTIVE,218.03,356.48,59.965,1468358104,"201051344000983","219011344069620",27.89,42.30,0,321.31,393.45,130.4,124.0,0.636,479947.1,479947.1,38637,0,0,0,L,1122011218,0,124.04,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358140,745876.00
07/12/2016 17:15,2,4.646,ACTIVE,217.80,357.68,59.965,1468358104,"201051344001158","219011344069620",27.17,43.00,0,320.71,393.45,127.8,121.4,0.601,473285.0,473285.0,38906,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358141,745877.00
07/12/2016 17:15,2,4.512,ACTIVE,217.80,357.68,59.970,1468358104,"201051344000576","219011344069620",27.77,41.00,0,322.81,397.35,126.8,120.5,0.597,480566.7,480566.7,38304,0,0,0,L,1122011218,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358142,745878.00
07/12/2016 17:15,2,4.074,ACTIVE,213.51,344.45,59.959,1468358104,"274151322000087","219011344069620",26.80,58.30,0,329.13,378.42,110.6,104.8,0.402,702653.4,702653.4,32080,0,0,0,L,1151911521,0,122.46,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468358143,745879.00
07/12/2016 17:30,2,4.254,ACTIVE,217.80,355.88,59.944,1468359005,"201051344000645","219011344069620",27.73,40.80,0,323.41,390.44,119.5,113.4,0.548,480175.0,480175.0,38433,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359006,745880.00
07/12/2016 17:30,2,3.752,ACTIVE,213.96,355.28,59.986,1468359005,"274151322000085","219011344069620",26.60,47.50,0,330.93,376.92,101.1,95.7,0.389,730657.1,730657.1,31933,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359007,745881.00
07/12/2016 17:30,2,4.305,ACTIVE,217.13,356.48,59.996,1468359005,"201051344000633","219011344069620",27.59,41.50,0,320.41,388.04,120.3,114.2,0.579,471369.2,471369.2,38922,0,0,0,L,1122011218,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359007,745882.00
07/12/2016 17:30,2,4.244,ACTIVE,218.03,356.18,59.981,1468359005,"201051344000469","219011344069620",28.13,38.00,0,318.00,390.14,121.0,114.8,0.579,473329.9,473329.9,38859,0,0,0,L,1122011218,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359008,745883.00
07/12/2016 17:30,2,4.223,ACTIVE,215.77,352.87,59.986,1468359005,"201051344000646","219011344069620",27.77,42.50,0,333.03,382.33,118.7,112.6,0.561,475299.1,475299.1,43407,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359009,745884.00
07/12/2016 17:30,2,3.852,ACTIVE,213.96,351.67,59.975,1468359005,"274151322000052","219011344069620",27.41,51.00,0,330.93,375.11,106.8,101.2,0.398,747282.3,747282.3,32175,0,0,0,L,1151911521,0,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359010,745885.00
07/12/2016 17:30,2,4.424,ACTIVE,216.67,354.97,59.975,1468359005,"201051344000585","219011344069620",27.91,41.80,0,335.14,384.13,125.2,118.9,0.588,483424.2,483424.2,43412,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359011,745886.00
07/12/2016 17:30,2,4.148,ACTIVE,215.54,351.97,59.996,1468359005,"201051344001230","219011344069620",28.01,41.30,0,333.03,381.42,117.7,111.7,0.552,478756.0,478756.0,43225,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359012,745887.00
07/12/2016 17:30,2,4.203,ACTIVE,216.67,353.47,59.944,1468359005,"201051344000582","219011344069620",27.61,41.00,0,317.40,383.83,117.5,111.5,0.544,471832.1,471832.1,43358,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359013,745888.00
07/12/2016 17:30,2,4.119,ACTIVE,215.77,352.27,59.981,1468359005,"201051344000955","219011344069620",27.77,42.50,0,319.21,382.03,115.8,109.9,0.552,484917.2,484917.2,43309,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359014,745889.00
07/12/2016 17:30,2,2.475,ACTIVE,213.96,415.09,59.996,1468359005,"274151322000094","219011344069620",38.37,49.30,0,384.13,435.53,95.9,90.6,0.362,608457.0,608457.0,33324,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359015,745890.00
07/12/2016 17:30,2,4.359,ACTIVE,218.03,355.28,59.981,1468359005,"201051344000579","219011344069620",27.49,43.40,0,339.04,388.94,121.5,115.3,0.579,487304.9,487304.9,18927,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359016,745891.00
07/12/2016 17:30,2,4.250,ACTIVE,215.77,352.87,59.991,1468359005,"201051344000890","219011344069620",27.39,43.80,0,333.93,382.03,118.0,112.0,0.544,482162.7,482162.7,43318,0,0,0,L,1122011218,0,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359017,745892.00
07/12/2016 17:30,2,4.162,ACTIVE,216.22,354.37,59.986,1468359005,"201051344000438","219011344069620",27.65,43.00,0,334.54,382.63,116.5,110.5,0.557,483891.9,483891.9,43324,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359018,745893.00
07/12/2016 17:30,2,4.186,ACTIVE,216.00,352.87,59.975,1468359005,"201051344000417","219011344069620",27.33,43.40,0,317.40,382.93,115.9,109.9,0.552,475835.1,475835.1,43479,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359019,745894.00
07/12/2016 17:30,2,3.922,ACTIVE,213.51,350.17,59.975,1468359005,"274151322000083","219011344069620",27.45,52.80,0,328.52,376.31,109.0,103.3,0.429,740549.6,740549.6,32253,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359020,745895.00
07/12/2016 17:30,2,4.051,ACTIVE,214.41,355.58,59.975,1468359005,"274151322000076","219011344069620",28.01,50.20,0,333.33,372.41,114.8,108.8,0.451,789314.5,789314.5,32262,0,0,0,L,1151911521,0,122.68,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359021,745896.00
07/12/2016 17:30,2,4.320,ACTIVE,216.90,354.67,59.975,1468359005,"201051344000868","219011344069620",27.57,38.60,0,319.21,386.83,120.6,114.5,0.557,472268.0,472268.0,38579,0,0,0,L,1122011218,0,123.36,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359022,745897.00
07/12/2016 17:30,2,4.129,ACTIVE,213.74,347.76,59.975,1468359005,"274151322000095","219011344069620",27.99,50.00,0,333.03,372.41,117.0,111.0,0.442,781262.4,781262.4,32173,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359023,745898.00
07/12/2016 17:30,2,4.277,ACTIVE,218.03,356.48,59.981,1468359005,"201051344000988","219011344069620",27.83,40.80,0,320.71,389.54,120.6,114.4,0.570,468960.8,468960.8,38865,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359023,745899.00
07/12/2016 17:30,2,4.332,ACTIVE,216.45,353.77,59.970,1468359005,"201051344001025","219011344069620",27.77,42.00,0,335.44,382.93,121.8,115.7,0.557,482753.4,482753.4,43370,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359024,745900.00
07/12/2016 17:30,2,4.264,ACTIVE,218.03,357.38,59.981,1468359005,"201051344000458","219011344069620",28.03,42.30,0,322.51,391.04,121.1,115.0,0.583,479815.0,479815.0,38785,0,0,0,L,1122011218,0,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359025,745901.00
07/12/2016 17:30,2,4.299,ACTIVE,218.48,357.68,59.975,1468359005,"201051344000853","219011344069620",27.97,40.80,0,323.72,391.94,121.8,115.7,0.583,478841.9,478841.9,38397,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359026,745902.00
07/12/2016 17:30,2,4.209,ACTIVE,216.00,354.07,59.938,1468359005,"201051344000685","219011344069620",27.75,42.50,0,334.24,382.33,118.4,112.3,0.583,483213.0,483213.0,43242,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359027,745903.00
07/12/2016 17:30,2,4.240,ACTIVE,216.45,354.37,59.991,1468359005,"201051344000917","219011344069620",27.97,42.00,0,334.24,383.53,120.1,114.0,0.570,480096.8,480096.8,43240,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359028,745904.00
07/12/2016 17:30,2,4.293,ACTIVE,216.00,353.77,59.975,1468359005,"201051344001145","219011344069620",27.63,41.50,0,333.93,383.23,120.2,114.1,0.561,485275.1,485275.1,43087,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359029,745905.00
07/12/2016 17:30,2,4.248,ACTIVE,216.67,354.97,59.975,1468359005,"201051344000651","219011344069620",27.65,41.50,0,336.04,383.83,119.0,112.9,0.548,477980.4,477980.4,43429,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359030,745906.00
07/12/2016 17:30,2,3.732,ACTIVE,213.74,350.47,59.975,1468359005,"274151322000088","219011344069620",26.46,46.40,0,331.53,376.01,100.0,94.5,0.380,714575.6,714575.6,31897,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359031,745907.00
07/12/2016 17:30,2,2.527,ACTIVE,214.41,412.98,59.970,1468359005,"274151322000068","219011344069620",37.95,50.40,0,384.43,440.94,96.1,90.8,0.362,608488.6,608488.6,33534,0,0,0,L,1151911521,0,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359032,745908.00
07/12/2016 17:30,2,4.207,ACTIVE,216.00,351.97,59.981,1468359005,"201051344001135","219011344069620",27.85,42.30,0,334.84,381.12,118.7,112.6,0.548,474003.6,474003.6,43355,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359033,745909.00
07/12/2016 17:30,2,4.328,ACTIVE,216.67,355.58,59.981,1468359005,"201051344000594","219011344069620",27.61,45.00,0,335.74,384.13,121.0,114.8,0.570,483952.4,483952.4,38833,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359034,745910.00
07/12/2016 17:30,2,4.182,ACTIVE,216.67,353.77,59.991,1468359005,"201051344001203","219011344069620",28.15,41.80,0,336.34,382.93,119.2,113.2,0.566,481560.3,481560.3,43406,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359034,745911.00
07/12/2016 17:30,2,3.770,ACTIVE,213.74,346.86,59.965,1468359005,"274151322000054","219011344069620",26.76,48.00,0,331.23,376.92,102.1,96.7,0.380,729637.9,729637.9,31928,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359035,745912.00
07/12/2016 17:30,2,4.312,ACTIVE,217.35,354.37,59.975,1468359005,"201051344000867","219011344069620",27.73,41.80,0,338.44,385.03,121.1,115.0,0.557,471339.8,471339.8,38840,0,0,0,L,1122011218,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359036,745913.00
07/12/2016 17:30,2,4.033,ACTIVE,216.67,353.77,59.981,1468359005,"201051344001093","219011344069620",28.17,40.40,0,320.71,385.03,115.0,109.1,0.530,479528.0,479528.0,43299,0,0,0,L,1122011218,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359037,745914.00
07/12/2016 17:30,2,4.295,ACTIVE,217.58,356.18,59.975,1468359005,"201051344000900","219011344069620",28.11,39.30,0,320.11,389.24,122.2,116.1,0.570,487395.4,487395.4,38225,0,0,0,L,1122011218,0,124.04,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359038,745915.00
07/12/2016 17:30,2,4.193,ACTIVE,217.80,355.88,59.970,1468359005,"201051344000648","219011344069620",27.83,40.60,0,318.91,391.04,118.2,112.1,0.552,478040.2,478040.2,38521,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359039,745916.00
07/12/2016 17:30,2,4.242,ACTIVE,217.80,358.28,59.975,1468359005,"201051344000569","219011344069620",28.13,40.80,0,318.00,390.74,120.8,114.7,0.566,488208.2,488208.2,38144,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359040,745917.00
07/12/2016 17:30,2,4.303,ACTIVE,218.03,356.18,59.981,1468359005,"201051344000983","219011344069620",28.17,41.30,0,338.14,388.34,122.7,116.5,0.583,479976.6,479976.6,38638,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359041,745918.00
07/12/2016 17:30,2,4.316,ACTIVE,217.80,355.58,60.007,1468359005,"201051344001158","219011344069620",27.35,42.30,0,320.71,388.64,119.6,113.5,0.566,473313.9,473313.9,38907,0,0,0,L,1122011218,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359042,745919.00
07/12/2016 17:30,2,4.201,ACTIVE,218.03,355.88,59.981,1468359005,"201051344000576","219011344069620",27.95,40.20,0,322.21,394.95,119.0,112.9,0.552,480595.3,480595.3,38305,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359043,745920.00
07/12/2016 17:30,2,3.793,ACTIVE,214.19,348.06,59.996,1468359005,"274151322000087","219011344069620",26.64,57.30,0,330.63,376.01,102.4,96.9,0.367,702678.2,702678.2,32081,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359044,745921.00
07/12/2016 17:45,2,3.520,ACTIVE,216.90,351.97,59.981,1468359904,"201051344000645","219011344069620",27.67,40.40,0,338.44,384.43,98.7,93.4,0.460,480201.1,480201.1,38434,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359905,745922.00
07/12/2016 17:45,2,3.066,ACTIVE,213.29,352.27,60.002,1468359904,"274151322000085","219011344069620",26.68,46.60,0,334.54,366.40,82.8,78.0,0.314,730679.0,730679.0,31934,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359906,745923.00
07/12/2016 17:45,2,3.547,ACTIVE,216.22,352.87,59.991,1468359904,"201051344000633","219011344069620",27.81,42.00,0,337.84,385.03,99.9,94.5,0.477,471395.5,471395.5,38923,0,0,0,L,1122011218,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359907,745924.00
07/12/2016 17:45,2,3.490,ACTIVE,216.90,352.27,59.975,1468359904,"201051344000469","219011344069620",28.23,37.80,0,337.84,385.63,99.7,94.3,0.482,473356.3,473356.3,38860,0,0,0,L,1122011218,0,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359908,745925.00
07/12/2016 17:45,2,3.486,ACTIVE,215.09,350.77,59.981,1468359904,"201051344000646","219011344069620",27.87,41.80,0,333.03,379.62,98.4,93.1,0.468,475325.0,475325.0,43408,0,0,0,L,1122011218,0,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359909,745926.00
07/12/2016 17:45,2,3.143,ACTIVE,212.83,351.67,59.970,1468359904,"274151322000052","219011344069620",27.41,50.40,0,333.63,367.90,87.2,82.3,0.340,747305.4,747305.4,32176,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359910,745927.00
07/12/2016 17:45,2,3.730,ACTIVE,216.22,351.97,59.949,1468359904,"201051344000585","219011344069620",27.73,41.00,0,334.84,381.12,104.7,99.1,0.486,483451.6,483451.6,43413,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359911,745928.00
07/12/2016 17:45,2,3.467,ACTIVE,215.09,348.96,59.981,1468359904,"201051344001230","219011344069620",27.65,41.30,0,332.13,378.72,97.2,91.8,0.460,478781.6,478781.6,43226,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359912,745929.00
07/12/2016 17:45,2,3.492,ACTIVE,216.22,351.37,59.986,1468359904,"201051344000582","219011344069620",27.45,42.30,0,335.14,380.82,97.1,91.8,0.446,471857.6,471857.6,43359,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359913,745930.00
07/12/2016 17:45,2,3.395,ACTIVE,215.09,349.56,59.986,1468359904,"201051344000955","219011344069620",27.83,42.50,0,333.63,379.02,95.7,90.4,0.455,484942.4,484942.4,43310,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359913,745931.00
07/12/2016 17:45,2,2.061,ACTIVE,213.06,409.38,59.981,1468359904,"274151322000094","219011344069620",37.63,49.50,0,385.03,445.75,78.3,73.7,0.566,608477.9,608477.9,33325,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359914,745932.00
07/12/2016 17:45,2,3.600,ACTIVE,216.90,352.27,60.002,1468359904,"201051344000579","219011344069620",27.69,43.20,0,339.04,384.73,101.0,95.6,0.482,487331.4,487331.4,18928,0,0,0,L,1122011218,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359915,745933.00
07/12/2016 17:45,2,3.520,ACTIVE,215.09,349.86,59.981,1468359904,"201051344000890","219011344069620",27.35,43.40,0,334.24,379.02,97.5,92.2,0.451,482188.3,482188.3,43319,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359916,745934.00
07/12/2016 17:45,2,3.422,ACTIVE,215.77,350.77,59.981,1468359904,"201051344000438","219011344069620",27.75,43.00,0,334.84,379.92,96.2,90.9,0.464,483917.2,483917.2,43325,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359917,745935.00
07/12/2016 17:45,2,3.418,ACTIVE,215.32,350.77,59.975,1468359904,"201051344000417","219011344069620",27.69,43.40,0,333.33,379.62,95.9,90.7,0.468,475860.2,475860.2,43480,0,0,0,L,1122011218,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359918,745936.00
07/12/2016 17:45,2,3.221,ACTIVE,212.61,342.65,59.975,1468359904,"274151322000083","219011344069620",27.43,51.50,0,333.63,368.20,89.5,84.5,0.349,740573.2,740573.2,32254,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359919,745937.00
07/12/2016 17:45,2,3.303,ACTIVE,213.51,342.65,59.970,1468359904,"274151322000076","219011344069620",28.03,49.30,0,333.63,369.70,93.8,88.6,0.371,789339.3,789339.3,32263,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359920,745938.00
07/12/2016 17:45,2,3.551,ACTIVE,216.00,350.47,59.933,1468359904,"201051344000868","219011344069620",27.69,38.60,0,337.24,384.43,99.5,94.2,0.455,472294.2,472294.2,38580,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359921,745939.00
07/12/2016 17:45,2,3.400,ACTIVE,212.83,351.67,59.970,1468359904,"274151322000095","219011344069620",27.89,49.80,0,333.63,370.60,96.0,90.7,0.358,781287.8,781287.8,32174,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359922,745940.00
07/12/2016 17:45,2,3.559,ACTIVE,216.90,354.07,59.975,1468359904,"201051344000988","219011344069620",27.63,40.60,0,337.54,385.33,99.5,94.2,0.468,468987.0,468987.0,38866,0,0,0,L,1122011218,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359923,745941.00
07/12/2016 17:45,2,3.590,ACTIVE,215.77,350.17,59.986,1468359904,"201051344001025","219011344069620",27.79,42.00,0,334.24,381.12,101.0,95.6,0.460,482779.9,482779.9,43371,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359924,745942.00
07/12/2016 17:45,2,3.545,ACTIVE,216.67,352.27,59.975,1468359904,"201051344000458","219011344069620",27.79,41.50,0,339.04,385.33,99.9,94.5,0.482,479841.3,479841.3,38786,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359924,745943.00
07/12/2016 17:45,2,3.551,ACTIVE,217.35,354.07,59.981,1468359904,"201051344000853","219011344069620",27.85,40.40,0,338.44,385.33,100.1,94.7,0.464,478868.3,478868.3,38398,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359925,745944.00
07/12/2016 17:45,2,3.463,ACTIVE,215.09,350.17,59.970,1468359904,"201051344000685","219011344069620",27.73,42.50,0,334.54,379.62,97.2,91.9,0.482,483238.6,483238.6,43243,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359926,745945.00
07/12/2016 17:45,2,3.531,ACTIVE,215.77,351.07,59.933,1468359904,"201051344000917","219011344069620",27.77,42.50,0,334.24,380.52,99.3,93.9,0.473,480122.9,480122.9,43241,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359927,745946.00
07/12/2016 17:45,2,3.578,ACTIVE,215.32,350.47,59.970,1468359904,"201051344001145","219011344069620",27.45,40.80,0,335.44,380.52,99.5,94.1,0.464,485301.2,485301.2,43088,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359928,745947.00
07/12/2016 17:45,2,3.525,ACTIVE,216.00,351.67,59.975,1468359904,"201051344000651","219011344069620",27.43,41.30,0,337.84,381.42,98.0,92.6,0.455,478006.1,478006.1,43430,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359929,745948.00
07/12/2016 17:45,2,2.990,ACTIVE,212.61,346.26,59.981,1468359904,"274151322000088","219011344069620",26.72,46.00,0,333.93,366.40,80.8,76.1,0.305,714597.0,714597.0,31898,0,0,0,L,1151911521,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359930,745949.00
07/12/2016 17:45,2,2.100,ACTIVE,213.74,400.36,60.012,1468359904,"274151322000068","219011344069620",37.33,50.00,0,385.33,446.35,78.5,73.8,0.296,608509.5,608509.5,33535,0,0,0,L,1151911521,0,122.68,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359931,745950.00
07/12/2016 17:45,2,3.498,ACTIVE,215.32,350.17,59.975,1468359904,"201051344001135","219011344069620",27.69,41.50,0,334.24,379.32,98.1,92.8,0.455,474029.4,474029.4,43356,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359932,745951.00
