ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 17:45,2,3.545,ACTIVE,215.54,350.77,59.981,1468359904,"201051344000594","219011344069620",27.85,44.50,0,334.24,383.23,100.0,94.5,0.468,483978.6,483978.6,38834,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359933,745952.00
07/12/2016 17:45,2,3.508,ACTIVE,215.77,350.47,60.007,1468359904,"201051344001203","219011344069620",27.63,41.50,0,337.54,381.12,98.2,92.9,0.464,481586.0,481586.0,43407,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359934,745953.00
07/12/2016 17:45,2,3.039,ACTIVE,212.83,340.85,59.970,1468359904,"274151322000054","219011344069620",26.90,47.00,0,333.93,367.30,82.8,78.0,0.314,729659.7,729659.7,31929,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359934,745954.00
07/12/2016 17:45,2,3.553,ACTIVE,216.22,351.37,59.970,1468359904,"201051344000867","219011344069620",27.75,41.80,0,335.44,383.53,99.9,94.5,0.464,471366.0,471366.0,38841,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359935,745955.00
07/12/2016 17:45,2,3.348,ACTIVE,215.77,351.07,59.991,1468359904,"201051344001093","219011344069620",27.73,40.60,0,337.24,379.62,94.1,88.9,0.433,479552.8,479552.8,43300,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359937,745956.00
07/12/2016 17:45,2,3.553,ACTIVE,216.45,352.27,59.975,1468359904,"201051344000900","219011344069620",27.99,38.80,0,337.84,385.33,100.8,95.3,0.468,487421.9,487421.9,38226,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359938,745957.00
07/12/2016 17:45,2,3.477,ACTIVE,216.67,351.97,59.981,1468359904,"201051344000648","219011344069620",27.51,40.60,0,339.04,384.43,96.9,91.6,0.455,478065.7,478065.7,38522,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359939,745958.00
07/12/2016 17:45,2,3.541,ACTIVE,216.67,352.87,59.954,1468359904,"201051344000569","219011344069620",27.69,40.20,0,336.94,385.33,99.3,94.0,0.468,488234.3,488234.3,38145,0,0,0,L,1122011218,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359940,745959.00
07/12/2016 17:45,2,3.557,ACTIVE,216.90,352.87,60.018,1468359904,"201051344000983","219011344069620",28.11,40.60,0,338.14,385.63,101.3,95.8,0.477,480003.2,480003.2,38639,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359941,745960.00
07/12/2016 17:45,2,3.562,ACTIVE,216.90,352.27,59.970,1468359904,"201051344001158","219011344069620",27.33,41.00,0,338.14,384.43,98.7,93.3,0.464,473339.8,473339.8,38908,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359941,745961.00
07/12/2016 17:45,2,3.426,ACTIVE,216.90,353.47,60.018,1468359904,"201051344000576","219011344069620",28.03,39.00,0,338.74,384.73,97.3,92.0,0.455,480621.0,480621.0,38306,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359942,745962.00
07/12/2016 17:45,2,3.082,ACTIVE,213.06,351.07,59.981,1468359904,"274151322000087","219011344069620",26.66,57.00,0,333.33,366.70,83.2,78.4,0.296,702700.2,702700.2,32082,0,0,0,L,1151911521,0,122.46,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468359943,745963.00
07/12/2016 18:00,2,3.057,ACTIVE,217.13,351.67,60.039,1468360805,"201051344000645","219011344069620",27.39,39.80,0,338.74,376.31,84.8,79.9,0.389,480222.7,480222.7,38435,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360806,745964.00
07/12/2016 18:00,2,2.586,ACTIVE,213.96,358.58,59.991,1468360805,"274151322000085","219011344069620",26.66,44.00,0,328.82,377.22,69.8,65.4,0.495,730696.8,730696.8,31935,0,0,0,L,1151911521,0,123.14,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360807,745965.00
07/12/2016 18:00,2,3.031,ACTIVE,216.67,352.57,60.034,1468360805,"201051344000633","219011344069620",27.99,41.50,0,337.84,376.92,86.0,81.0,0.411,471417.4,471417.4,38924,0,0,0,L,1122011218,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360807,745966.00
07/12/2016 18:00,2,3.043,ACTIVE,217.13,351.97,59.986,1468360805,"201051344000469","219011344069620",27.85,37.80,0,337.54,377.22,85.8,80.9,0.411,473378.2,473378.2,38861,0,0,0,L,1122011218,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360808,745967.00
07/12/2016 18:00,2,3.008,ACTIVE,215.09,349.86,60.018,1468360805,"201051344000646","219011344069620",27.69,41.50,0,333.93,373.01,84.4,79.6,0.384,475346.5,475346.5,43409,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360809,745968.00
07/12/2016 18:00,2,2.619,ACTIVE,213.51,348.36,59.996,1468360805,"274151322000052","219011344069620",27.73,48.00,0,327.62,377.22,73.5,69.0,0.521,747324.2,747324.2,32177,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360810,745969.00
07/12/2016 18:00,2,3.172,ACTIVE,216.22,350.77,60.018,1468360805,"201051344000585","219011344069620",28.17,40.40,0,334.54,374.51,90.5,85.4,0.420,483474.6,483474.6,43414,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360811,745970.00
07/12/2016 18:00,2,2.963,ACTIVE,215.09,348.96,60.007,1468360805,"201051344001230","219011344069620",27.73,40.60,0,334.24,372.41,83.2,78.3,0.393,478802.8,478802.8,43227,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360812,745971.00
07/12/2016 18:00,2,2.971,ACTIVE,216.22,350.77,60.002,1468360805,"201051344000582","219011344069620",27.65,41.30,0,334.54,373.31,83.2,78.4,0.389,471878.8,471878.8,43360,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360813,745972.00
07/12/2016 18:00,2,2.871,ACTIVE,215.32,348.06,59.981,1468360805,"201051344000955","219011344069620",28.03,42.30,0,333.93,371.81,81.5,76.8,0.389,484963.2,484963.2,43311,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360814,745973.00
07/12/2016 18:00,2,1.764,ACTIVE,213.74,399.76,60.018,1468360805,"274151322000094","219011344069620",37.03,46.00,0,378.42,445.45,66.4,62.2,0.460,608494.7,608494.7,33326,0,0,0,L,1151911521,0,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360815,745974.00
07/12/2016 18:00,2,3.088,ACTIVE,216.90,351.97,60.012,1468360805,"201051344000579","219011344069620",27.85,43.00,0,337.54,375.71,87.1,82.2,0.411,487353.6,487353.6,18929,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360816,745975.00
07/12/2016 18:00,2,3.023,ACTIVE,215.09,348.66,60.002,1468360805,"201051344000890","219011344069620",27.27,43.00,0,333.93,373.01,83.5,78.7,0.384,482209.7,482209.7,43320,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360817,745976.00
07/12/2016 18:00,2,2.910,ACTIVE,215.77,350.47,60.018,1468360805,"201051344000438","219011344069620",27.87,43.00,0,334.84,373.61,82.2,77.5,0.393,483938.2,483938.2,43326,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360817,745977.00
07/12/2016 18:00,2,2.951,ACTIVE,215.54,349.26,60.018,1468360805,"201051344000417","219011344069620",27.45,43.60,0,333.93,372.71,82.1,77.3,0.389,475881.2,475881.2,43481,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360818,745978.00
07/12/2016 18:00,2,2.713,ACTIVE,213.29,357.38,60.007,1468360805,"274151322000083","219011344069620",27.61,49.80,0,327.92,378.12,75.8,71.3,0.521,740592.6,740592.6,32255,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360819,745979.00
07/12/2016 18:00,2,2.775,ACTIVE,214.19,346.86,60.007,1468360805,"274151322000076","219011344069620",28.17,48.30,0,334.84,363.69,79.1,74.5,0.314,789359.6,789359.6,32264,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360820,745980.00
07/12/2016 18:00,2,3.033,ACTIVE,216.22,350.77,60.018,1468360805,"201051344000868","219011344069620",27.85,38.40,0,336.04,374.51,85.6,80.7,0.393,472316.0,472316.0,38581,0,0,0,L,1122011218,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360821,745981.00
07/12/2016 18:00,2,2.891,ACTIVE,213.29,353.17,60.012,1468360805,"274151322000095","219011344069620",27.91,48.50,0,333.33,362.79,81.7,76.9,0.305,781308.8,781308.8,32175,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360822,745982.00
07/12/2016 18:00,2,3.061,ACTIVE,216.90,352.57,60.007,1468360805,"201051344000988","219011344069620",27.61,40.00,0,337.84,378.72,85.7,80.7,0.402,469008.8,469008.8,38867,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360823,745983.00
07/12/2016 18:00,2,3.084,ACTIVE,215.77,349.56,60.023,1468360805,"201051344001025","219011344069620",27.77,41.80,0,334.84,373.61,86.9,81.9,0.393,482802.0,482802.0,43372,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360824,745984.00
07/12/2016 18:00,2,3.072,ACTIVE,217.13,351.97,60.002,1468360805,"201051344000458","219011344069620",27.61,41.00,0,338.14,376.62,86.0,81.0,0.420,479863.2,479863.2,38787,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360825,745985.00
07/12/2016 18:00,2,3.074,ACTIVE,217.35,353.47,60.007,1468360805,"201051344000853","219011344069620",27.69,39.80,0,339.95,378.42,86.2,81.2,0.411,478890.3,478890.3,38399,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360826,745986.00
07/12/2016 18:00,2,3.000,ACTIVE,216.00,350.17,60.023,1468360805,"201051344000917","219011344069620",28.07,41.50,0,333.03,373.61,85.4,80.5,0.402,480144.7,480144.7,43242,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360828,745987.00
07/12/2016 18:00,2,3.047,ACTIVE,215.54,349.26,60.023,1468360805,"201051344001145","219011344069620",27.77,41.50,0,334.84,373.31,85.6,80.7,0.393,485323.0,485323.0,43089,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360829,745988.00
07/12/2016 18:00,2,3.041,ACTIVE,216.45,349.86,60.007,1468360805,"201051344000651","219011344069620",27.19,41.00,0,336.04,373.61,83.8,79.0,0.389,478027.6,478027.6,43431,0,0,0,L,1122011218,0,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360830,745989.00
07/12/2016 18:00,2,2.496,ACTIVE,213.51,352.87,60.007,1468360805,"274151322000088","219011344069620",26.86,43.20,0,329.43,377.22,68.0,63.7,0.464,714614.5,714614.5,31899,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360831,745990.00
07/12/2016 18:00,2,1.764,ACTIVE,213.96,412.08,60.007,1468360805,"274151322000068","219011344069620",37.45,46.20,0,376.31,443.04,66.5,62.2,0.455,608526.5,608526.5,33536,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360832,745991.00
07/12/2016 18:00,2,3.002,ACTIVE,215.54,348.36,60.002,1468360805,"201051344001135","219011344069620",27.71,41.00,0,334.24,372.41,84.2,79.4,0.389,474050.9,474050.9,43357,0,0,0,L,1122011218,0,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360832,745992.00
07/12/2016 18:00,2,3.045,ACTIVE,216.00,351.07,60.002,1468360805,"201051344000594","219011344069620",27.91,43.60,0,334.24,374.81,86.0,81.1,0.402,484000.6,484000.6,38835,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360833,745993.00
07/12/2016 18:00,2,2.980,ACTIVE,215.77,349.26,60.023,1468360805,"201051344001203","219011344069620",27.85,41.50,0,336.04,373.31,84.1,79.2,0.389,481607.5,481607.5,43408,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360834,745994.00
07/12/2016 18:00,2,2.541,ACTIVE,213.29,348.06,60.002,1468360805,"274151322000054","219011344069620",27.04,43.80,0,329.43,378.12,69.6,65.2,0.477,729677.6,729677.6,31930,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360835,745995.00
07/12/2016 18:00,2,3.023,ACTIVE,216.67,350.47,60.023,1468360805,"201051344000867","219011344069620",28.07,41.00,0,335.74,373.61,86.0,81.1,0.393,471387.9,471387.9,38842,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360836,745996.00
07/12/2016 18:00,2,2.838,ACTIVE,216.00,350.77,60.018,1468360805,"201051344001093","219011344069620",27.81,40.40,0,334.54,372.41,80.0,75.3,0.367,479573.3,479573.3,43301,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360837,745997.00
07/12/2016 18:00,2,3.055,ACTIVE,216.67,353.17,59.991,1468360805,"201051344000900","219011344069620",27.95,38.40,0,336.94,375.11,86.5,81.5,0.398,487443.9,487443.9,38227,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360838,745998.00
07/12/2016 18:00,2,2.938,ACTIVE,217.13,351.37,60.012,1468360805,"201051344000648","219011344069620",27.95,39.50,0,338.44,374.81,83.2,78.4,0.393,478086.9,478086.9,38523,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360839,745999.00
07/12/2016 18:00,2,3.023,ACTIVE,216.90,353.17,60.034,1468360805,"201051344000569","219011344069620",27.91,39.80,0,337.84,375.41,85.5,80.6,0.398,488256.1,488256.1,38146,0,0,0,L,1122011218,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360840,746000.00
07/12/2016 18:00,2,3.084,ACTIVE,217.13,352.57,60.002,1468360805,"201051344000983","219011344069620",28.01,40.20,0,337.84,375.41,87.5,82.5,0.407,480025.5,480025.5,38640,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360841,746001.00
07/12/2016 18:00,2,3.061,ACTIVE,217.13,351.67,60.002,1468360805,"201051344001158","219011344069620",27.41,40.60,0,337.54,374.81,85.0,80.1,0.402,473361.5,473361.5,38909,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360842,746002.00
07/12/2016 18:00,2,2.967,ACTIVE,217.35,353.17,60.018,1468360805,"201051344000576","219011344069620",27.83,38.60,0,338.14,377.52,83.7,78.8,0.384,480642.3,480642.3,38307,0,0,0,L,1122011218,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360842,746003.00
07/12/2016 18:00,2,2.590,ACTIVE,213.29,347.16,60.002,1468360805,"274151322000087","219011344069620",26.88,53.80,0,331.23,377.52,70.5,66.1,0.451,702718.2,702718.2,32083,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360843,746004.00
07/12/2016 18:00,2,2.967,ACTIVE,215.54,350.17,60.012,1468360805,"201051344000685","219011344069620",27.63,41.50,0,334.54,373.61,83.0,78.2,0.411,483260.3,483260.3,43244,0,0,0,L,1122011218,1,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468360844,746005.00
07/12/2016 18:15,2,2.582,ACTIVE,216.45,361.59,59.959,1468361704,"201051344000645","219011344069620",27.91,38.00,0,319.81,397.05,73.0,68.5,0.610,480241.1,480241.1,38436,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361705,746006.00
07/12/2016 18:15,2,2.180,ACTIVE,213.96,358.28,59.991,1468361704,"274151322000085","219011344069620",26.70,42.80,0,335.14,375.11,59.0,55.0,0.407,730711.7,730711.7,31936,0,0,0,L,1151911521,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361706,746007.00
07/12/2016 18:15,2,2.641,ACTIVE,216.22,363.09,59.954,1468361704,"201051344000633","219011344069620",27.71,39.80,0,321.01,397.66,74.2,69.7,0.645,471436.1,471436.1,38925,0,0,0,L,1122011218,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361707,746008.00
07/12/2016 18:15,2,2.613,ACTIVE,216.45,363.69,59.949,1468361704,"201051344000469","219011344069620",27.95,35.80,0,319.21,398.56,74.0,69.5,0.654,473396.8,473396.8,38862,0,0,0,L,1122011218,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361708,746009.00
07/12/2016 18:15,2,2.586,ACTIVE,215.09,360.38,59.933,1468361704,"201051344000646","219011344069620",27.77,39.50,0,316.50,393.15,72.7,68.3,0.619,475364.8,475364.8,43410,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361709,746010.00
07/12/2016 18:15,2,2.230,ACTIVE,213.06,351.37,59.954,1468361704,"274151322000052","219011344069620",27.61,45.80,0,334.24,376.62,62.4,58.3,0.438,747340.0,747340.0,32178,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361710,746011.00
07/12/2016 18:15,2,2.783,ACTIVE,215.77,351.67,59.975,1468361704,"201051344000585","219011344069620",28.01,40.00,0,336.34,372.41,79.0,74.3,0.367,483494.5,483494.5,43415,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361711,746012.00
07/12/2016 18:15,2,2.541,ACTIVE,214.87,358.88,59.954,1468361704,"201051344001230","219011344069620",27.71,38.80,0,317.70,389.54,71.3,66.9,0.592,478820.8,478820.8,43228,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361711,746013.00
07/12/2016 18:15,2,2.539,ACTIVE,215.77,361.59,59.970,1468361704,"201051344000582","219011344069620",27.81,39.80,0,315.90,396.75,71.5,67.1,0.588,471896.8,471896.8,43361,0,0,0,L,1122011218,0,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361712,746014.00
07/12/2016 18:15,2,2.514,ACTIVE,215.09,358.58,59.907,1468361704,"201051344000955","219011344069620",27.39,40.20,0,318.91,389.54,69.7,65.4,0.588,484980.9,484980.9,43312,0,0,0,L,1122011218,0,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361713,746015.00
07/12/2016 18:15,2,1.467,ACTIVE,213.74,402.46,60.002,1468361704,"274151322000094","219011344069620",37.47,44.80,0,376.62,434.93,56.0,52.1,0.393,608508.7,608508.7,33327,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361714,746016.00
07/12/2016 18:15,2,2.684,ACTIVE,216.45,361.89,59.933,1468361704,"201051344000579","219011344069620",27.71,40.80,0,322.51,396.45,75.3,70.8,0.610,487372.5,487372.5,18930,0,0,0,L,1122011218,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361715,746017.00
07/12/2016 18:15,2,2.588,ACTIVE,215.09,360.08,59.949,1468361704,"201051344000890","219011344069620",27.47,41.00,0,317.70,391.34,72.0,67.6,0.601,482227.8,482227.8,43321,0,0,0,L,1122011218,0,123.59,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361716,746018.00
07/12/2016 18:15,2,2.490,ACTIVE,215.32,360.69,59.944,1468361704,"201051344000438","219011344069620",27.95,40.80,0,318.91,394.35,70.5,66.2,0.610,483956.0,483956.0,43327,0,0,0,L,1122011218,0,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361717,746019.00
07/12/2016 18:15,2,2.525,ACTIVE,215.32,360.38,59.954,1468361704,"201051344000417","219011344069620",27.61,41.00,0,318.61,392.25,70.7,66.3,0.601,475899.0,475899.0,43482,0,0,0,L,1122011218,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361718,746020.00
07/12/2016 18:15,2,2.312,ACTIVE,213.06,346.56,59.991,1468361704,"274151322000083","219011344069620",27.53,46.60,0,333.93,377.22,64.5,60.3,0.451,740608.9,740608.9,32256,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361719,746021.00
07/12/2016 18:15,2,2.334,ACTIVE,213.74,363.39,59.907,1468361704,"274151322000076","219011344069620",28.37,44.50,0,329.73,379.02,67.0,62.8,0.477,789376.6,789376.6,32265,0,0,0,L,1151911521,0,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361720,746022.00
07/12/2016 18:15,2,2.646,ACTIVE,215.77,361.89,59.907,1468361704,"201051344000868","219011344069620",27.45,36.50,0,319.51,395.25,73.6,69.1,0.597,472334.6,472334.6,38582,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361721,746023.00
07/12/2016 18:15,2,2.449,ACTIVE,213.29,353.77,59.944,1468361704,"274151322000095","219011344069620",27.97,45.30,0,330.33,379.92,69.4,65.1,0.477,781326.4,781326.4,32176,0,0,0,L,1151911521,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361722,746024.00
07/12/2016 18:15,2,2.623,ACTIVE,216.45,365.19,59.912,1468361704,"201051344000988","219011344069620",27.81,37.80,0,321.91,398.86,73.9,69.4,0.623,469027.4,469027.4,38868,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361723,746025.00
07/12/2016 18:15,2,2.676,ACTIVE,215.54,360.38,59.949,1468361704,"201051344001025","219011344069620",27.55,40.20,0,318.91,395.25,74.7,70.1,0.605,482820.9,482820.9,43373,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361724,746026.00
07/12/2016 18:15,2,2.635,ACTIVE,216.45,361.29,59.928,1468361704,"201051344000458","219011344069620",27.77,38.80,0,320.11,397.35,74.0,69.5,0.641,479881.9,479881.9,38788,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361725,746027.00
07/12/2016 18:15,2,2.572,ACTIVE,216.90,364.29,59.954,1468361704,"201051344000853","219011344069620",28.39,37.80,0,326.42,397.35,74.0,69.5,0.628,478909.0,478909.0,38400,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361726,746028.00
07/12/2016 18:15,2,2.555,ACTIVE,215.32,360.99,59.944,1468361704,"201051344000685","219011344069620",27.61,40.00,0,318.61,393.45,71.5,67.0,0.632,483277.9,483277.9,43245,0,0,0,L,1122011218,0,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361727,746029.00
07/12/2016 18:15,2,2.590,ACTIVE,215.54,361.59,59.949,1468361704,"201051344000917","219011344069620",28.01,40.20,0,321.91,396.15,73.5,69.0,0.619,480163.2,480163.2,43243,0,0,0,L,1122011218,0,123.36,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361728,746030.00
07/12/2016 18:15,2,2.590,ACTIVE,215.54,360.99,59.954,1468361704,"201051344001145","219011344069620",28.15,39.00,0,318.91,394.65,73.8,69.3,0.619,485341.6,485341.6,43090,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361728,746031.00
07/12/2016 18:15,2,2.576,ACTIVE,215.77,362.19,59.970,1468361704,"201051344000651","219011344069620",27.67,39.50,0,320.11,397.96,72.2,67.8,0.597,478045.8,478045.8,43432,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361729,746032.00
07/12/2016 18:15,2,2.107,ACTIVE,213.06,348.06,59.959,1468361704,"274151322000088","219011344069620",26.84,41.80,0,334.24,373.91,57.3,53.3,0.398,714628.9,714628.9,31900,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361730,746033.00
07/12/2016 18:15,2,1.471,ACTIVE,213.96,404.57,59.917,1468361704,"274151322000068","219011344069620",37.71,45.00,0,376.62,436.73,56.2,52.4,0.380,608540.6,608540.6,33537,0,0,0,L,1151911521,0,123.14,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361731,746034.00
07/12/2016 18:15,2,2.586,ACTIVE,215.32,359.78,59.959,1468361704,"201051344001135","219011344069620",27.75,39.50,0,319.51,393.15,72.7,68.2,0.601,474069.2,474069.2,43358,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361732,746035.00
07/12/2016 18:15,2,2.580,ACTIVE,215.54,361.29,59.954,1468361704,"201051344000594","219011344069620",28.33,41.80,0,320.11,394.95,74.1,69.6,0.610,484019.3,484019.3,38836,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361733,746036.00
07/12/2016 18:15,2,2.553,ACTIVE,215.77,360.99,59.938,1468361704,"201051344001203","219011344069620",27.89,40.00,0,320.41,395.85,72.2,67.7,0.575,481625.7,481625.7,43409,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361734,746037.00
07/12/2016 18:15,2,2.170,ACTIVE,213.29,349.86,59.986,1468361704,"274151322000054","219011344069620",26.80,42.30,0,333.93,375.11,58.9,54.9,0.407,729692.5,729692.5,31931,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361735,746038.00
07/12/2016 18:15,2,2.621,ACTIVE,216.22,360.99,59.959,1468361704,"201051344000867","219011344069620",27.93,38.80,0,320.41,394.95,74.2,69.7,0.605,471406.6,471406.6,38843,0,0,0,L,1122011218,0,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361736,746039.00
07/12/2016 18:15,2,2.389,ACTIVE,215.77,360.08,59.970,1468361704,"201051344001093","219011344069620",28.15,38.40,0,318.91,394.05,68.1,63.8,0.561,479590.5,479590.5,43302,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361737,746040.00
07/12/2016 18:15,2,2.586,ACTIVE,216.22,362.19,59.896,1468361704,"201051344000900","219011344069620",28.33,37.00,0,320.71,397.05,74.2,69.7,0.592,487462.7,487462.7,38228,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361738,746041.00
07/12/2016 18:15,2,2.551,ACTIVE,216.45,361.29,59.959,1468361704,"201051344000648","219011344069620",27.73,37.50,0,320.41,397.35,71.7,67.2,0.605,478104.9,478104.9,38524,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361739,746042.00
07/12/2016 18:15,2,2.584,ACTIVE,216.22,364.29,59.975,1468361704,"201051344000569","219011344069620",28.05,38.20,0,319.21,397.35,73.4,68.9,0.614,488274.7,488274.7,38147,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361740,746043.00
07/12/2016 18:15,2,2.627,ACTIVE,216.67,362.79,59.959,1468361704,"201051344000983","219011344069620",28.35,38.40,0,321.61,396.75,75.4,70.9,0.645,480044.5,480044.5,38641,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361740,746044.00
07/12/2016 18:15,2,2.596,ACTIVE,216.22,360.38,59.912,1468361704,"201051344001158","219011344069620",27.83,38.80,0,319.21,396.75,73.2,68.7,0.628,473379.9,473379.9,38910,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361741,746045.00
07/12/2016 18:15,2,2.547,ACTIVE,216.67,362.49,59.954,1468361704,"201051344000576","219011344069620",27.71,36.50,0,320.71,397.35,71.5,67.1,0.619,480660.4,480660.4,38308,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361742,746046.00
07/12/2016 18:15,2,2.182,ACTIVE,213.51,354.07,59.933,1468361704,"274151322000087","219011344069620",27.00,50.80,0,333.93,374.21,59.6,55.6,0.389,702733.3,702733.3,32084,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468361743,746047.00
07/12/2016 18:30,2,2.092,ACTIVE,215.54,356.18,59.975,1468362605,"201051344000645","219011344069620",27.51,35.80,0,335.74,393.75,58.3,54.4,0.477,480256.2,480256.2,38437,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362606,746048.00
07/12/2016 18:30,2,1.652,ACTIVE,212.61,349.56,59.981,1468362605,"274151322000085","219011344069620",27.14,41.00,0,334.54,370.00,45.5,42.0,0.309,730723.7,730723.7,31937,0,0,0,L,1151911521,0,122.68,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362607,746049.00
07/12/2016 18:30,2,2.111,ACTIVE,215.32,356.48,59.944,1468362605,"201051344000633","219011344069620",27.71,37.80,0,334.54,396.45,59.3,55.3,0.499,471451.5,471451.5,38926,0,0,0,L,1122011218,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362608,746050.00
07/12/2016 18:30,2,2.049,ACTIVE,215.32,356.18,59.922,1468362605,"201051344000469","219011344069620",28.43,34.00,0,336.04,395.25,59.0,55.0,0.504,473412.2,473412.2,38863,0,0,0,L,1122011218,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362609,746051.00
07/12/2016 18:30,2,2.068,ACTIVE,214.19,355.28,59.959,1468362605,"201051344000646","219011344069620",27.77,38.00,0,335.14,390.14,58.1,54.2,0.495,475379.9,475379.9,43411,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362610,746052.00
07/12/2016 18:30,2,1.732,ACTIVE,212.61,352.57,60.002,1468362605,"274151322000052","219011344069620",27.67,43.80,0,333.63,371.21,48.6,45.0,0.331,747352.8,747352.8,32179,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362611,746053.00
07/12/2016 18:30,2,2.264,ACTIVE,215.09,357.68,60.012,1468362605,"201051344000585","219011344069620",28.05,37.50,0,320.41,395.25,64.3,60.2,0.535,483511.0,483511.0,43416,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362611,746054.00
07/12/2016 18:30,2,1.996,ACTIVE,214.41,354.37,59.938,1468362605,"201051344001230","219011344069620",28.17,37.00,0,334.54,388.94,57.0,53.1,0.477,478835.6,478835.6,43229,0,0,0,L,1122011218,0,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362612,746055.00
07/12/2016 18:30,2,2.037,ACTIVE,215.32,356.48,60.012,1468362605,"201051344000582","219011344069620",27.65,37.80,0,336.04,394.35,57.1,53.2,0.477,471911.7,471911.7,43362,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362613,746056.00
07/12/2016 18:30,2,1.922,ACTIVE,214.41,354.07,59.975,1468362605,"201051344000955","219011344069620",28.25,38.60,0,334.84,388.04,55.1,51.2,0.460,484995.3,484995.3,43313,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362614,746057.00
07/12/2016 18:30,2,1.090,ACTIVE,213.06,406.07,59.981,1468362605,"274151322000094","219011344069620",37.81,43.20,0,332.43,431.32,41.9,38.5,0.292,608519.9,608519.9,33328,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362615,746058.00
07/12/2016 18:30,2,1.988,ACTIVE,215.09,354.97,59.959,1468362605,"201051344000579","219011344069620",27.93,38.40,0,336.04,396.75,56.2,52.4,0.468,487388.2,487388.2,18931,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362616,746059.00
07/12/2016 18:30,2,1.758,ACTIVE,214.41,352.57,59.996,1468362605,"201051344000890","219011344069620",28.01,39.30,0,335.44,390.44,49.9,46.2,0.402,482242.8,482242.8,43322,0,0,0,L,1122011218,0,123.14,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362617,746060.00
07/12/2016 18:30,2,1.607,ACTIVE,214.64,351.97,60.002,1468362605,"201051344000438","219011344069620",28.03,39.30,0,336.34,392.25,45.6,42.1,0.389,483970.6,483970.6,43328,0,0,0,L,1122011218,0,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362618,746061.00
07/12/2016 18:30,2,1.623,ACTIVE,214.41,351.37,59.970,1468362605,"201051344000417","219011344069620",27.49,38.80,0,335.44,391.04,45.2,41.7,0.384,475913.6,475913.6,43483,0,0,0,L,1122011218,0,122.68,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362619,746062.00
07/12/2016 18:30,2,1.355,ACTIVE,212.16,340.85,59.891,1468362605,"274151322000083","219011344069620",27.39,44.30,0,333.03,371.81,37.6,34.4,0.252,740622.1,740622.1,32257,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362620,746063.00
07/12/2016 18:30,2,1.428,ACTIVE,212.83,347.76,59.928,1468362605,"274151322000076","219011344069620",27.61,42.80,0,335.14,373.91,40.0,36.7,0.287,789390.3,789390.3,32266,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362621,746064.00
07/12/2016 18:30,2,2.008,ACTIVE,214.87,354.07,59.933,1468362605,"201051344000868","219011344069620",27.67,35.00,0,335.14,394.05,56.3,52.4,0.460,472349.9,472349.9,38583,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362622,746065.00
07/12/2016 18:30,2,1.660,ACTIVE,212.38,343.55,59.954,1468362605,"274151322000095","219011344069620",28.35,43.00,0,333.33,374.51,47.6,44.0,0.318,781340.6,781340.6,32177,0,0,0,L,1151911521,0,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362623,746066.00
07/12/2016 18:30,2,2.031,ACTIVE,215.09,356.48,59.965,1468362605,"201051344000988","219011344069620",27.79,35.60,0,334.84,394.65,57.1,53.2,0.482,469042.8,469042.8,38869,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362624,746067.00
07/12/2016 18:30,2,2.025,ACTIVE,214.64,354.37,60.002,1468362605,"201051344001025","219011344069620",28.23,38.00,0,336.04,393.15,57.9,53.9,0.468,482836.4,482836.4,43374,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362624,746068.00
07/12/2016 18:30,2,2.053,ACTIVE,215.09,355.88,59.959,1468362605,"201051344000458","219011344069620",27.95,36.50,0,336.64,394.95,58.1,54.2,0.508,479897.3,479897.3,38789,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362625,746069.00
07/12/2016 18:30,2,2.062,ACTIVE,215.54,356.78,59.959,1468362605,"201051344000853","219011344069620",27.91,35.60,0,335.74,394.05,58.4,54.4,0.495,478924.4,478924.4,38401,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362626,746070.00
07/12/2016 18:30,2,1.988,ACTIVE,214.64,354.67,59.959,1468362605,"201051344000685","219011344069620",27.67,38.00,0,336.04,392.85,55.7,51.9,0.495,483292.7,483292.7,43246,0,0,0,L,1122011218,0,123.59,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362627,746071.00
07/12/2016 18:30,2,2.066,ACTIVE,214.64,355.88,59.959,1468362605,"201051344000917","219011344069620",27.83,38.20,0,335.44,393.45,58.3,54.3,0.491,480178.5,480178.5,43244,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362628,746072.00
07/12/2016 18:30,2,2.084,ACTIVE,214.87,355.28,59.959,1468362605,"201051344001145","219011344069620",27.71,37.00,0,336.94,393.75,58.5,54.6,0.482,485357.0,485357.0,43091,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362629,746073.00
07/12/2016 18:30,2,1.994,ACTIVE,215.09,354.97,60.023,1468362605,"201051344000651","219011344069620",28.01,37.80,0,336.64,395.25,56.5,52.7,0.468,478060.7,478060.7,43433,0,0,0,L,1122011218,0,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362630,746074.00
07/12/2016 18:30,2,1.551,ACTIVE,212.16,347.46,59.959,1468362605,"274151322000088","219011344069620",27.14,40.40,0,333.33,369.10,42.6,39.2,0.292,714640.5,714640.5,31901,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362631,746075.00
07/12/2016 18:30,2,1.125,ACTIVE,213.29,396.45,59.959,1468362605,"274151322000068","219011344069620",36.54,43.20,0,332.43,430.42,41.5,38.2,0.283,608552.0,608552.0,33538,0,0,0,L,1151911521,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362632,746076.00
07/12/2016 18:30,2,1.828,ACTIVE,214.19,352.87,59.907,1468362605,"201051344001135","219011344069620",28.13,37.30,0,335.44,391.64,52.1,48.3,0.420,474084.3,474084.3,43359,0,0,0,L,1122011218,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362633,746077.00
07/12/2016 18:30,2,1.748,ACTIVE,214.19,352.57,59.965,1468362605,"201051344000594","219011344069620",27.91,39.30,0,335.14,393.15,49.4,45.8,0.407,484034.7,484034.7,38837,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362633,746078.00
07/12/2016 18:30,2,1.646,ACTIVE,214.64,351.37,60.007,1468362605,"201051344001203","219011344069620",27.99,37.80,0,336.04,394.05,46.7,43.2,0.384,481640.7,481640.7,43410,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362634,746079.00
07/12/2016 18:30,2,1.318,ACTIVE,212.38,344.15,59.949,1468362605,"274151322000054","219011344069620",26.94,40.40,0,333.63,370.00,35.9,32.8,0.243,729704.5,729704.5,31932,0,0,0,L,1151911521,0,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362635,746080.00
07/12/2016 18:30,2,1.926,ACTIVE,214.87,352.87,59.970,1468362605,"201051344000867","219011344069620",27.93,36.50,0,335.74,392.85,54.6,50.8,0.455,471422.0,471422.0,38844,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362636,746081.00
07/12/2016 18:30,2,1.766,ACTIVE,214.87,353.47,59.944,1468362605,"201051344001093","219011344069620",28.15,36.80,0,336.04,391.34,50.4,46.7,0.415,479604.5,479604.5,43303,0,0,0,L,1122011218,0,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362637,746082.00
07/12/2016 18:30,2,2.053,ACTIVE,215.09,356.18,59.944,1468362605,"201051344000900","219011344069620",28.29,35.20,0,336.04,396.15,58.8,54.8,0.477,487478.1,487478.1,38229,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362638,746083.00
07/12/2016 18:30,2,2.016,ACTIVE,215.32,354.97,59.975,1468362605,"201051344000648","219011344069620",27.81,35.60,0,335.14,393.45,56.8,52.9,0.473,478119.8,478119.8,38525,0,0,0,L,1122011218,0,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362639,746084.00
07/12/2016 18:30,2,2.068,ACTIVE,215.09,355.88,59.944,1468362605,"201051344000569","219011344069620",27.97,36.30,0,336.34,394.05,58.6,54.6,0.491,488289.9,488289.9,38148,0,0,0,L,1122011218,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362640,746085.00
07/12/2016 18:30,2,2.115,ACTIVE,215.32,355.58,59.970,1468362605,"201051344000983","219011344069620",28.27,36.00,0,336.64,396.15,60.5,56.5,0.513,480060.2,480060.2,38642,0,0,0,L,1122011218,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362641,746086.00
07/12/2016 18:30,2,2.090,ACTIVE,215.32,355.88,59.970,1468362605,"201051344001158","219011344069620",27.63,36.50,0,336.04,394.05,58.5,54.5,0.499,473395.1,473395.1,38911,0,0,0,L,1122011218,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362642,746087.00
07/12/2016 18:30,2,2.000,ACTIVE,215.54,356.78,59.970,1468362605,"201051344000576","219011344069620",28.07,34.80,0,334.84,392.85,56.9,53.0,0.477,480675.2,480675.2,38309,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362643,746088.00
07/12/2016 18:30,2,1.680,ACTIVE,212.61,348.36,60.023,1468362605,"274151322000087","219011344069620",27.10,48.80,0,333.63,368.80,46.1,42.6,0.287,702745.4,702745.4,32085,0,0,0,L,1151911521,0,122.68,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468362644,746089.00
07/12/2016 18:45,2,1.541,ACTIVE,215.32,352.27,59.954,1468363504,"201051344000645","219011344069620",27.89,34.30,0,336.64,382.63,43.5,40.1,0.354,480267.3,480267.3,38438,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363505,746090.00
07/12/2016 18:45,2,1.174,ACTIVE,212.83,343.85,59.981,1468363504,"274151322000085","219011344069620",27.33,39.30,0,330.93,361.59,32.5,29.5,0.217,730732.0,730732.0,31938,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363506,746091.00
07/12/2016 18:45,2,1.590,ACTIVE,215.32,353.47,60.028,1468363504,"201051344000633","219011344069620",27.73,35.60,0,335.74,382.33,44.7,41.2,0.376,471462.9,471462.9,38927,0,0,0,L,1122011218,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363507,746092.00
07/12/2016 18:45,2,1.561,ACTIVE,215.09,352.57,59.949,1468363504,"201051344000469","219011344069620",27.89,32.60,0,335.74,381.12,44.1,40.6,0.376,473423.4,473423.4,38864,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363508,746093.00
07/12/2016 18:45,2,1.543,ACTIVE,214.19,350.77,60.012,1468363504,"201051344000646","219011344069620",27.91,36.00,0,335.14,379.92,43.6,40.2,0.367,475391.0,475391.0,43412,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363509,746094.00
