ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 18:45,2,1.236,ACTIVE,212.38,345.36,59.991,1468363504,"274151322000052","219011344069620",27.79,41.50,0,323.72,375.11,34.8,31.6,0.221,747361.7,747361.7,32180,0,0,0,L,1151911521,0,121.78,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363510,746095.00
07/12/2016 18:45,2,1.732,ACTIVE,214.64,352.87,59.981,1468363504,"201051344000585","219011344069620",28.05,35.60,0,335.14,383.53,49.2,45.6,0.398,483523.4,483523.4,43417,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363511,746096.00
07/12/2016 18:45,2,1.488,ACTIVE,214.19,349.26,59.991,1468363504,"201051344001230","219011344069620",27.91,35.40,0,333.63,377.52,42.1,38.7,0.345,478846.3,478846.3,43230,0,0,0,L,1122011218,0,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363512,746097.00
07/12/2016 18:45,2,1.496,ACTIVE,214.87,351.07,59.996,1468363504,"201051344000582","219011344069620",28.11,36.00,0,336.34,380.52,42.6,39.2,0.354,471922.5,471922.5,43363,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363513,746098.00
07/12/2016 18:45,2,1.447,ACTIVE,213.96,349.26,60.007,1468363504,"201051344000955","219011344069620",27.99,36.50,0,335.14,376.92,41.0,37.6,0.340,485005.7,485005.7,43314,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363514,746099.00
07/12/2016 18:45,2,0.801,ACTIVE,212.83,402.46,59.975,1468363504,"274151322000094","219011344069620",37.49,41.50,0,332.73,428.01,30.5,27.5,0.208,608527.6,608527.6,33329,0,0,0,L,1151911521,0,121.78,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363514,746100.00
07/12/2016 18:45,2,1.613,ACTIVE,214.87,352.27,59.996,1468363504,"201051344000579","219011344069620",28.07,36.30,0,333.33,381.42,45.9,42.4,0.376,487399.9,487399.9,18932,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363515,746101.00
07/12/2016 18:45,2,1.521,ACTIVE,214.19,349.86,59.981,1468363504,"201051344000890","219011344069620",27.95,37.30,0,335.44,378.72,43.1,39.7,0.340,482253.8,482253.8,43323,0,0,0,L,1122011218,0,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363516,746102.00
07/12/2016 18:45,2,1.457,ACTIVE,214.64,351.07,60.012,1468363504,"201051344000438","219011344069620",28.17,37.00,0,335.44,378.72,41.6,38.2,0.354,483981.2,483981.2,43329,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363517,746103.00
07/12/2016 18:45,2,1.512,ACTIVE,214.41,351.07,59.954,1468363504,"201051344000417","219011344069620",27.65,37.30,0,334.24,378.12,42.4,39.0,0.358,475924.3,475924.3,43484,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363518,746104.00
07/12/2016 18:45,2,1.312,ACTIVE,212.16,342.65,59.981,1468363504,"274151322000083","219011344069620",27.65,41.80,0,317.40,384.13,36.7,33.5,0.247,740631.5,740631.5,32258,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363519,746105.00
07/12/2016 18:45,2,1.295,ACTIVE,213.06,345.96,59.996,1468363504,"274151322000076","219011344069620",28.23,40.40,0,329.13,382.33,37.1,33.9,0.252,789399.9,789399.9,32267,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363520,746106.00
07/12/2016 18:45,2,1.551,ACTIVE,214.64,351.67,60.002,1468363504,"201051344000868","219011344069620",28.07,33.50,0,334.54,379.32,44.1,40.7,0.354,472361.1,472361.1,38584,0,0,0,L,1122011218,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363521,746107.00
07/12/2016 18:45,2,1.365,ACTIVE,212.61,345.06,59.981,1468363504,"274151322000095","219011344069620",28.29,40.80,0,324.62,374.51,39.2,35.9,0.265,781350.7,781350.7,32178,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363522,746108.00
07/12/2016 18:45,2,1.576,ACTIVE,215.09,353.17,59.986,1468363504,"201051344000988","219011344069620",27.71,34.00,0,335.74,384.43,44.3,40.8,0.380,469054.0,469054.0,38870,0,0,0,L,1122011218,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363523,746109.00
07/12/2016 18:45,2,1.584,ACTIVE,214.41,351.07,59.981,1468363504,"201051344001025","219011344069620",28.11,35.80,0,336.04,380.82,45.1,41.6,0.358,482847.9,482847.9,43375,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363524,746110.00
07/12/2016 18:45,2,1.602,ACTIVE,215.09,351.67,59.991,1468363504,"201051344000458","219011344069620",27.47,34.80,0,336.04,382.93,44.6,41.1,0.380,479908.7,479908.7,38790,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363525,746111.00
07/12/2016 18:45,2,1.564,ACTIVE,215.54,353.47,59.938,1468363504,"201051344000853","219011344069620",28.11,34.00,0,336.94,385.03,44.6,41.2,0.371,478935.7,478935.7,38402,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363526,746112.00
07/12/2016 18:45,2,1.506,ACTIVE,214.64,351.37,59.981,1468363504,"201051344000685","219011344069620",27.69,36.00,0,335.14,379.02,42.2,38.9,0.367,483303.5,483303.5,43247,0,0,0,L,1122011218,0,123.59,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363526,746113.00
07/12/2016 18:45,2,1.580,ACTIVE,214.64,351.67,60.028,1468363504,"201051344000917","219011344069620",27.49,36.50,0,334.24,380.22,44.0,40.6,0.367,480189.7,480189.7,43245,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363527,746114.00
07/12/2016 18:45,2,1.566,ACTIVE,214.41,351.07,59.981,1468363504,"201051344001145","219011344069620",28.07,35.00,0,335.44,380.52,44.6,41.1,0.362,485368.3,485368.3,43092,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363528,746115.00
07/12/2016 18:45,2,1.504,ACTIVE,214.64,351.97,59.981,1468363504,"201051344000651","219011344069620",28.11,35.60,0,336.64,379.92,42.9,39.4,0.349,478071.6,478071.6,43434,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363529,746116.00
07/12/2016 18:45,2,1.129,ACTIVE,212.38,342.65,59.996,1468363504,"274151322000088","219011344069620",27.19,38.60,0,326.12,375.11,31.1,28.1,0.203,714648.5,714648.5,31902,0,0,0,L,1151911521,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363530,746117.00
07/12/2016 18:45,2,0.838,ACTIVE,213.29,400.66,59.949,1468363504,"274151322000068","219011344069620",36.98,41.50,0,335.14,425.01,31.4,28.4,0.208,608560.0,608560.0,33539,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363531,746118.00
07/12/2016 18:45,2,1.547,ACTIVE,214.19,349.86,59.938,1468363504,"201051344001135","219011344069620",27.87,35.40,0,334.84,378.42,43.7,40.3,0.349,474095.4,474095.4,43360,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363532,746119.00
07/12/2016 18:45,2,1.576,ACTIVE,214.41,351.67,59.975,1468363504,"201051344000594","219011344069620",27.89,37.50,0,334.84,379.92,44.5,41.1,0.367,484046.0,484046.0,38838,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363533,746120.00
07/12/2016 18:45,2,1.492,ACTIVE,214.41,349.86,59.922,1468363504,"201051344001203","219011344069620",28.15,36.00,0,335.44,379.62,42.6,39.2,0.345,481651.5,481651.5,43411,0,0,0,L,1122011218,0,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363534,746121.00
07/12/2016 18:45,2,1.182,ACTIVE,212.61,341.75,60.002,1468363504,"274151322000054","219011344069620",27.08,38.40,0,330.63,362.49,32.4,29.3,0.203,729712.8,729712.8,31933,0,0,0,L,1151911521,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363535,746122.00
07/12/2016 18:45,2,1.564,ACTIVE,214.87,350.47,60.044,1468363504,"201051344000867","219011344069620",28.11,34.50,0,334.84,379.62,44.6,41.1,0.367,471433.4,471433.4,38845,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363535,746123.00
07/12/2016 18:45,2,1.367,ACTIVE,214.64,350.47,59.975,1468363504,"201051344001093","219011344069620",28.19,35.20,0,334.84,376.62,39.0,35.7,0.309,479614.5,479614.5,43304,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363536,746124.00
07/12/2016 18:45,2,1.559,ACTIVE,214.87,352.27,60.012,1468363504,"201051344000900","219011344069620",27.93,33.50,0,336.34,382.33,44.1,40.7,0.362,487489.3,487489.3,38230,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363537,746125.00
07/12/2016 18:45,2,1.512,ACTIVE,215.09,351.37,59.991,1468363504,"201051344000648","219011344069620",27.83,33.80,0,336.94,381.12,42.6,39.2,0.345,478130.6,478130.6,38526,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363538,746126.00
07/12/2016 18:45,2,1.566,ACTIVE,214.87,351.67,59.991,1468363504,"201051344000569","219011344069620",27.69,34.80,0,335.44,381.42,43.9,40.5,0.358,488301.1,488301.1,38149,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363539,746127.00
07/12/2016 18:45,2,1.617,ACTIVE,215.09,352.27,59.991,1468363504,"201051344000983","219011344069620",27.85,34.50,0,335.44,381.73,45.6,42.1,0.380,480071.8,480071.8,38643,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363540,746128.00
07/12/2016 18:45,2,1.553,ACTIVE,214.87,351.37,59.965,1468363504,"201051344001158","219011344069620",27.93,34.80,0,335.74,381.42,44.0,40.5,0.371,473406.3,473406.3,38912,0,0,0,L,1122011218,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363541,746129.00
07/12/2016 18:45,2,1.492,ACTIVE,215.32,352.87,59.996,1468363504,"201051344000576","219011344069620",27.95,33.30,0,336.64,383.23,42.3,38.9,0.345,480686.0,480686.0,38310,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363542,746130.00
07/12/2016 18:45,2,1.219,ACTIVE,213.06,348.36,59.981,1468363504,"274151322000087","219011344069620",27.12,46.20,0,330.33,361.29,33.5,30.4,0.203,702753.9,702753.9,32086,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468363543,746131.00
07/12/2016 19:00,2,1.125,ACTIVE,215.54,348.66,59.991,1468364404,"201051344000645","219011344069620",27.39,33.30,0,330.63,371.81,31.3,28.3,0.247,480275.4,480275.4,38439,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364405,746132.00
07/12/2016 19:00,2,0.557,ACTIVE,213.29,341.15,59.986,1468364404,"274151322000085","219011344069620",28.35,37.80,0,333.03,354.97,16.0,13.5,0.097,730736.4,730736.4,31939,0,0,0,L,1151911521,0,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364406,746133.00
07/12/2016 19:00,2,1.170,ACTIVE,215.09,349.56,59.975,1468364404,"201051344000633","219011344069620",27.37,34.50,0,326.12,378.72,32.5,29.4,0.265,471471.3,471471.3,38928,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364407,746134.00
07/12/2016 19:00,2,1.131,ACTIVE,213.96,347.76,59.991,1468364404,"201051344000469","219011344069620",27.73,32.20,0,325.22,371.81,31.8,28.8,0.265,473431.7,473431.7,38865,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364408,746135.00
07/12/2016 19:00,2,1.111,ACTIVE,213.06,345.66,59.986,1468364404,"201051344000646","219011344069620",28.17,34.80,0,334.84,370.00,31.7,28.7,0.256,475399.2,475399.2,43413,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364409,746136.00
07/12/2016 19:00,2,0.875,ACTIVE,212.61,344.15,59.991,1468364404,"274151322000052","219011344069620",27.67,39.50,0,330.63,356.18,24.5,21.7,0.168,747368.1,747368.1,32181,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364410,746137.00
07/12/2016 19:00,2,1.297,ACTIVE,213.96,347.76,59.996,1468364404,"201051344000585","219011344069620",27.93,34.50,0,311.39,387.14,36.7,33.5,0.292,483532.9,483532.9,43418,0,0,0,L,1122011218,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364411,746138.00
07/12/2016 19:00,2,1.074,ACTIVE,213.29,344.45,59.996,1468364404,"201051344001230","219011344069620",27.85,34.30,0,332.73,368.20,30.3,27.3,0.234,478854.2,478854.2,43231,0,0,0,L,1122011218,0,122.46,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364412,746139.00
07/12/2016 19:00,2,1.113,ACTIVE,214.19,346.26,60.028,1468364404,"201051344000582","219011344069620",27.27,34.80,0,324.92,378.12,30.8,27.8,0.239,471930.5,471930.5,43364,0,0,0,L,1122011218,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364413,746140.00
07/12/2016 19:00,2,1.043,ACTIVE,213.51,344.76,59.991,1468364404,"201051344000955","219011344069620",27.79,35.60,0,334.24,368.50,29.4,26.5,0.234,485013.4,485013.4,43315,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364413,746141.00
07/12/2016 19:00,2,0.572,ACTIVE,213.51,395.25,59.996,1468364404,"274151322000094","219011344069620",36.96,40.00,0,333.03,419.90,21.5,18.9,0.150,608533.1,608533.1,33330,0,0,0,L,1151911521,0,122.23,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364414,746142.00
07/12/2016 19:00,2,1.188,ACTIVE,215.09,348.66,60.002,1468364404,"201051344000579","219011344069620",28.13,35.40,0,318.91,384.73,33.8,30.7,0.270,487408.5,487408.5,18933,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364415,746143.00
07/12/2016 19:00,2,1.129,ACTIVE,213.74,346.26,59.991,1468364404,"201051344000890","219011344069620",27.31,35.80,0,334.24,370.00,31.2,28.2,0.243,482261.9,482261.9,43324,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364416,746144.00
07/12/2016 19:00,2,1.068,ACTIVE,214.19,346.86,60.002,1468364404,"201051344000438","219011344069620",27.63,35.80,0,334.54,370.00,29.9,27.0,0.239,483989.0,483989.0,43330,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364417,746145.00
07/12/2016 19:00,2,1.115,ACTIVE,214.19,345.96,59.996,1468364404,"201051344000417","219011344069620",27.21,35.80,0,334.84,369.10,30.8,27.8,0.247,475932.3,475932.3,43485,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364418,746146.00
07/12/2016 19:00,2,0.902,ACTIVE,213.51,341.15,60.007,1468364404,"274151322000076","219011344069620",28.25,38.40,0,333.03,357.38,25.8,23.0,0.172,789406.6,789406.6,32268,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364420,746147.00
07/12/2016 19:00,2,1.174,ACTIVE,214.64,348.36,60.012,1468364404,"201051344000868","219011344069620",27.06,32.80,0,330.93,370.90,32.2,29.2,0.243,472369.4,472369.4,38585,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364421,746148.00
07/12/2016 19:00,2,0.969,ACTIVE,212.83,346.86,59.991,1468364404,"274151322000095","219011344069620",28.15,39.00,0,331.53,357.98,27.6,24.7,0.181,781357.9,781357.9,32179,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364422,746149.00
07/12/2016 19:00,2,1.139,ACTIVE,214.87,350.17,59.996,1468364404,"201051344000988","219011344069620",27.61,33.30,0,315.00,379.02,31.9,28.8,0.261,469062.2,469062.2,38871,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364423,746150.00
07/12/2016 19:00,2,1.160,ACTIVE,213.96,346.26,60.007,1468364404,"201051344001025","219011344069620",27.99,34.30,0,317.70,405.47,32.9,29.8,0.256,482856.4,482856.4,43376,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364424,746151.00
07/12/2016 19:00,2,1.156,ACTIVE,214.87,347.76,60.018,1468364404,"201051344000458","219011344069620",27.73,34.00,0,335.74,372.11,32.5,29.5,0.270,479917.1,479917.1,38791,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364425,746152.00
07/12/2016 19:00,2,1.146,ACTIVE,215.54,349.56,60.034,1468364404,"201051344000853","219011344069620",27.79,33.30,0,337.54,389.84,32.3,29.3,0.265,478944.0,478944.0,38403,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364425,746153.00
07/12/2016 19:00,2,1.074,ACTIVE,214.19,346.86,60.002,1468364404,"201051344000685","219011344069620",27.81,34.80,0,335.14,370.60,30.3,27.3,0.256,483311.3,483311.3,43248,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364427,746154.00
07/12/2016 19:00,2,1.139,ACTIVE,213.96,347.16,60.002,1468364404,"201051344000917","219011344069620",27.81,35.40,0,334.54,370.60,32.1,29.1,0.256,480198.0,480198.0,43246,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364428,746155.00
07/12/2016 19:00,2,1.139,ACTIVE,214.19,346.86,60.023,1468364404,"201051344001145","219011344069620",28.11,33.80,0,335.14,371.21,32.4,29.4,0.256,485376.7,485376.7,43093,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364429,746156.00
07/12/2016 19:00,2,1.104,ACTIVE,214.41,347.16,59.991,1468364404,"201051344000651","219011344069620",27.67,34.50,0,318.00,395.55,30.9,27.9,0.247,478079.6,478079.6,43435,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364429,746157.00
07/12/2016 19:00,2,0.795,ACTIVE,212.83,345.06,60.002,1468364404,"274151322000088","219011344069620",26.76,37.50,0,330.63,354.07,21.6,18.9,0.141,714654.0,714654.0,31903,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364430,746158.00
07/12/2016 19:00,2,0.602,ACTIVE,213.74,397.05,60.002,1468364404,"274151322000068","219011344069620",37.05,40.40,0,332.73,420.80,22.5,19.8,0.141,608565.7,608565.7,33540,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364431,746159.00
07/12/2016 19:00,2,1.145,ACTIVE,213.74,345.66,60.012,1468364404,"201051344001135","219011344069620",27.61,34.00,0,335.14,369.40,32.1,29.0,0.247,474103.6,474103.6,43361,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364432,746160.00
07/12/2016 19:00,2,1.162,ACTIVE,214.64,348.36,60.002,1468364404,"201051344000594","219011344069620",27.69,36.00,0,320.71,376.01,32.6,29.6,0.256,484054.4,484054.4,38839,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364433,746161.00
07/12/2016 19:00,2,1.098,ACTIVE,214.41,346.26,60.007,1468364404,"201051344001203","219011344069620",27.55,35.00,0,312.59,391.34,30.6,27.7,0.247,481659.5,481659.5,43412,0,0,0,L,1122011218,0,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364434,746162.00
07/12/2016 19:00,2,0.830,ACTIVE,213.29,342.05,59.981,1468364404,"274151322000054","219011344069620",27.00,37.30,0,330.93,354.97,22.7,20.0,0.141,729718.6,729718.6,31934,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364435,746163.00
07/12/2016 19:00,2,1.160,ACTIVE,214.87,348.06,60.002,1468364404,"201051344000867","219011344069620",27.79,33.80,0,322.21,374.51,32.7,29.6,0.252,471441.8,471441.8,38846,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364436,746164.00
07/12/2016 19:00,2,0.982,ACTIVE,214.19,345.96,59.975,1468364404,"201051344001093","219011344069620",27.93,34.00,0,317.70,379.92,27.8,24.9,0.217,479621.7,479621.7,43305,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364437,746165.00
07/12/2016 19:00,2,1.152,ACTIVE,214.87,348.36,59.996,1468364404,"201051344000900","219011344069620",27.29,32.80,0,323.11,373.01,31.9,28.9,0.252,487497.6,487497.6,38231,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364438,746166.00
07/12/2016 19:00,2,1.104,ACTIVE,215.09,347.76,59.965,1468364404,"201051344000648","219011344069620",27.69,33.00,0,336.64,371.51,31.0,28.0,0.247,478138.6,478138.6,38527,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364439,746167.00
07/12/2016 19:00,2,1.121,ACTIVE,214.87,348.66,60.007,1468364404,"201051344000569","219011344069620",28.25,34.00,0,335.74,371.21,32.1,29.1,0.256,488309.3,488309.3,38150,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364440,746168.00
07/12/2016 19:00,2,1.178,ACTIVE,215.09,348.36,59.986,1468364404,"201051344000983","219011344069620",28.19,33.50,0,336.04,372.11,33.6,30.5,0.270,480080.5,480080.5,38644,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364440,746169.00
07/12/2016 19:00,2,1.150,ACTIVE,214.87,347.46,60.055,1468364404,"201051344001158","219011344069620",27.45,33.80,0,330.33,382.93,32.0,29.0,0.261,473414.5,473414.5,38913,0,0,0,L,1122011218,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364441,746170.00
07/12/2016 19:00,2,1.094,ACTIVE,215.32,349.26,60.018,1468364404,"201051344000576","219011344069620",27.61,32.40,0,324.62,370.90,30.6,27.6,0.247,480693.9,480693.9,38311,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364442,746171.00
07/12/2016 19:00,2,0.602,ACTIVE,213.29,342.65,59.986,1468364404,"274151322000087","219011344069620",29.44,44.00,0,330.03,355.28,17.9,15.4,0.102,702759.9,702759.9,32087,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364443,746172.00
07/12/2016 19:00,2,0.926,ACTIVE,213.06,341.45,59.996,1468364404,"274151322000083","219011344069620",27.69,40.00,0,331.23,356.48,26.0,23.2,0.181,740638.4,740638.4,32259,0,0,0,L,1151911521,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468364444,746173.00
07/12/2016 19:15,2,0.711,ACTIVE,214.87,344.15,59.986,1468365305,"201051344000645","219011344069620",27.02,32.60,0,336.04,363.39,19.4,16.8,0.141,480280.8,480280.8,38440,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365306,746174.00
07/12/2016 19:15,2,0.471,ACTIVE,212.83,339.65,59.975,1468365305,"274151322000085","219011344069620",26.66,36.30,0,333.93,346.56,12.7,10.4,0.075,730739.4,730739.4,31940,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365307,746175.00
07/12/2016 19:15,2,0.729,ACTIVE,214.64,345.06,59.981,1468365305,"201051344000633","219011344069620",27.55,33.50,0,335.14,364.29,20.4,17.8,0.159,471476.9,471476.9,38929,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365308,746176.00
07/12/2016 19:15,2,0.723,ACTIVE,214.19,343.55,59.991,1468365305,"201051344000469","219011344069620",27.21,32.00,0,334.24,362.19,19.9,17.3,0.155,473437.2,473437.2,38866,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365308,746177.00
07/12/2016 19:15,2,0.732,ACTIVE,212.83,341.45,60.012,1468365305,"201051344000646","219011344069620",27.10,33.50,0,332.43,360.38,20.1,17.5,0.155,475404.7,475404.7,43414,0,0,0,L,1122011218,0,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365309,746178.00
07/12/2016 19:15,2,0.566,ACTIVE,212.38,339.34,59.975,1468365305,"274151322000052","219011344069620",26.88,38.20,0,331.23,351.07,15.4,13.0,0.097,747372.2,747372.2,32182,0,0,0,L,1151911521,0,121.55,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365310,746179.00
07/12/2016 19:15,2,0.844,ACTIVE,213.51,343.25,59.954,1468365305,"201051344000585","219011344069620",27.87,33.30,0,333.63,363.09,23.8,21.1,0.164,483539.4,483539.4,43419,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365311,746180.00
07/12/2016 19:15,2,0.680,ACTIVE,213.06,340.55,60.023,1468365305,"201051344001230","219011344069620",27.02,33.00,0,331.53,358.28,18.6,16.0,0.133,478859.3,478859.3,43232,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365312,746181.00
07/12/2016 19:15,2,0.701,ACTIVE,213.74,342.05,59.944,1468365305,"201051344000582","219011344069620",26.92,33.80,0,333.03,361.89,19.1,16.5,0.141,471935.7,471935.7,43365,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365313,746182.00
07/12/2016 19:15,2,0.662,ACTIVE,213.06,341.15,59.981,1468365305,"201051344000955","219011344069620",27.41,34.00,0,333.03,359.48,18.4,15.9,0.133,485018.4,485018.4,43316,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365314,746183.00
07/12/2016 19:15,2,0.334,ACTIVE,212.83,400.06,59.981,1468365305,"274151322000094","219011344069620",37.71,38.60,0,335.14,411.48,12.5,10.2,0.071,608536.6,608536.6,33331,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365315,746184.00
07/12/2016 19:15,2,0.777,ACTIVE,213.96,343.55,59.981,1468365305,"201051344000579","219011344069620",27.37,34.50,0,336.04,363.99,21.6,18.9,0.155,487414.4,487414.4,18934,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365316,746185.00
07/12/2016 19:15,2,0.709,ACTIVE,213.06,340.85,59.975,1468365305,"201051344000890","219011344069620",27.15,34.80,0,333.93,360.99,19.5,16.9,0.141,482267.2,482267.2,43325,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365317,746186.00
07/12/2016 19:15,2,0.650,ACTIVE,213.51,341.15,59.986,1468365305,"201051344000438","219011344069620",28.01,34.30,0,335.14,360.69,18.5,15.9,0.137,483994.0,483994.0,43331,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365318,746187.00
07/12/2016 19:15,2,0.703,ACTIVE,213.51,341.75,59.986,1468365305,"201051344000417","219011344069620",27.29,34.80,0,333.03,360.99,19.5,16.9,0.141,475937.6,475937.6,43486,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365319,746188.00
07/12/2016 19:15,2,0.586,ACTIVE,212.38,339.04,59.975,1468365305,"274151322000083","219011344069620",27.37,38.20,0,331.53,351.67,16.2,13.7,0.106,740642.6,740642.6,32260,0,0,0,L,1151911521,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365320,746189.00
07/12/2016 19:15,2,0.572,ACTIVE,213.06,342.65,59.975,1468365305,"274151322000076","219011344069620",27.33,37.00,0,332.43,351.97,15.8,13.4,0.102,789410.9,789410.9,32269,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365320,746190.00
07/12/2016 19:15,2,0.740,ACTIVE,213.96,343.25,59.975,1468365305,"201051344000868","219011344069620",27.12,32.20,0,335.14,362.49,20.4,17.7,0.146,472375.0,472375.0,38586,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365321,746191.00
07/12/2016 19:15,2,0.604,ACTIVE,212.38,339.95,59.970,1468365305,"274151322000095","219011344069620",27.35,37.50,0,330.93,351.97,16.7,14.2,0.106,781362.5,781362.5,32180,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365322,746192.00
07/12/2016 19:15,2,0.711,ACTIVE,214.19,344.76,59.965,1468365305,"201051344000988","219011344069620",27.27,32.80,0,335.44,364.29,19.7,17.1,0.159,469067.6,469067.6,38872,0,0,0,L,1122011218,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365323,746193.00
07/12/2016 19:15,2,0.730,ACTIVE,213.29,341.45,59.981,1468365305,"201051344001025","219011344069620",27.61,33.30,0,334.24,361.59,20.4,17.8,0.150,482862.0,482862.0,43377,0,0,0,L,1122011218,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365324,746194.00
07/12/2016 19:15,2,0.740,ACTIVE,214.19,343.25,59.975,1468365305,"201051344000458","219011344069620",27.25,33.50,0,335.74,363.69,20.5,17.8,0.159,479922.6,479922.6,38792,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365325,746195.00
07/12/2016 19:15,2,0.730,ACTIVE,214.87,345.06,60.002,1468365305,"201051344000853","219011344069620",27.27,33.00,0,336.94,364.29,20.2,17.6,0.155,478949.6,478949.6,38404,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365326,746196.00
07/12/2016 19:15,2,0.668,ACTIVE,213.51,342.35,59.975,1468365305,"201051344000685","219011344069620",27.17,33.50,0,334.24,362.19,18.4,15.9,0.150,483316.4,483316.4,43249,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365327,746197.00
07/12/2016 19:15,2,0.719,ACTIVE,213.29,342.35,59.970,1468365305,"201051344000917","219011344069620",27.35,34.30,0,333.93,361.89,19.9,17.3,0.146,480203.4,480203.4,43247,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365328,746198.00
07/12/2016 19:15,2,0.615,ACTIVE,213.74,341.15,59.970,1468365305,"201051344001145","219011344069620",29.32,32.60,0,335.14,361.89,18.4,15.8,0.128,485382.0,485382.0,43094,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365329,746199.00
07/12/2016 19:15,2,0.684,ACTIVE,213.74,342.35,59.975,1468365305,"201051344000651","219011344069620",27.27,32.80,0,335.14,361.59,18.9,16.3,0.146,478084.8,478084.8,43436,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365330,746200.00
07/12/2016 19:15,2,0.506,ACTIVE,212.16,339.34,59.975,1468365305,"274151322000088","219011344069620",25.86,35.80,0,331.23,349.56,13.3,10.9,0.084,714657.5,714657.5,31904,0,0,0,L,1151911521,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365331,746201.00
07/12/2016 19:15,2,0.373,ACTIVE,213.29,392.25,59.970,1468365305,"274151322000068","219011344069620",36.82,38.80,0,335.74,412.08,13.9,11.5,0.080,608569.4,608569.4,33541,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365332,746202.00
07/12/2016 19:15,2,0.738,ACTIVE,213.29,340.85,59.975,1468365305,"201051344001135","219011344069620",27.33,32.80,0,333.63,360.38,20.4,17.8,0.141,474109.2,474109.2,43362,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365332,746203.00
07/12/2016 19:15,2,0.725,ACTIVE,213.74,343.25,59.986,1468365305,"201051344000594","219011344069620",27.81,35.00,0,334.54,362.79,20.5,17.8,0.150,484060.0,484060.0,38840,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365333,746204.00
07/12/2016 19:15,2,0.684,ACTIVE,213.51,340.85,59.970,1468365305,"201051344001203","219011344069620",27.35,33.80,0,335.14,361.89,18.9,16.4,0.137,481664.7,481664.7,43413,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365334,746205.00
07/12/2016 19:15,2,0.527,ACTIVE,212.38,339.95,59.944,1468365305,"274151322000054","219011344069620",26.30,35.80,0,331.23,349.86,14.1,11.7,0.084,729722.3,729722.3,31935,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365335,746206.00
07/12/2016 19:15,2,0.740,ACTIVE,214.19,342.35,59.975,1468365305,"201051344000867","219011344069620",27.43,33.00,0,335.44,362.19,20.6,18.0,0.146,471447.4,471447.4,38847,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365336,746207.00
07/12/2016 19:15,2,0.613,ACTIVE,213.51,341.45,59.970,1468365305,"201051344001093","219011344069620",27.37,33.00,0,334.54,358.88,17.0,14.5,0.115,479626.4,479626.4,43306,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365337,746208.00
07/12/2016 19:15,2,0.723,ACTIVE,214.19,343.85,59.975,1468365305,"201051344000900","219011344069620",26.98,32.40,0,335.44,363.09,19.8,17.1,0.146,487503.0,487503.0,38232,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365338,746209.00
07/12/2016 19:15,2,0.699,ACTIVE,214.41,343.55,59.938,1468365305,"201051344000648","219011344069620",27.37,32.40,0,336.04,362.49,19.4,16.8,0.146,478143.9,478143.9,38528,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365339,746210.00
07/12/2016 19:15,2,0.734,ACTIVE,214.19,343.55,59.981,1468365305,"201051344000569","219011344069620",27.33,33.50,0,335.74,363.39,20.4,17.7,0.150,488314.8,488314.8,38151,0,0,0,L,1122011218,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365340,746211.00
07/12/2016 19:15,2,0.760,ACTIVE,214.19,343.25,59.986,1468365305,"201051344000983","219011344069620",27.83,33.00,0,335.14,363.69,21.4,18.8,0.155,480086.3,480086.3,38645,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365341,746212.00
07/12/2016 19:15,2,0.713,ACTIVE,214.19,343.55,59.986,1468365305,"201051344001158","219011344069620",27.53,33.30,0,335.14,363.09,19.9,17.3,0.155,473419.9,473419.9,38914,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365342,746213.00
07/12/2016 19:15,2,0.691,ACTIVE,214.64,344.15,59.933,1468365305,"201051344000576","219011344069620",27.14,32.00,0,336.64,363.39,19.0,16.4,0.146,480699.0,480699.0,38312,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365342,746214.00
07/12/2016 19:15,2,0.506,ACTIVE,212.61,340.25,59.970,1468365305,"274151322000087","219011344069620",27.02,41.80,0,333.93,348.06,13.9,11.5,0.075,702763.2,702763.2,32088,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468365343,746215.00
07/12/2016 19:30,2,0.498,ACTIVE,214.64,342.05,59.991,1468366205,"201051344000645","219011344069620",26.88,32.20,0,335.14,354.37,13.6,11.2,0.088,480284.8,480284.8,38441,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366206,746216.00
07/12/2016 19:30,2,0.430,ACTIVE,212.83,339.34,59.981,1468366205,"274151322000085","219011344069620",26.14,35.20,0,333.93,354.67,11.4,9.1,0.071,730742.4,730742.4,31941,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366207,746217.00
07/12/2016 19:30,2,0.523,ACTIVE,214.64,343.25,59.986,1468366205,"201051344000633","219011344069620",26.90,32.60,0,333.63,355.88,14.3,11.8,0.097,471481.1,471481.1,38930,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366208,746218.00
07/12/2016 19:30,2,0.502,ACTIVE,214.19,341.75,59.986,1468366205,"201051344000469","219011344069620",27.23,31.50,0,333.03,353.77,13.8,11.4,0.093,473441.3,473441.3,38867,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366208,746219.00
07/12/2016 19:30,2,0.512,ACTIVE,212.83,339.65,59.981,1468366205,"201051344000646","219011344069620",26.84,32.60,0,331.23,351.67,13.9,11.5,0.088,475408.9,475408.9,43415,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366209,746220.00
07/12/2016 19:30,2,0.467,ACTIVE,212.83,340.25,59.970,1468366205,"274151322000052","219011344069620",26.18,36.50,0,333.33,347.76,12.4,10.0,0.062,747375.6,747375.6,32183,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366210,746221.00
07/12/2016 19:30,2,0.596,ACTIVE,213.51,340.55,59.986,1468366205,"201051344000585","219011344069620",27.00,32.40,0,332.73,354.37,16.3,13.8,0.102,483544.3,483544.3,43420,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366211,746222.00
07/12/2016 19:30,2,0.482,ACTIVE,213.06,338.14,59.986,1468366205,"201051344001230","219011344069620",26.66,32.20,0,330.03,349.56,13.1,10.7,0.080,478863.2,478863.2,43233,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366212,746223.00
07/12/2016 19:30,2,0.484,ACTIVE,213.74,340.25,59.986,1468366205,"201051344000582","219011344069620",26.52,32.40,0,332.13,352.57,13.1,10.7,0.084,471939.6,471939.6,43366,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366213,746224.00
07/12/2016 19:30,2,0.516,ACTIVE,213.06,339.04,59.996,1468366205,"201051344000955","219011344069620",26.14,32.80,0,331.83,349.56,13.7,11.3,0.088,485022.3,485022.3,43317,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366214,746225.00
07/12/2016 19:30,2,0.281,ACTIVE,213.06,377.82,59.986,1468366205,"274151322000094","219011344069620",35.33,37.50,0,335.74,412.98,10.1,7.8,0.062,608539.3,608539.3,33332,0,0,0,L,1151911521,0,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366215,746226.00
07/12/2016 19:30,2,0.551,ACTIVE,213.96,341.15,59.991,1468366205,"201051344000579","219011344069620",27.12,33.80,0,334.54,354.37,15.2,12.7,0.097,487418.9,487418.9,18935,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366216,746227.00
07/12/2016 19:30,2,0.490,ACTIVE,213.29,338.74,59.991,1468366205,"201051344000890","219011344069620",27.21,33.50,0,331.53,351.97,13.5,11.1,0.080,482271.2,482271.2,43326,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366217,746228.00
07/12/2016 19:30,2,0.480,ACTIVE,213.51,339.65,59.996,1468366205,"201051344000438","219011344069620",26.98,32.80,0,333.03,351.67,13.1,10.8,0.084,483997.9,483997.9,43332,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366218,746229.00
07/12/2016 19:30,2,0.510,ACTIVE,213.29,339.34,59.986,1468366205,"201051344000417","219011344069620",26.64,33.30,0,332.13,351.37,13.8,11.4,0.080,475941.6,475941.6,43487,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366219,746230.00
07/12/2016 19:30,2,0.439,ACTIVE,212.61,338.44,59.986,1468366205,"274151322000083","219011344069620",26.42,36.80,0,333.03,351.97,11.8,9.5,0.071,740646.0,740646.0,32261,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366220,746231.00
07/12/2016 19:30,2,0.469,ACTIVE,213.29,340.25,59.981,1468366205,"274151322000076","219011344069620",26.72,35.80,0,332.73,349.56,12.7,10.3,0.080,789414.4,789414.4,32270,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366221,746232.00
07/12/2016 19:30,2,0.533,ACTIVE,213.96,340.85,59.991,1468366205,"201051344000868","219011344069620",26.56,31.50,0,333.63,353.17,14.3,11.9,0.084,472379.2,472379.2,38587,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366221,746233.00
07/12/2016 19:30,2,0.455,ACTIVE,212.83,339.95,59.970,1468366205,"274151322000095","219011344069620",26.62,36.00,0,330.63,350.47,12.3,9.9,0.075,781366.0,781366.0,32181,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366222,746234.00
07/12/2016 19:30,2,0.490,ACTIVE,213.96,342.65,59.996,1468366205,"201051344000988","219011344069620",26.80,32.40,0,333.03,355.58,13.3,10.9,0.093,469071.7,469071.7,38873,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366223,746235.00
07/12/2016 19:30,2,0.510,ACTIVE,213.06,338.74,59.981,1468366205,"201051344001025","219011344069620",26.86,32.20,0,332.43,352.27,13.9,11.5,0.093,482866.2,482866.2,43378,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366224,746236.00
07/12/2016 19:30,2,0.518,ACTIVE,214.19,341.15,59.986,1468366205,"201051344000458","219011344069620",26.84,33.00,0,333.63,353.47,14.1,11.7,0.097,479926.8,479926.8,38793,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366225,746237.00
