ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 19:30,2,0.514,ACTIVE,214.87,343.55,60.018,1468366205,"201051344000853","219011344069620",26.88,32.60,0,336.04,355.28,14.0,11.6,0.093,478953.7,478953.7,38405,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366226,746238.00
07/12/2016 19:30,2,0.453,ACTIVE,213.51,339.95,59.970,1468366205,"201051344000685","219011344069620",27.06,32.40,0,332.43,352.57,12.4,10.1,0.088,483320.1,483320.1,43250,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366227,746239.00
07/12/2016 19:30,2,0.479,ACTIVE,213.29,339.95,59.981,1468366205,"201051344000917","219011344069620",27.65,33.30,0,331.53,351.97,13.4,11.0,0.093,480207.5,480207.5,43248,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366228,746240.00
07/12/2016 19:30,2,0.471,ACTIVE,213.51,339.65,59.991,1468366205,"201051344001145","219011344069620",27.67,31.80,0,333.33,351.37,13.2,10.8,0.080,485385.9,485385.9,43095,0,0,0,L,1122011218,0,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366229,746241.00
07/12/2016 19:30,2,0.477,ACTIVE,213.51,339.95,59.986,1468366205,"201051344000651","219011344069620",26.80,32.00,0,333.03,351.97,12.9,10.6,0.080,478088.7,478088.7,43437,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366230,746242.00
07/12/2016 19:30,2,0.412,ACTIVE,212.61,340.25,59.944,1468366205,"274151322000088","219011344069620",26.04,34.80,0,332.73,350.17,10.9,8.6,0.066,714660.4,714660.4,31905,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366230,746243.00
07/12/2016 19:30,2,0.293,ACTIVE,213.74,388.04,59.981,1468366205,"274151322000068","219011344069620",36.34,37.80,0,334.84,415.09,10.8,8.5,0.057,608572.3,608572.3,33542,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366231,746244.00
07/12/2016 19:30,2,0.521,ACTIVE,213.06,338.74,59.981,1468366205,"201051344001135","219011344069620",27.23,31.80,0,332.73,351.07,14.4,12.0,0.084,474113.4,474113.4,43363,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366232,746245.00
07/12/2016 19:30,2,0.516,ACTIVE,213.96,341.15,59.991,1468366205,"201051344000594","219011344069620",26.86,33.80,0,332.13,353.47,14.1,11.7,0.093,484064.2,484064.2,38841,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366233,746246.00
07/12/2016 19:30,2,0.496,ACTIVE,213.51,339.34,59.959,1468366205,"201051344001203","219011344069620",26.82,32.60,0,333.03,352.57,13.5,11.1,0.084,481668.6,481668.6,43414,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366234,746247.00
07/12/2016 19:30,2,0.432,ACTIVE,212.83,339.04,59.981,1468366205,"274151322000054","219011344069620",26.04,35.00,0,332.73,350.77,11.4,9.1,0.071,729725.4,729725.4,31936,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366235,746248.00
07/12/2016 19:30,2,0.531,ACTIVE,214.19,339.65,60.028,1468366205,"201051344000867","219011344069620",26.78,32.40,0,332.73,353.47,14.5,12.0,0.088,471451.7,471451.7,38848,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366236,746249.00
07/12/2016 19:30,2,0.492,ACTIVE,213.29,339.34,59.986,1468366205,"201051344001093","219011344069620",24.21,32.20,0,332.73,350.77,12.1,9.8,0.071,479629.9,479629.9,43307,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366237,746250.00
07/12/2016 19:30,2,0.500,ACTIVE,213.96,341.45,59.981,1468366205,"201051344000900","219011344069620",26.72,32.00,0,334.24,353.47,13.6,11.2,0.088,487507.1,487507.1,38233,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366238,746251.00
07/12/2016 19:30,2,0.508,ACTIVE,214.64,341.15,59.975,1468366205,"201051344000648","219011344069620",26.92,31.80,0,335.14,353.77,13.9,11.5,0.088,478147.9,478147.9,38529,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366239,746252.00
07/12/2016 19:30,2,0.518,ACTIVE,214.19,341.45,59.986,1468366205,"201051344000569","219011344069620",26.86,32.80,0,333.63,353.77,14.1,11.7,0.093,488319.0,488319.0,38152,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366240,746253.00
07/12/2016 19:30,2,0.543,ACTIVE,214.19,341.15,59.981,1468366205,"201051344000983","219011344069620",27.23,32.80,0,334.24,354.97,15.0,12.6,0.093,480090.7,480090.7,38646,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366241,746254.00
07/12/2016 19:30,2,0.510,ACTIVE,213.96,341.15,59.986,1468366205,"201051344001158","219011344069620",26.44,32.80,0,333.63,353.47,13.7,11.3,0.093,473424.0,473424.0,38915,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366242,746255.00
07/12/2016 19:30,2,0.494,ACTIVE,214.64,342.65,60.007,1468366205,"201051344000576","219011344069620",26.74,31.50,0,334.54,354.37,13.4,11.0,0.088,480703.0,480703.0,38313,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366242,746256.00
07/12/2016 19:30,2,0.436,ACTIVE,213.06,340.55,59.996,1468366205,"274151322000087","219011344069620",25.82,40.00,0,333.33,350.77,11.4,9.1,0.053,702766.3,702766.3,32089,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468366243,746257.00
07/12/2016 19:45,2,0.457,ACTIVE,214.64,341.75,59.996,1468367105,"201051344000645","219011344069620",26.46,31.80,0,334.54,349.56,12.3,9.9,0.075,480287.3,480287.3,38442,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367106,746258.00
07/12/2016 19:45,2,0.400,ACTIVE,213.06,339.65,59.996,1468367105,"274151322000085","219011344069620",26.06,34.30,0,334.24,343.85,10.6,8.3,0.062,730744.5,730744.5,31942,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367107,746259.00
07/12/2016 19:45,2,0.486,ACTIVE,214.64,342.95,59.965,1468367105,"201051344000633","219011344069620",24.27,31.80,0,333.63,350.77,12.0,9.6,0.075,471483.6,471483.6,38931,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367108,746260.00
07/12/2016 19:45,2,0.465,ACTIVE,214.19,341.15,59.991,1468367105,"201051344000469","219011344069620",26.42,31.30,0,333.33,348.66,12.4,10.1,0.080,473443.9,473443.9,38868,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367108,746261.00
07/12/2016 19:45,2,0.479,ACTIVE,213.06,339.34,59.981,1468367105,"201051344000646","219011344069620",25.72,32.00,0,330.93,347.16,12.5,10.1,0.080,475411.5,475411.5,43416,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367109,746262.00
07/12/2016 19:45,2,0.426,ACTIVE,212.61,337.24,59.986,1468367105,"274151322000052","219011344069620",26.86,35.60,0,333.33,344.15,11.6,9.3,0.057,747377.9,747377.9,32184,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367110,746263.00
07/12/2016 19:45,2,0.500,ACTIVE,213.51,339.95,59.986,1468367105,"201051344000585","219011344069620",26.88,31.80,0,332.13,348.36,13.6,11.2,0.075,483547.2,483547.2,43421,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367111,746264.00
07/12/2016 19:45,2,0.430,ACTIVE,213.29,338.74,59.991,1468367105,"201051344001230","219011344069620",26.74,31.30,0,330.63,345.96,11.7,9.3,0.066,478865.5,478865.5,43234,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367112,746265.00
07/12/2016 19:45,2,0.451,ACTIVE,213.74,339.95,59.991,1468367105,"201051344000582","219011344069620",24.03,31.50,0,332.73,346.86,11.0,8.7,0.066,471941.9,471941.9,43367,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367113,746266.00
07/12/2016 19:45,2,0.498,ACTIVE,213.06,338.44,59.996,1468367105,"201051344000955","219011344069620",24.15,32.00,0,330.93,345.96,12.2,9.8,0.071,485024.8,485024.8,43318,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367114,746267.00
07/12/2016 19:45,2,0.262,ACTIVE,213.29,376.31,59.981,1468367105,"274151322000094","219011344069620",35.13,36.30,0,335.44,403.37,9.4,7.1,0.053,608541.1,608541.1,33333,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367115,746268.00
07/12/2016 19:45,2,0.492,ACTIVE,214.19,340.55,59.991,1468367105,"201051344000579","219011344069620",27.08,33.30,0,333.63,348.96,13.5,11.1,0.075,487421.7,487421.7,18936,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367116,746269.00
07/12/2016 19:45,2,0.459,ACTIVE,213.29,338.74,59.996,1468367105,"201051344000890","219011344069620",26.68,32.60,0,331.53,346.26,12.4,10.0,0.071,482273.8,482273.8,43327,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367117,746270.00
07/12/2016 19:45,2,0.441,ACTIVE,213.51,339.65,60.023,1468367105,"201051344000438","219011344069620",27.15,31.80,0,332.43,348.06,12.2,9.8,0.075,484000.3,484000.3,43333,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367117,746271.00
07/12/2016 19:45,2,0.490,ACTIVE,213.51,339.04,59.991,1468367105,"201051344000417","219011344069620",24.05,32.40,0,332.13,346.56,11.9,9.6,0.066,475944.2,475944.2,43488,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367118,746272.00
07/12/2016 19:45,2,0.412,ACTIVE,213.06,337.84,59.986,1468367105,"274151322000083","219011344069620",26.34,35.60,0,333.63,343.85,11.0,8.7,0.062,740648.2,740648.2,32262,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367119,746273.00
07/12/2016 19:45,2,0.438,ACTIVE,213.29,339.34,59.986,1468367105,"274151322000076","219011344069620",26.96,35.00,0,335.14,344.45,11.9,9.6,0.071,789416.9,789416.9,32271,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367120,746274.00
07/12/2016 19:45,2,0.479,ACTIVE,214.19,340.85,59.986,1468367105,"201051344000868","219011344069620",26.62,30.80,0,333.33,348.66,12.9,10.5,0.075,472381.9,472381.9,38588,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367121,746275.00
07/12/2016 19:45,2,0.426,ACTIVE,212.83,339.34,60.012,1468367105,"274151322000095","219011344069620",26.32,35.00,0,334.24,343.85,11.4,9.1,0.066,781368.3,781368.3,32182,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367122,746276.00
07/12/2016 19:45,2,0.436,ACTIVE,214.19,342.35,59.991,1468367105,"201051344000988","219011344069620",26.74,32.40,0,333.33,350.77,11.8,9.5,0.075,469074.1,469074.1,38874,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367123,746277.00
07/12/2016 19:45,2,0.469,ACTIVE,213.29,338.74,59.991,1468367105,"201051344001025","219011344069620",24.21,31.30,0,332.73,346.86,11.6,9.2,0.075,482868.6,482868.6,43379,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367124,746278.00
07/12/2016 19:45,2,0.459,ACTIVE,214.19,340.55,59.996,1468367105,"201051344000458","219011344069620",27.04,32.80,0,334.24,348.66,12.6,10.2,0.088,479929.5,479929.5,38794,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367125,746279.00
07/12/2016 19:45,2,0.461,ACTIVE,214.64,342.05,59.986,1468367105,"201051344000853","219011344069620",26.66,32.40,0,335.74,351.07,12.4,10.1,0.080,478956.3,478956.3,38406,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367126,746280.00
07/12/2016 19:45,2,0.420,ACTIVE,213.74,340.55,59.996,1468367105,"201051344000685","219011344069620",26.24,31.50,0,332.43,347.16,11.2,8.9,0.075,483322.4,483322.4,43251,0,0,0,L,1122011218,0,123.36,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367127,746281.00
07/12/2016 19:45,2,0.426,ACTIVE,213.51,339.95,60.002,1468367105,"201051344000917","219011344069620",27.02,32.20,0,330.33,346.56,11.7,9.3,0.066,480209.9,480209.9,43249,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367128,746282.00
07/12/2016 19:45,2,0.443,ACTIVE,213.74,339.34,59.996,1468367105,"201051344001145","219011344069620",26.20,30.80,0,332.73,347.16,11.8,9.5,0.071,485388.3,485388.3,43096,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367128,746283.00
07/12/2016 19:45,2,0.441,ACTIVE,213.74,340.55,59.996,1468367105,"201051344000651","219011344069620",25.94,31.00,0,333.03,347.16,11.7,9.3,0.071,478091.1,478091.1,43438,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367129,746284.00
07/12/2016 19:45,2,0.391,ACTIVE,212.61,339.65,59.991,1468367105,"274151322000088","219011344069620",25.74,34.00,0,333.33,343.55,10.2,7.9,0.053,714662.4,714662.4,31906,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367130,746285.00
07/12/2016 19:45,2,0.283,ACTIVE,213.51,382.93,60.002,1468367105,"274151322000068","219011344069620",35.82,36.80,0,336.34,402.46,10.2,7.9,0.053,608574.3,608574.3,33543,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367131,746286.00
07/12/2016 19:45,2,0.477,ACTIVE,213.06,338.14,59.991,1468367105,"201051344001135","219011344069620",27.37,31.00,0,332.43,345.66,13.2,10.8,0.071,474116.2,474116.2,43364,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367132,746287.00
07/12/2016 19:45,2,0.461,ACTIVE,214.19,341.45,60.007,1468367105,"201051344000594","219011344069620",26.84,32.80,0,332.43,348.96,12.6,10.2,0.080,484066.8,484066.8,38842,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367133,746288.00
07/12/2016 19:45,2,0.459,ACTIVE,213.51,339.04,60.002,1468367105,"201051344001203","219011344069620",26.32,31.80,0,332.73,348.06,12.3,9.9,0.075,481671.1,481671.1,43415,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367134,746289.00
07/12/2016 19:45,2,0.406,ACTIVE,212.61,336.94,59.996,1468367105,"274151322000054","219011344069620",26.04,34.00,0,333.63,343.85,10.8,8.5,0.053,729727.5,729727.5,31937,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367135,746290.00
07/12/2016 19:45,2,0.469,ACTIVE,214.41,340.25,60.007,1468367105,"201051344000867","219011344069620",27.12,31.80,0,333.33,348.96,12.9,10.6,0.071,471454.3,471454.3,38849,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367136,746291.00
07/12/2016 19:45,2,0.463,ACTIVE,213.51,339.95,60.012,1468367105,"201051344001093","219011344069620",22.70,31.50,0,332.43,346.86,10.7,8.4,0.053,479632.1,479632.1,43308,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367137,746292.00
07/12/2016 19:45,2,0.441,ACTIVE,214.19,341.15,60.002,1468367105,"201051344000900","219011344069620",27.25,31.80,0,333.33,348.36,12.2,9.9,0.080,487509.6,487509.6,38234,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367138,746293.00
07/12/2016 19:45,2,0.465,ACTIVE,214.64,341.45,59.991,1468367105,"201051344000648","219011344069620",26.92,31.00,0,333.93,348.96,12.7,10.3,0.080,478150.5,478150.5,38530,0,0,0,L,1122011218,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367139,746294.00
07/12/2016 19:45,2,0.455,ACTIVE,214.19,340.85,60.007,1468367105,"201051344000569","219011344069620",27.39,32.60,0,334.54,348.96,12.6,10.3,0.080,488321.6,488321.6,38153,0,0,0,L,1122011218,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367140,746295.00
07/12/2016 19:45,2,0.492,ACTIVE,214.41,341.15,60.007,1468367105,"201051344000983","219011344069620",27.08,32.60,0,333.33,349.56,13.5,11.1,0.084,480093.5,480093.5,38647,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367141,746296.00
07/12/2016 19:45,2,0.477,ACTIVE,214.19,340.85,59.996,1468367105,"201051344001158","219011344069620",24.27,32.40,0,333.33,348.66,11.8,9.4,0.071,473426.5,473426.5,38916,0,0,0,L,1122011218,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367142,746297.00
07/12/2016 19:45,2,0.475,ACTIVE,214.64,342.95,60.007,1468367105,"201051344000576","219011344069620",24.11,31.00,0,333.93,349.26,11.6,9.3,0.075,480705.4,480705.4,38314,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367142,746298.00
07/12/2016 19:45,2,0.406,ACTIVE,213.06,341.15,59.991,1468367105,"274151322000087","219011344069620",26.04,38.40,0,333.93,344.45,10.7,8.4,0.053,702768.4,702768.4,32090,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468367143,746299.00
07/12/2016 20:00,2,0.406,ACTIVE,213.74,339.95,59.991,1468368005,"201051344000645","219011344069620",27.06,31.30,0,334.84,348.96,11.2,8.8,0.066,480289.7,480289.7,38443,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368006,746300.00
07/12/2016 20:00,2,0.348,ACTIVE,212.83,338.44,59.949,1468368005,"274151322000085","219011344069620",25.86,33.30,0,334.54,343.85,9.1,6.9,0.049,730746.4,730746.4,31943,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368007,746301.00
07/12/2016 20:00,2,0.449,ACTIVE,213.74,341.15,59.965,1468368005,"201051344000633","219011344069620",22.42,31.30,0,334.24,350.17,10.0,7.7,0.053,471485.9,471485.9,38932,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368008,746302.00
07/12/2016 20:00,2,0.424,ACTIVE,213.29,339.34,60.002,1468368005,"201051344000469","219011344069620",26.76,31.00,0,333.03,348.06,11.5,9.2,0.066,473446.3,473446.3,38869,0,0,0,L,1122011218,0,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368009,746303.00
07/12/2016 20:00,2,0.438,ACTIVE,212.61,337.54,60.023,1468368005,"201051344000646","219011344069620",26.20,31.30,0,331.53,345.66,11.6,9.3,0.057,475413.9,475413.9,43417,0,0,0,L,1122011218,0,122.23,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368010,746304.00
07/12/2016 20:00,2,0.389,ACTIVE,212.38,337.84,60.002,1468368005,"274151322000052","219011344069620",26.28,35.00,0,333.63,344.15,10.4,8.1,0.062,747380.1,747380.1,32185,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368010,746305.00
07/12/2016 20:00,2,0.463,ACTIVE,213.29,339.04,60.002,1468368005,"201051344000585","219011344069620",26.66,31.00,0,332.13,346.26,12.5,10.1,0.071,483549.9,483549.9,43422,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368011,746306.00
07/12/2016 20:00,2,0.395,ACTIVE,212.83,337.54,59.996,1468368005,"201051344001230","219011344069620",26.36,30.50,0,330.93,345.96,10.6,8.3,0.057,478867.8,478867.8,43235,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368012,746307.00
07/12/2016 20:00,2,0.420,ACTIVE,213.51,338.14,60.002,1468368005,"201051344000582","219011344069620",22.36,30.50,0,332.73,345.96,9.5,7.2,0.053,471943.9,471943.9,43368,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368013,746308.00
07/12/2016 20:00,2,0.467,ACTIVE,212.61,337.54,59.996,1468368005,"201051344000955","219011344069620",22.84,31.30,0,331.53,345.36,10.8,8.5,0.062,485027.1,485027.1,43319,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368014,746309.00
07/12/2016 20:00,2,0.223,ACTIVE,212.61,376.92,59.986,1468368005,"274151322000094","219011344069620",35.21,35.40,0,335.74,399.76,8.0,5.8,0.044,608542.7,608542.7,33334,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368015,746310.00
07/12/2016 20:00,2,0.484,ACTIVE,213.29,338.14,60.012,1468368005,"201051344000579","219011344069620",23.22,33.00,0,333.93,347.46,11.4,9.1,0.066,487424.2,487424.2,18937,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368016,746311.00
07/12/2016 20:00,2,0.410,ACTIVE,213.06,336.94,60.002,1468368005,"201051344000890","219011344069620",27.04,31.50,0,331.53,345.96,11.3,9.0,0.062,482276.2,482276.2,43328,0,0,0,L,1122011218,0,122.46,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368017,746312.00
07/12/2016 20:00,2,0.436,ACTIVE,213.06,338.14,60.002,1468368005,"201051344000438","219011344069620",22.66,31.30,0,332.73,346.26,10.0,7.7,0.057,484002.5,484002.5,43334,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368018,746313.00
07/12/2016 20:00,2,0.461,ACTIVE,213.06,338.14,59.981,1468368005,"201051344000417","219011344069620",22.66,31.50,0,332.13,345.96,10.6,8.3,0.057,475946.4,475946.4,43489,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368019,746314.00
07/12/2016 20:00,2,0.361,ACTIVE,212.61,336.64,60.002,1468368005,"274151322000083","219011344069620",25.78,34.80,0,333.93,343.85,9.5,7.2,0.053,740650.2,740650.2,32263,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368020,746315.00
07/12/2016 20:00,2,0.383,ACTIVE,212.83,338.14,59.965,1468368005,"274151322000076","219011344069620",27.10,34.50,0,335.14,344.45,10.5,8.2,0.062,789419.1,789419.1,32272,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368021,746316.00
07/12/2016 20:00,2,0.447,ACTIVE,213.29,339.04,60.007,1468368005,"201051344000868","219011344069620",25.90,30.30,0,333.93,347.76,11.7,9.4,0.066,472384.4,472384.4,38589,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368021,746317.00
07/12/2016 20:00,2,0.369,ACTIVE,212.61,337.24,60.002,1468368005,"274151322000095","219011344069620",26.04,34.00,0,333.93,343.85,9.8,7.5,0.053,781370.4,781370.4,32183,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368022,746318.00
07/12/2016 20:00,2,0.404,ACTIVE,213.06,340.85,60.002,1468368005,"201051344000988","219011344069620",26.04,32.00,0,332.43,349.56,10.7,8.4,0.066,469076.3,469076.3,38875,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368023,746319.00
07/12/2016 20:00,2,0.438,ACTIVE,212.83,336.94,60.002,1468368005,"201051344001025","219011344069620",22.26,30.50,0,332.13,345.96,9.9,7.6,0.057,482870.7,482870.7,43380,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368024,746320.00
07/12/2016 20:00,2,0.434,ACTIVE,213.29,338.44,60.012,1468368005,"201051344000458","219011344069620",26.54,32.40,0,334.24,347.76,11.7,9.3,0.075,479931.9,479931.9,38795,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368025,746321.00
07/12/2016 20:00,2,0.430,ACTIVE,213.96,340.55,60.007,1468368005,"201051344000853","219011344069620",25.78,32.20,0,335.74,349.56,11.2,8.9,0.071,478958.7,478958.7,38407,0,0,0,L,1122011218,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368026,746322.00
07/12/2016 20:00,2,0.371,ACTIVE,213.29,339.04,60.039,1468368005,"201051344000685","219011344069620",26.52,30.50,0,332.13,347.46,10.0,7.7,0.071,483324.5,483324.5,43252,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368027,746323.00
07/12/2016 20:00,2,0.385,ACTIVE,213.29,338.44,60.002,1468368005,"201051344000917","219011344069620",26.78,31.30,0,331.53,346.26,10.5,8.2,0.057,480212.1,480212.1,43250,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368028,746324.00
07/12/2016 20:00,2,0.391,ACTIVE,213.29,339.04,59.959,1468368005,"201051344001145","219011344069620",27.00,30.30,0,333.63,346.86,10.7,8.4,0.057,485390.5,485390.5,43097,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368029,746325.00
07/12/2016 20:00,2,0.400,ACTIVE,213.29,338.74,59.991,1468368005,"201051344000651","219011344069620",25.88,30.30,0,332.43,346.56,10.6,8.3,0.062,478093.2,478093.2,43439,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368030,746326.00
07/12/2016 20:00,2,0.344,ACTIVE,212.16,336.34,59.991,1468368005,"274151322000088","219011344069620",25.74,33.50,0,333.63,343.25,8.9,6.7,0.049,714664.3,714664.3,31907,0,0,0,L,1151911521,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368031,746327.00
07/12/2016 20:00,2,0.242,ACTIVE,213.29,386.23,59.996,1468368005,"274151322000068","219011344069620",36.32,36.30,0,335.74,402.46,8.9,6.7,0.040,608576.2,608576.2,33544,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368031,746328.00
07/12/2016 20:00,2,0.451,ACTIVE,212.83,336.94,59.986,1468368005,"201051344001135","219011344069620",26.54,30.30,0,331.53,345.36,12.2,9.8,0.066,474118.8,474118.8,43365,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368032,746329.00
07/12/2016 20:00,2,0.430,ACTIVE,213.06,338.44,59.991,1468368005,"201051344000594","219011344069620",25.86,32.20,0,333.03,348.36,11.3,9.0,0.066,484069.2,484069.2,38843,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368033,746330.00
07/12/2016 20:00,2,0.408,ACTIVE,213.29,337.54,59.991,1468368005,"201051344001203","219011344069620",26.62,31.00,0,332.43,346.86,11.1,8.8,0.062,481673.5,481673.5,43416,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368034,746331.00
07/12/2016 20:00,2,0.359,ACTIVE,212.38,338.14,59.986,1468368005,"274151322000054","219011344069620",26.02,33.50,0,333.63,343.85,9.5,7.2,0.053,729729.5,729729.5,31938,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368035,746332.00
07/12/2016 20:00,2,0.438,ACTIVE,213.74,338.74,60.002,1468368005,"201051344000867","219011344069620",26.64,31.30,0,333.93,348.06,11.8,9.5,0.066,471456.9,471456.9,38850,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368036,746333.00
07/12/2016 20:00,2,0.395,ACTIVE,213.06,338.44,60.007,1468368005,"201051344001093","219011344069620",26.50,30.50,0,332.43,345.66,10.6,8.3,0.057,479634.3,479634.3,43309,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368037,746334.00
07/12/2016 20:00,2,0.418,ACTIVE,213.29,339.65,59.996,1468368005,"201051344000900","219011344069620",26.38,31.50,0,333.93,348.06,11.2,8.9,0.066,487511.9,487511.9,38235,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368038,746335.00
07/12/2016 20:00,2,0.428,ACTIVE,213.74,339.95,59.991,1468368005,"201051344000648","219011344069620",26.86,30.80,0,334.54,348.66,11.7,9.3,0.075,478153.0,478153.0,38531,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368039,746336.00
07/12/2016 20:00,2,0.426,ACTIVE,213.29,338.74,59.996,1468368005,"201051344000569","219011344069620",27.00,32.40,0,333.93,347.76,11.7,9.4,0.066,488324.1,488324.1,38154,0,0,0,L,1122011218,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368040,746337.00
07/12/2016 20:00,2,0.482,ACTIVE,213.51,339.95,59.986,1468368005,"201051344000983","219011344069620",22.74,32.40,0,333.63,349.26,11.2,8.8,0.066,480096.0,480096.0,38648,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368041,746338.00
07/12/2016 20:00,2,0.420,ACTIVE,213.29,339.04,59.986,1468368005,"201051344001158","219011344069620",26.30,32.20,0,333.93,347.76,11.2,8.9,0.066,473428.8,473428.8,38917,0,0,0,L,1122011218,0,121.78,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368042,746339.00
07/12/2016 20:00,2,0.400,ACTIVE,213.96,340.55,59.965,1468368005,"201051344000576","219011344069620",27.15,30.50,0,335.44,349.26,11.1,8.8,0.071,480707.6,480707.6,38315,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368042,746340.00
07/12/2016 20:00,2,0.355,ACTIVE,212.61,339.65,59.986,1468368005,"274151322000087","219011344069620",25.66,37.00,0,333.93,343.85,9.2,7.0,0.044,702770.3,702770.3,32091,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368043,746341.00
07/12/2016 20:15,2,0.383,ACTIVE,213.96,339.65,59.996,1468368905,"201051344000645","219011344069620",26.28,30.80,0,333.03,346.86,10.2,7.9,0.057,480291.8,480291.8,38444,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368906,746342.00
07/12/2016 20:15,2,0.303,ACTIVE,213.06,338.74,59.991,1468368905,"274151322000085","219011344069620",25.68,32.80,0,334.24,344.76,7.9,5.7,0.040,730748.0,730748.0,31944,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368907,746343.00
07/12/2016 20:15,2,0.381,ACTIVE,213.74,340.85,59.986,1468368905,"201051344000633","219011344069620",26.86,30.80,0,333.03,347.46,10.4,8.1,0.057,471488.1,471488.1,38933,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368908,746344.00
07/12/2016 20:15,2,0.398,ACTIVE,213.51,339.04,59.996,1468368905,"201051344000469","219011344069620",25.96,30.50,0,330.93,345.66,10.5,8.2,0.057,473448.5,473448.5,38870,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368908,746345.00
07/12/2016 20:15,2,0.391,ACTIVE,212.83,338.14,60.002,1468368905,"201051344000646","219011344069620",26.54,31.00,0,330.93,344.76,10.6,8.3,0.057,475416.1,475416.1,43418,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368909,746346.00
07/12/2016 20:15,2,0.342,ACTIVE,212.83,337.84,59.986,1468368905,"274151322000052","219011344069620",26.06,34.80,0,333.63,348.96,9.1,6.8,0.049,747382.0,747382.0,32186,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368910,746347.00
07/12/2016 20:15,2,0.420,ACTIVE,213.51,338.74,60.018,1468368905,"201051344000585","219011344069620",26.86,30.50,0,331.23,345.06,11.5,9.2,0.053,483552.3,483552.3,43423,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368911,746348.00
07/12/2016 20:15,2,0.355,ACTIVE,213.29,337.24,59.991,1468368905,"201051344001230","219011344069620",26.28,29.80,0,330.33,343.25,9.5,7.3,0.049,478869.7,478869.7,43236,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368912,746349.00
07/12/2016 20:15,2,0.346,ACTIVE,213.74,338.14,60.034,1468368905,"201051344000582","219011344069620",26.88,29.80,0,331.83,344.15,9.4,7.2,0.053,471945.7,471945.7,43369,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368913,746350.00
07/12/2016 20:15,2,0.400,ACTIVE,212.83,337.24,59.986,1468368905,"201051344000955","219011344069620",26.72,30.50,0,330.63,343.85,10.9,8.6,0.057,485029.3,485029.3,43320,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368914,746351.00
07/12/2016 20:15,2,0.189,ACTIVE,213.06,370.60,59.991,1468368905,"274151322000094","219011344069620",34.55,34.50,0,335.74,391.04,6.6,4.5,0.040,608544.0,608544.0,33335,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368915,746352.00
07/12/2016 20:15,2,0.428,ACTIVE,213.51,338.74,59.991,1468368905,"201051344000579","219011344069620",26.20,32.40,0,332.13,345.06,11.4,9.0,0.057,487426.4,487426.4,18938,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368916,746353.00
07/12/2016 20:15,2,0.365,ACTIVE,213.06,337.24,59.986,1468368905,"201051344000890","219011344069620",27.35,30.80,0,330.63,344.45,10.2,7.9,0.053,482278.3,482278.3,43329,0,0,0,L,1122011218,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368917,746354.00
07/12/2016 20:15,2,0.365,ACTIVE,213.51,338.14,59.991,1468368905,"201051344000438","219011344069620",27.06,30.50,0,332.13,345.06,10.1,7.8,0.057,484004.5,484004.5,43335,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368918,746355.00
07/12/2016 20:15,2,0.391,ACTIVE,213.29,338.14,59.986,1468368905,"201051344000417","219011344069620",26.50,30.80,0,330.93,343.85,10.5,8.2,0.057,475948.6,475948.6,43490,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368919,746356.00
07/12/2016 20:15,2,0.305,ACTIVE,212.83,337.84,59.991,1468368905,"274151322000083","219011344069620",26.22,33.80,0,333.93,350.17,8.1,5.9,0.049,740651.8,740651.8,32264,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368920,746357.00
07/12/2016 20:15,2,0.342,ACTIVE,213.29,338.74,59.981,1468368905,"274151322000076","219011344069620",26.42,34.00,0,335.14,343.55,9.2,6.9,0.049,789421.0,789421.0,32273,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368921,746358.00
07/12/2016 20:15,2,0.398,ACTIVE,213.51,338.44,59.996,1468368905,"201051344000868","219011344069620",26.58,29.80,0,332.43,345.66,10.7,8.4,0.057,472386.6,472386.6,38590,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368921,746359.00
07/12/2016 20:15,2,0.316,ACTIVE,212.61,336.64,60.007,1468368905,"274151322000095","219011344069620",25.78,33.30,0,333.93,342.35,8.3,6.1,0.044,781372.1,781372.1,32184,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368922,746360.00
07/12/2016 20:15,2,0.367,ACTIVE,213.29,340.25,59.991,1468368905,"201051344000988","219011344069620",26.28,31.80,0,330.63,347.16,9.8,7.6,0.066,469078.3,469078.3,38876,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368923,746361.00
07/12/2016 20:15,2,0.369,ACTIVE,213.29,336.94,60.012,1468368905,"201051344001025","219011344069620",26.86,29.80,0,330.63,343.85,10.1,7.8,0.053,482872.7,482872.7,43381,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368924,746362.00
07/12/2016 20:15,2,0.393,ACTIVE,213.51,338.14,59.996,1468368905,"201051344000458","219011344069620",26.48,32.00,0,331.83,345.66,10.6,8.3,0.062,479934.1,479934.1,38796,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368925,746363.00
07/12/2016 20:15,2,0.375,ACTIVE,213.96,339.95,59.991,1468368905,"201051344000853","219011344069620",27.04,32.00,0,333.33,347.16,10.3,8.0,0.062,478960.8,478960.8,38408,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368926,746364.00
07/12/2016 20:15,2,0.330,ACTIVE,213.51,338.74,59.996,1468368905,"201051344000685","219011344069620",26.52,30.00,0,331.53,345.66,8.9,6.7,0.053,483326.3,483326.3,43253,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368927,746365.00
07/12/2016 20:15,2,0.346,ACTIVE,213.29,338.44,59.996,1468368905,"201051344000917","219011344069620",27.04,30.50,0,331.23,344.76,9.5,7.2,0.053,480214.1,480214.1,43251,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368928,746366.00
07/12/2016 20:15,2,0.355,ACTIVE,213.51,338.14,59.991,1468368905,"201051344001145","219011344069620",26.50,29.50,0,332.73,345.66,9.6,7.3,0.053,485392.5,485392.5,43098,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368929,746367.00
07/12/2016 20:15,2,0.359,ACTIVE,213.51,338.44,59.996,1468368905,"201051344000651","219011344069620",26.14,29.50,0,332.13,345.36,9.6,7.3,0.053,478095.2,478095.2,43440,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368930,746368.00
07/12/2016 20:15,2,0.301,ACTIVE,212.38,337.54,59.986,1468368905,"274151322000088","219011344069620",25.21,33.00,0,333.63,342.05,7.7,5.5,0.040,714665.8,714665.8,31908,0,0,0,L,1151911521,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368930,746369.00
07/12/2016 20:15,2,0.221,ACTIVE,213.29,373.61,59.986,1468368905,"274151322000068","219011344069620",34.89,35.60,0,336.04,397.05,7.8,5.6,0.031,608577.7,608577.7,33545,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368931,746370.00
07/12/2016 20:15,2,0.414,ACTIVE,212.83,336.64,59.981,1468368905,"201051344001135","219011344069620",26.48,29.80,0,330.93,344.45,11.2,8.9,0.062,474121.1,474121.1,43366,0,0,0,L,1122011218,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368932,746371.00
07/12/2016 20:15,2,0.385,ACTIVE,213.29,339.04,59.959,1468368905,"201051344000594","219011344069620",26.50,31.80,0,331.23,345.36,10.4,8.1,0.062,484071.3,484071.3,38844,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368933,746372.00
07/12/2016 20:15,2,0.375,ACTIVE,213.29,336.94,59.986,1468368905,"201051344001203","219011344069620",26.32,30.30,0,332.43,345.36,10.0,7.7,0.053,481675.5,481675.5,43417,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368934,746373.00
07/12/2016 20:15,2,0.311,ACTIVE,212.83,338.74,59.991,1468368905,"274151322000054","219011344069620",26.06,33.30,0,333.93,351.37,8.2,6.0,0.044,729731.1,729731.1,31939,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368935,746374.00
07/12/2016 20:15,2,0.398,ACTIVE,213.74,338.44,59.991,1468368905,"201051344000867","219011344069620",26.72,31.00,0,332.43,345.66,10.8,8.5,0.057,471459.1,471459.1,38851,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368936,746375.00
07/12/2016 20:15,2,0.352,ACTIVE,213.29,337.84,60.023,1468368905,"201051344001093","219011344069620",26.88,30.00,0,331.83,344.15,9.6,7.3,0.044,479636.3,479636.3,43310,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368937,746376.00
07/12/2016 20:15,2,0.377,ACTIVE,213.29,339.34,59.986,1468368905,"201051344000900","219011344069620",26.26,31.30,0,332.13,345.96,10.1,7.8,0.062,487514.0,487514.0,38236,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368938,746377.00
07/12/2016 20:15,2,0.391,ACTIVE,213.96,339.34,59.991,1468368905,"201051344000648","219011344069620",26.66,30.50,0,332.43,347.16,10.6,8.3,0.057,478155.2,478155.2,38532,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368939,746378.00
07/12/2016 20:15,2,0.402,ACTIVE,213.29,338.44,59.986,1468368905,"201051344000569","219011344069620",26.06,32.20,0,333.33,345.66,10.6,8.3,0.062,488326.3,488326.3,38155,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368940,746379.00
07/12/2016 20:15,2,0.422,ACTIVE,213.51,338.44,59.981,1468368905,"201051344000983","219011344069620",26.82,31.80,0,332.13,346.56,11.5,9.1,0.066,480098.4,480098.4,38649,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368941,746380.00
07/12/2016 20:15,2,0.387,ACTIVE,213.51,338.44,59.959,1468368905,"201051344001158","219011344069620",25.76,31.50,0,332.13,346.26,10.1,7.8,0.062,473430.9,473430.9,38918,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368942,746381.00
