ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 20:15,2,0.367,ACTIVE,213.96,339.95,60.039,1468368905,"201051344000576","219011344069620",26.94,30.00,0,333.63,346.56,10.0,7.7,0.057,480709.7,480709.7,38316,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368942,746382.00
07/12/2016 20:15,2,0.309,ACTIVE,212.83,337.84,59.991,1468368905,"274151322000087","219011344069620",25.52,36.00,0,333.93,342.65,8.0,5.8,0.040,702771.9,702771.9,32092,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468368943,746383.00
07/12/2016 20:30,2,0.354,ACTIVE,213.96,339.34,59.991,1468369805,"201051344000645","219011344069620",25.64,30.50,0,333.33,345.66,9.2,7.0,0.049,480293.7,480293.7,38445,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369806,746384.00
07/12/2016 20:30,2,0.271,ACTIVE,213.06,338.14,59.991,1468369805,"274151322000085","219011344069620",25.62,32.20,0,334.54,342.05,7.1,4.9,0.035,730749.4,730749.4,31945,0,0,0,L,1151911521,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369807,746385.00
07/12/2016 20:30,2,0.348,ACTIVE,213.96,340.55,60.002,1468369805,"201051344000633","219011344069620",26.90,30.50,0,332.13,347.46,9.5,7.2,0.049,471490.0,471490.0,38934,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369808,746386.00
07/12/2016 20:30,2,0.361,ACTIVE,213.51,338.44,59.991,1468369805,"201051344000469","219011344069620",26.24,30.30,0,331.23,345.36,9.6,7.4,0.057,473450.5,473450.5,38871,0,0,0,L,1122011218,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369809,746387.00
07/12/2016 20:30,2,0.367,ACTIVE,212.83,337.84,59.996,1468369805,"201051344000646","219011344069620",26.02,30.30,0,330.63,344.15,9.7,7.5,0.053,475418.1,475418.1,43419,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369810,746388.00
07/12/2016 20:30,2,0.305,ACTIVE,212.61,338.44,59.981,1468369805,"274151322000052","219011344069620",26.16,33.80,0,333.63,342.65,8.1,5.9,0.044,747383.6,747383.6,32187,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369811,746389.00
07/12/2016 20:30,2,0.393,ACTIVE,213.51,338.44,59.996,1468369805,"201051344000585","219011344069620",26.60,29.80,0,331.23,344.45,10.6,8.3,0.053,483554.5,483554.5,43424,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369812,746390.00
07/12/2016 20:30,2,0.332,ACTIVE,213.06,337.24,59.981,1468369805,"201051344001230","219011344069620",26.34,29.30,0,330.63,342.35,8.8,6.6,0.044,478871.5,478871.5,43237,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369813,746391.00
07/12/2016 20:30,2,0.326,ACTIVE,213.74,338.44,59.996,1468369805,"201051344000582","219011344069620",26.46,29.30,0,332.43,343.85,8.8,6.5,0.044,471947.5,471947.5,43370,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369814,746392.00
07/12/2016 20:30,2,0.365,ACTIVE,212.83,337.84,59.991,1468369805,"201051344000955","219011344069620",26.78,29.80,0,330.63,343.25,9.9,7.7,0.049,485031.3,485031.3,43321,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369815,746393.00
07/12/2016 20:30,2,0.170,ACTIVE,213.06,365.80,59.986,1468369805,"274151322000094","219011344069620",34.21,34.00,0,335.14,391.64,5.9,3.8,0.027,608545.1,608545.1,33336,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369816,746394.00
07/12/2016 20:30,2,0.383,ACTIVE,213.51,338.44,59.991,1468369805,"201051344000579","219011344069620",27.23,31.80,0,332.43,344.45,10.6,8.3,0.053,487428.6,487428.6,18939,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369817,746395.00
07/12/2016 20:30,2,0.352,ACTIVE,213.29,337.24,59.996,1468369805,"201051344000890","219011344069620",26.56,30.30,0,330.63,343.55,9.5,7.3,0.049,482280.3,482280.3,43330,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369818,746396.00
07/12/2016 20:30,2,0.340,ACTIVE,213.51,337.84,59.981,1468369805,"201051344000438","219011344069620",26.86,29.80,0,332.43,344.15,9.3,7.1,0.053,484006.4,484006.4,43336,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369818,746397.00
07/12/2016 20:30,2,0.365,ACTIVE,213.29,337.84,59.996,1468369805,"201051344000417","219011344069620",26.60,30.30,0,331.83,343.85,9.9,7.6,0.049,475950.6,475950.6,43491,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369819,746398.00
07/12/2016 20:30,2,0.271,ACTIVE,212.83,338.14,59.996,1468369805,"274151322000083","219011344069620",25.96,33.00,0,333.63,342.35,7.2,5.0,0.040,740653.2,740653.2,32265,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369820,746399.00
07/12/2016 20:30,2,0.299,ACTIVE,213.51,338.14,59.991,1468369805,"274151322000076","219011344069620",26.80,33.00,0,335.14,342.65,8.1,5.9,0.044,789422.6,789422.6,32274,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369821,746400.00
07/12/2016 20:30,2,0.369,ACTIVE,213.51,338.44,59.996,1468369805,"201051344000868","219011344069620",26.22,30.00,0,332.43,345.66,9.8,7.6,0.040,472388.7,472388.7,38591,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369822,746401.00
07/12/2016 20:30,2,0.281,ACTIVE,212.83,338.44,60.002,1468369805,"274151322000095","219011344069620",25.84,32.60,0,333.93,341.45,7.4,5.2,0.035,781373.5,781373.5,32185,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369823,746402.00
07/12/2016 20:30,2,0.330,ACTIVE,213.29,339.65,59.965,1468369805,"201051344000988","219011344069620",26.48,31.50,0,331.53,347.16,8.8,6.6,0.053,469080.1,469080.1,38877,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369824,746403.00
07/12/2016 20:30,2,0.346,ACTIVE,213.29,337.24,60.023,1468369805,"201051344001025","219011344069620",26.36,29.30,0,331.23,343.55,9.3,7.0,0.049,482874.6,482874.6,43382,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369825,746404.00
07/12/2016 20:30,2,0.359,ACTIVE,213.51,338.14,59.986,1468369805,"201051344000458","219011344069620",26.46,31.30,0,331.53,345.06,9.7,7.4,0.053,479936.1,479936.1,38797,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369826,746405.00
07/12/2016 20:30,2,0.346,ACTIVE,213.96,339.65,60.002,1468369805,"201051344000853","219011344069620",26.62,31.80,0,333.33,347.16,9.4,7.1,0.053,478962.7,478962.7,38409,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369827,746406.00
07/12/2016 20:30,2,0.305,ACTIVE,213.74,339.04,59.996,1468369805,"201051344000685","219011344069620",26.26,29.50,0,331.53,344.45,8.2,5.9,0.053,483327.9,483327.9,43254,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369827,746407.00
07/12/2016 20:30,2,0.332,ACTIVE,213.51,338.74,60.002,1468369805,"201051344000917","219011344069620",26.08,30.00,0,330.63,343.55,8.8,6.6,0.044,480215.8,480215.8,43252,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369828,746408.00
07/12/2016 20:30,2,0.328,ACTIVE,213.51,337.84,59.986,1468369805,"201051344001145","219011344069620",26.68,29.00,0,331.83,344.45,8.9,6.6,0.044,485394.3,485394.3,43099,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369829,746409.00
07/12/2016 20:30,2,0.324,ACTIVE,213.51,338.74,60.002,1468369805,"201051344000651","219011344069620",26.56,29.00,0,332.13,344.45,8.8,6.6,0.049,478096.9,478096.9,43441,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369830,746410.00
07/12/2016 20:30,2,0.275,ACTIVE,212.61,336.64,60.002,1468369805,"274151322000088","219011344069620",24.47,32.40,0,333.33,341.45,6.8,4.7,0.027,714667.1,714667.1,31909,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369831,746411.00
07/12/2016 20:30,2,0.193,ACTIVE,213.51,373.61,59.996,1468369805,"274151322000068","219011344069620",34.95,34.80,0,335.74,390.14,6.9,4.7,0.031,608579.0,608579.0,33546,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369832,746412.00
07/12/2016 20:30,2,0.385,ACTIVE,213.06,336.64,59.981,1468369805,"201051344001135","219011344069620",26.22,29.30,0,330.93,342.65,10.2,8.0,0.044,474123.2,474123.2,43367,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369833,746413.00
07/12/2016 20:30,2,0.355,ACTIVE,213.51,338.74,60.012,1468369805,"201051344000594","219011344069620",26.36,31.30,0,330.63,345.06,9.5,7.2,0.049,484073.3,484073.3,38845,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369834,746414.00
07/12/2016 20:30,2,0.346,ACTIVE,213.29,337.24,60.002,1468369805,"201051344001203","219011344069620",26.46,29.80,0,331.83,344.45,9.3,7.1,0.044,481677.4,481677.4,43418,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369835,746415.00
07/12/2016 20:30,2,0.283,ACTIVE,212.83,337.54,59.996,1468369805,"274151322000054","219011344069620",25.50,32.40,0,333.33,342.05,7.3,5.1,0.040,729732.6,729732.6,31940,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369836,746416.00
07/12/2016 20:30,2,0.375,ACTIVE,213.74,337.84,60.023,1468369805,"201051344000867","219011344069620",25.84,31.00,0,332.43,344.76,9.8,7.5,0.044,471461.2,471461.2,38852,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369837,746417.00
07/12/2016 20:30,2,0.338,ACTIVE,213.29,338.44,59.996,1468369805,"201051344001093","219011344069620",26.32,29.50,0,331.53,343.55,9.0,6.8,0.044,479638.1,479638.1,43311,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369838,746418.00
07/12/2016 20:30,2,0.330,ACTIVE,213.51,338.74,60.002,1468369805,"201051344000900","219011344069620",26.78,31.00,0,332.13,345.36,9.0,6.7,0.049,487515.9,487515.9,38237,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369839,746419.00
07/12/2016 20:30,2,0.361,ACTIVE,213.74,338.14,60.007,1468369805,"201051344000648","219011344069620",26.24,30.00,0,333.33,345.66,9.7,7.4,0.053,478157.2,478157.2,38533,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369840,746420.00
07/12/2016 20:30,2,0.359,ACTIVE,213.51,338.44,59.975,1468369805,"201051344000569","219011344069620",26.44,32.00,0,333.03,344.76,9.7,7.4,0.053,488328.3,488328.3,38156,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369840,746421.00
07/12/2016 20:30,2,0.379,ACTIVE,213.51,338.14,60.002,1468369805,"201051344000983","219011344069620",27.17,31.00,0,331.53,345.06,10.4,8.2,0.053,480100.6,480100.6,38650,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369842,746422.00
07/12/2016 20:30,2,0.350,ACTIVE,213.51,338.44,60.007,1468369805,"201051344001158","219011344069620",26.08,31.30,0,331.83,345.36,9.3,7.0,0.057,473432.8,473432.8,38919,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369843,746423.00
07/12/2016 20:30,2,0.334,ACTIVE,213.96,339.65,60.002,1468369805,"201051344000576","219011344069620",26.54,30.30,0,332.43,346.26,9.0,6.7,0.044,480711.6,480711.6,38317,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369843,746424.00
07/12/2016 20:30,2,0.273,ACTIVE,213.06,338.44,60.002,1468369805,"274151322000087","219011344069620",25.64,35.20,0,333.63,342.05,7.1,5.0,0.031,702773.3,702773.3,32093,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468369844,746425.00
07/12/2016 20:45,2,0.291,ACTIVE,213.29,337.54,59.938,1468370704,"201051344000645","219011344069620",25.47,30.80,0,333.03,345.66,7.5,5.3,0.040,480295.2,480295.2,38446,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370705,746426.00
07/12/2016 20:45,2,0.219,ACTIVE,212.38,336.34,59.986,1468370704,"274151322000085","219011344069620",25.21,31.80,0,333.93,341.45,5.6,3.4,0.022,730750.4,730750.4,31946,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370707,746427.00
07/12/2016 20:45,2,0.297,ACTIVE,213.51,339.34,59.965,1468370704,"201051344000633","219011344069620",26.44,31.00,0,332.13,347.46,8.0,5.8,0.040,471491.6,471491.6,38935,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370708,746428.00
07/12/2016 20:45,2,0.303,ACTIVE,212.83,337.54,59.938,1468370704,"201051344000469","219011344069620",26.08,30.30,0,331.53,345.66,8.0,5.8,0.040,473452.1,473452.1,38872,0,0,0,L,1122011218,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370709,746429.00
07/12/2016 20:45,2,0.312,ACTIVE,212.38,336.64,59.975,1468370704,"201051344000646","219011344069620",25.90,29.50,0,330.93,343.55,8.2,6.0,0.040,475419.8,475419.8,43420,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370710,746430.00
07/12/2016 20:45,2,0.254,ACTIVE,211.93,335.44,59.959,1468370704,"274151322000052","219011344069620",25.29,33.00,0,332.73,342.35,6.5,4.3,0.035,747384.8,747384.8,32188,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370711,746431.00
07/12/2016 20:45,2,0.338,ACTIVE,213.06,337.54,59.949,1468370704,"201051344000585","219011344069620",26.52,29.30,0,331.53,343.85,9.1,6.9,0.040,483556.4,483556.4,43425,0,0,0,L,1122011218,0,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370711,746432.00
07/12/2016 20:45,2,0.283,ACTIVE,212.61,336.04,59.970,1468370704,"201051344001230","219011344069620",26.32,29.00,0,330.63,341.75,7.6,5.4,0.031,478873.0,478873.0,43238,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370712,746433.00
07/12/2016 20:45,2,0.279,ACTIVE,213.29,337.24,59.944,1468370704,"201051344000582","219011344069620",25.94,29.00,0,332.13,344.45,7.4,5.2,0.035,471948.9,471948.9,43371,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370713,746434.00
07/12/2016 20:45,2,0.322,ACTIVE,212.61,336.34,59.959,1468370704,"201051344000955","219011344069620",26.02,29.30,0,331.23,343.85,8.5,6.3,0.040,485033.0,485033.0,43322,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370714,746435.00
07/12/2016 20:45,2,0.133,ACTIVE,212.61,337.84,59.965,1468370704,"274151322000094","219011344069620",31.05,32.80,0,334.84,375.11,4.2,2.2,0.018,608545.8,608545.8,33337,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370715,746436.00
07/12/2016 20:45,2,0.330,ACTIVE,212.83,336.64,59.959,1468370704,"201051344000579","219011344069620",27.00,31.30,0,332.43,344.15,9.1,6.8,0.035,487430.5,487430.5,18940,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370716,746437.00
07/12/2016 20:45,2,0.305,ACTIVE,212.83,335.74,59.996,1468370704,"201051344000890","219011344069620",26.44,29.80,0,331.23,343.85,8.2,6.0,0.035,482281.9,482281.9,43331,0,0,0,L,1122011218,0,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370717,746438.00
07/12/2016 20:45,2,0.293,ACTIVE,213.06,337.24,59.970,1468370704,"201051344000438","219011344069620",26.44,29.30,0,332.73,345.36,7.9,5.7,0.040,484008.0,484008.0,43337,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370718,746439.00
07/12/2016 20:45,2,0.316,ACTIVE,212.83,336.94,59.959,1468370704,"201051344000417","219011344069620",26.32,29.50,0,332.13,343.85,8.5,6.2,0.035,475952.3,475952.3,43492,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370719,746440.00
07/12/2016 20:45,2,0.219,ACTIVE,212.16,336.64,59.970,1468370704,"274151322000083","219011344069620",25.78,32.40,0,333.03,341.75,5.7,3.6,0.027,740654.3,740654.3,32266,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370720,746441.00
07/12/2016 20:45,2,0.244,ACTIVE,212.83,337.84,59.970,1468370704,"274151322000076","219011344069620",26.12,32.40,0,334.54,342.05,6.5,4.3,0.031,789423.9,789423.9,32275,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370720,746442.00
07/12/2016 20:45,2,0.314,ACTIVE,212.83,336.94,59.970,1468370704,"201051344000868","219011344069620",26.10,30.00,0,331.83,345.66,8.3,6.1,0.035,472390.3,472390.3,38592,0,0,0,L,1122011218,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370721,746443.00
07/12/2016 20:45,2,0.225,ACTIVE,212.38,336.34,59.959,1468370704,"274151322000095","219011344069620",25.56,32.00,0,333.33,341.15,5.8,3.7,0.027,781374.6,781374.6,32186,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370722,746444.00
07/12/2016 20:45,2,0.275,ACTIVE,212.83,339.04,59.965,1468370704,"201051344000988","219011344069620",25.88,31.50,0,331.83,346.26,7.3,5.1,0.044,469081.6,469081.6,38878,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370723,746445.00
07/12/2016 20:45,2,0.297,ACTIVE,212.83,336.04,59.959,1468370704,"201051344001025","219011344069620",26.32,28.80,0,331.23,343.85,8.0,5.7,0.035,482876.1,482876.1,43383,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370724,746446.00
07/12/2016 20:45,2,0.309,ACTIVE,213.06,336.94,59.965,1468370704,"201051344000458","219011344069620",26.10,30.80,0,332.13,344.15,8.2,6.0,0.040,479937.7,479937.7,38798,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370725,746447.00
07/12/2016 20:45,2,0.299,ACTIVE,213.51,338.74,59.986,1468370704,"201051344000853","219011344069620",25.98,31.50,0,333.93,346.26,7.9,5.7,0.035,478964.3,478964.3,38410,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370726,746448.00
07/12/2016 20:45,2,0.250,ACTIVE,213.06,337.84,59.965,1468370704,"201051344000685","219011344069620",26.72,29.00,0,331.53,344.45,6.8,4.6,0.035,483329.1,483329.1,43255,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370727,746449.00
07/12/2016 20:45,2,0.287,ACTIVE,213.06,336.94,59.991,1468370704,"201051344000917","219011344069620",25.70,29.80,0,330.93,343.55,7.5,5.3,0.035,480217.3,480217.3,43253,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370728,746450.00
07/12/2016 20:45,2,0.281,ACTIVE,213.06,337.24,59.965,1468370704,"201051344001145","219011344069620",26.32,28.50,0,332.73,344.15,7.5,5.3,0.031,485395.7,485395.7,43100,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370728,746451.00
07/12/2016 20:45,2,0.279,ACTIVE,213.06,337.54,59.965,1468370704,"201051344000651","219011344069620",26.32,28.50,0,332.43,345.06,7.5,5.3,0.035,478098.4,478098.4,43442,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370729,746452.00
07/12/2016 20:45,2,0.213,ACTIVE,211.70,336.94,59.954,1468370704,"274151322000088","219011344069620",24.83,31.80,0,332.73,340.85,5.4,3.3,0.027,714668.1,714668.1,31910,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370730,746453.00
07/12/2016 20:45,2,0.160,ACTIVE,212.83,350.17,59.991,1468370704,"274151322000068","219011344069620",32.66,33.80,0,334.84,384.43,5.3,3.2,0.018,608580.0,608580.0,33547,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370732,746454.00
07/12/2016 20:45,2,0.336,ACTIVE,212.38,335.74,59.965,1468370704,"201051344001135","219011344069620",26.02,28.80,0,330.63,343.85,8.9,6.6,0.035,474125.0,474125.0,43368,0,0,0,L,1122011218,0,122.01,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370733,746455.00
07/12/2016 20:45,2,0.301,ACTIVE,212.83,337.24,59.970,1468370704,"201051344000594","219011344069620",26.18,31.00,0,331.23,344.45,8.0,5.8,0.040,484074.9,484074.9,38846,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370733,746456.00
07/12/2016 20:45,2,0.291,ACTIVE,213.06,336.34,59.970,1468370704,"201051344001203","219011344069620",26.98,29.30,0,333.03,344.45,8.0,5.8,0.031,481679.0,481679.0,43419,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370734,746457.00
07/12/2016 20:45,2,0.230,ACTIVE,212.16,335.14,59.965,1468370704,"274151322000054","219011344069620",25.11,32.00,0,332.73,341.45,5.9,3.7,0.018,729733.6,729733.6,31941,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370735,746458.00
07/12/2016 20:45,2,0.316,ACTIVE,213.29,337.24,59.959,1468370704,"201051344000867","219011344069620",26.22,31.50,0,331.53,344.15,8.4,6.2,0.035,471462.9,471462.9,38853,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370736,746459.00
07/12/2016 20:45,2,0.289,ACTIVE,213.06,336.94,59.965,1468370704,"201051344001093","219011344069620",26.42,29.30,0,331.53,343.25,7.8,5.6,0.031,479639.6,479639.6,43312,0,0,0,L,1122011218,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370737,746460.00
07/12/2016 20:45,2,0.287,ACTIVE,213.06,337.84,59.954,1468370704,"201051344000900","219011344069620",25.80,30.80,0,332.13,345.06,7.5,5.3,0.035,487517.4,487517.4,38238,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370738,746461.00
07/12/2016 20:45,2,0.303,ACTIVE,213.29,337.84,59.970,1468370704,"201051344000648","219011344069620",26.18,30.00,0,332.73,345.36,8.1,5.8,0.040,478158.8,478158.8,38534,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370739,746462.00
07/12/2016 20:45,2,0.305,ACTIVE,213.06,337.54,59.959,1468370704,"201051344000569","219011344069620",26.52,31.80,0,332.73,343.85,8.2,6.0,0.040,488330.0,488330.0,38157,0,0,0,L,1122011218,0,121.10,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370740,746463.00
07/12/2016 20:45,2,0.334,ACTIVE,213.06,337.24,59.970,1468370704,"201051344000983","219011344069620",26.44,31.30,0,332.13,344.15,9.0,6.7,0.040,480102.4,480102.4,38651,0,0,0,L,1122011218,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370741,746464.00
07/12/2016 20:45,2,0.297,ACTIVE,212.83,337.24,59.933,1468370704,"201051344001158","219011344069620",25.86,31.30,0,330.93,344.45,7.8,5.6,0.040,473434.3,473434.3,38920,0,0,0,L,1122011218,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370742,746465.00
07/12/2016 20:45,2,0.281,ACTIVE,213.29,338.74,59.959,1468370704,"201051344000576","219011344069620",26.44,30.50,0,332.43,345.06,7.6,5.4,0.031,480713.0,480713.0,38318,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370743,746466.00
07/12/2016 20:45,2,0.225,ACTIVE,212.61,336.94,59.965,1468370704,"274151322000087","219011344069620",25.23,34.50,0,333.03,342.05,5.8,3.6,0.009,702774.4,702774.4,32094,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468370744,746467.00
07/12/2016 21:00,2,0.238,ACTIVE,213.96,338.14,59.991,1468371605,"201051344000645","219011344069620",25.60,30.80,0,332.13,342.95,6.2,4.1,0.022,480296.4,480296.4,38447,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371606,746468.00
07/12/2016 21:00,2,0.188,ACTIVE,212.83,337.54,59.991,1468371605,"274151322000085","219011344069620",23.89,31.00,0,334.24,340.25,4.5,2.5,0.018,730751.2,730751.2,31947,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371607,746469.00
07/12/2016 21:00,2,0.254,ACTIVE,213.96,339.95,59.996,1468371605,"201051344000633","219011344069620",26.14,30.80,0,331.53,345.36,6.8,4.6,0.027,471492.9,471492.9,38936,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371608,746470.00
07/12/2016 21:00,2,0.254,ACTIVE,213.29,338.14,59.991,1468371605,"201051344000469","219011344069620",26.78,29.80,0,330.03,342.95,6.9,4.8,0.027,473453.4,473453.4,38873,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371609,746471.00
07/12/2016 21:00,2,0.266,ACTIVE,212.83,336.94,59.954,1468371605,"201051344000646","219011344069620",26.06,28.80,0,330.03,341.75,7.0,4.9,0.027,475421.1,475421.1,43421,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371609,746472.00
07/12/2016 21:00,2,0.207,ACTIVE,212.38,335.74,59.991,1468371605,"274151322000052","219011344069620",25.68,32.20,0,332.73,340.85,5.4,3.3,0.013,747385.8,747385.8,32189,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371610,746473.00
07/12/2016 21:00,2,0.295,ACTIVE,213.29,337.84,59.986,1468371605,"201051344000585","219011344069620",26.36,28.50,0,330.93,342.35,7.9,5.7,0.027,483558.0,483558.0,43426,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371611,746474.00
07/12/2016 21:00,2,0.238,ACTIVE,213.29,336.94,59.991,1468371605,"201051344001230","219011344069620",26.68,28.30,0,330.03,340.85,6.5,4.3,0.022,478874.2,478874.2,43239,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371612,746475.00
07/12/2016 21:00,2,0.234,ACTIVE,213.74,337.84,59.986,1468371605,"201051344000582","219011344069620",26.40,28.50,0,330.33,341.45,6.3,4.2,0.022,471950.1,471950.1,43372,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371613,746476.00
07/12/2016 21:00,2,0.271,ACTIVE,212.83,336.64,59.991,1468371605,"201051344000955","219011344069620",26.52,28.80,0,329.13,341.45,7.3,5.1,0.027,485034.5,485034.5,43323,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371614,746477.00
07/12/2016 21:00,2,0.107,ACTIVE,212.83,337.24,59.991,1468371605,"274151322000094","219011344069620",30.02,32.00,0,334.24,340.25,3.2,1.2,0.009,608546.2,608546.2,33338,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371615,746478.00
07/12/2016 21:00,2,0.281,ACTIVE,213.51,337.54,59.991,1468371605,"201051344000579","219011344069620",27.17,30.80,0,332.13,342.05,7.8,5.6,0.027,487432.0,487432.0,18941,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371616,746479.00
07/12/2016 21:00,2,0.260,ACTIVE,213.29,336.64,59.996,1468371605,"201051344000890","219011344069620",26.44,29.00,0,330.63,341.75,7.0,4.8,0.018,482283.2,482283.2,43332,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371617,746480.00
07/12/2016 21:00,2,0.252,ACTIVE,213.29,337.24,59.991,1468371605,"201051344000438","219011344069620",26.50,28.80,0,331.23,342.35,6.8,4.6,0.022,484009.2,484009.2,43338,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371618,746481.00
07/12/2016 21:00,2,0.273,ACTIVE,213.29,337.54,59.991,1468371605,"201051344000417","219011344069620",26.26,29.00,0,330.03,341.75,7.3,5.1,0.022,475953.7,475953.7,43493,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371619,746482.00
07/12/2016 21:00,2,0.186,ACTIVE,212.61,338.74,59.991,1468371605,"274151322000083","219011344069620",24.39,31.80,0,333.33,340.85,4.6,2.5,0.027,740655.1,740655.1,32267,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371620,746483.00
07/12/2016 21:00,2,0.199,ACTIVE,213.06,337.84,59.965,1468371605,"274151322000076","219011344069620",25.88,31.80,0,334.84,340.85,5.3,3.2,0.018,789424.8,789424.8,32276,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371620,746484.00
07/12/2016 21:00,2,0.264,ACTIVE,213.51,338.14,59.996,1468371605,"201051344000868","219011344069620",25.98,29.50,0,330.63,342.95,7.0,4.8,0.022,472391.7,472391.7,38593,0,0,0,L,1122011218,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371621,746485.00
07/12/2016 21:00,2,0.182,ACTIVE,212.38,336.64,59.991,1468371605,"274151322000095","219011344069620",25.54,31.30,0,333.33,340.25,4.7,2.6,0.013,781375.4,781375.4,32187,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371622,746486.00
07/12/2016 21:00,2,0.230,ACTIVE,213.51,339.04,59.991,1468371605,"201051344000988","219011344069620",25.64,31.00,0,330.63,343.85,6.0,3.9,0.035,469082.7,469082.7,38879,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371623,746487.00
07/12/2016 21:00,2,0.254,ACTIVE,213.29,336.64,60.023,1468371605,"201051344001025","219011344069620",25.98,28.30,0,330.93,341.45,6.7,4.5,0.027,482877.4,482877.4,43384,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371624,746488.00
07/12/2016 21:00,2,0.256,ACTIVE,213.51,337.54,60.002,1468371605,"201051344000458","219011344069620",26.14,30.50,0,331.23,342.35,6.8,4.6,0.027,479939.0,479939.0,38799,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371625,746489.00
07/12/2016 21:00,2,0.246,ACTIVE,214.19,339.04,59.996,1468371605,"201051344000853","219011344069620",26.58,31.00,0,333.03,345.06,6.6,4.5,0.022,478965.6,478965.6,38411,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371626,746490.00
07/12/2016 21:00,2,0.215,ACTIVE,213.74,338.14,60.002,1468371605,"201051344000685","219011344069620",25.66,28.50,0,330.63,342.95,5.6,3.5,0.022,483330.1,483330.1,43256,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371627,746491.00
07/12/2016 21:00,2,0.230,ACTIVE,213.29,337.54,59.996,1468371605,"201051344000917","219011344069620",26.82,29.30,0,330.63,342.05,6.3,4.1,0.018,480218.5,480218.5,43254,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371628,746492.00
07/12/2016 21:00,2,0.236,ACTIVE,213.51,337.84,59.991,1468371605,"201051344001145","219011344069620",26.02,28.30,0,331.83,342.05,6.2,4.1,0.018,485396.9,485396.9,43101,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371629,746493.00
07/12/2016 21:00,2,0.240,ACTIVE,213.51,338.14,59.996,1468371605,"201051344000651","219011344069620",25.45,28.00,0,330.93,342.65,6.2,4.1,0.022,478099.6,478099.6,43443,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371629,746494.00
07/12/2016 21:00,2,0.174,ACTIVE,212.16,336.64,59.991,1468371605,"274151322000088","219011344069620",23.95,31.30,0,333.03,339.95,4.2,2.1,0.022,714668.7,714668.7,31911,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371630,746495.00
07/12/2016 21:00,2,0.131,ACTIVE,213.29,337.84,59.996,1468371605,"274151322000068","219011344069620",30.45,32.60,0,334.54,355.28,4.0,2.0,0.013,608580.6,608580.6,33548,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371631,746496.00
07/12/2016 21:00,2,0.277,ACTIVE,213.06,336.04,60.002,1468371605,"201051344001135","219011344069620",26.94,28.30,0,330.63,341.15,7.6,5.4,0.027,474126.5,474126.5,43369,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371632,746497.00
07/12/2016 21:00,2,0.250,ACTIVE,213.29,337.84,59.996,1468371605,"201051344000594","219011344069620",26.36,31.00,0,330.03,342.95,6.7,4.6,0.022,484076.2,484076.2,38847,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371633,746498.00
07/12/2016 21:00,2,0.244,ACTIVE,213.29,337.24,59.991,1468371605,"201051344001203","219011344069620",26.86,28.80,0,331.83,343.55,6.7,4.5,0.022,481680.3,481680.3,43420,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371634,746499.00
07/12/2016 21:00,2,0.186,ACTIVE,212.61,338.14,59.986,1468371605,"274151322000054","219011344069620",25.03,31.30,0,333.03,340.55,4.7,2.6,0.013,729734.4,729734.4,31942,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371635,746500.00
07/12/2016 21:00,2,0.264,ACTIVE,213.51,337.24,59.996,1468371605,"201051344000867","219011344069620",26.34,31.30,0,331.53,343.25,7.1,4.9,0.022,471464.3,471464.3,38854,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371636,746501.00
07/12/2016 21:00,2,0.246,ACTIVE,213.29,337.54,59.970,1468371605,"201051344001093","219011344069620",25.94,28.80,0,330.93,342.05,6.5,4.4,0.022,479640.9,479640.9,43313,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371637,746502.00
07/12/2016 21:00,2,0.229,ACTIVE,213.29,338.14,60.012,1468371605,"201051344000900","219011344069620",26.18,30.30,0,331.23,342.95,6.1,3.9,0.027,487518.5,487518.5,38239,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371638,746503.00
07/12/2016 21:00,2,0.254,ACTIVE,213.74,337.54,59.991,1468371605,"201051344000648","219011344069620",26.08,29.80,0,332.43,343.55,6.8,4.6,0.022,478160.1,478160.1,38535,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371639,746504.00
07/12/2016 21:00,2,0.260,ACTIVE,213.51,337.54,59.991,1468371605,"201051344000569","219011344069620",25.98,31.30,0,331.83,342.65,6.9,4.7,0.027,488331.3,488331.3,38158,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371640,746505.00
07/12/2016 21:00,2,0.283,ACTIVE,213.51,337.54,59.991,1468371605,"201051344000983","219011344069620",26.42,30.80,0,331.53,342.65,7.6,5.4,0.031,480103.9,480103.9,38652,0,0,0,L,1122011218,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371641,746506.00
07/12/2016 21:00,2,0.252,ACTIVE,213.51,337.54,59.991,1468371605,"201051344001158","219011344069620",25.47,31.00,0,331.23,343.25,6.5,4.4,0.027,473435.6,473435.6,38921,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371642,746507.00
07/12/2016 21:00,2,0.230,ACTIVE,213.96,339.04,60.002,1468371605,"201051344000576","219011344069620",26.34,30.30,0,332.13,343.85,6.2,4.0,0.027,480714.2,480714.2,38319,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371643,746508.00
07/12/2016 21:00,2,0.188,ACTIVE,212.61,336.94,59.991,1468371605,"274151322000087","219011344069620",24.57,34.00,0,333.33,340.55,4.7,2.6,0.018,702775.1,702775.1,32095,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468371643,746509.00
07/12/2016 21:15,2,0.168,ACTIVE,213.29,336.94,59.975,1468372504,"201051344000645","219011344069620",25.92,29.80,0,323.41,343.85,4.4,2.3,0.009,480297.2,480297.2,38448,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372506,746510.00
07/12/2016 21:15,2,0.115,ACTIVE,212.38,336.34,59.933,1468372504,"274151322000085","219011344069620",23.72,30.50,0,322.21,340.55,2.8,0.8,0.000,730751.5,730751.5,31948,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372506,746511.00
07/12/2016 21:15,2,0.197,ACTIVE,213.51,338.14,59.981,1468372504,"201051344000633","219011344069620",25.37,30.30,0,322.51,344.76,5.1,3.0,0.004,471493.8,471493.8,38937,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372507,746512.00
07/12/2016 21:15,2,0.195,ACTIVE,213.06,336.34,59.981,1468372504,"201051344000469","219011344069620",26.30,28.80,0,320.71,342.65,5.3,3.2,0.004,473454.3,473454.3,38874,0,0,0,L,1122011218,0,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372508,746513.00
07/12/2016 21:15,2,0.199,ACTIVE,212.83,337.24,59.981,1468372504,"201051344000646","219011344069620",26.26,28.30,0,319.81,341.45,5.3,3.2,0.004,475422.1,475422.1,43422,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372509,746514.00
07/12/2016 21:15,2,0.145,ACTIVE,211.93,336.04,59.970,1468372504,"274151322000052","219011344069620",24.27,31.50,0,320.41,341.15,3.5,1.5,0.009,747386.4,747386.4,32190,0,0,0,L,1151911521,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372510,746515.00
07/12/2016 21:15,2,0.221,ACTIVE,213.29,337.24,59.981,1468372504,"201051344000585","219011344069620",26.38,28.30,0,319.21,342.35,6.0,3.8,0.004,483559.1,483559.1,43427,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372511,746516.00
07/12/2016 21:15,2,0.197,ACTIVE,213.06,336.34,59.944,1468372504,"201051344001230","219011344069620",23.95,28.00,0,320.41,341.45,4.8,2.7,0.000,478875.0,478875.0,43240,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372512,746517.00
07/12/2016 21:15,2,0.184,ACTIVE,213.51,337.24,59.970,1468372504,"201051344000582","219011344069620",25.31,28.00,0,321.01,341.45,4.7,2.6,0.000,471950.9,471950.9,43373,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372513,746518.00
07/12/2016 21:15,2,0.211,ACTIVE,212.61,336.04,59.981,1468372504,"201051344000955","219011344069620",25.88,28.30,0,320.41,341.15,5.5,3.4,0.009,485035.5,485035.5,43324,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372514,746519.00
07/12/2016 21:15,2,0.061,ACTIVE_NO_POWER,212.38,336.94,59.975,1468372504,"274151322000094","219011344069620",28.77,31.50,0,322.21,340.85,1.8,0.0,0.000,608546.3,608546.3,33339,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372515,746520.00
07/12/2016 21:15,2,0.227,ACTIVE,213.06,336.34,59.975,1468372504,"201051344000579","219011344069620",26.10,29.80,0,321.31,342.35,6.0,3.9,0.009,487433.2,487433.2,18942,0,0,0,L,1122011218,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372516,746521.00
07/12/2016 21:15,2,0.188,ACTIVE,213.29,336.94,59.970,1468372504,"201051344000438","219011344069620",26.24,28.30,0,320.71,342.65,5.0,2.9,0.004,484010.2,484010.2,43339,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372518,746522.00
07/12/2016 21:15,2,0.215,ACTIVE,213.29,336.94,59.975,1468372504,"201051344000417","219011344069620",25.88,28.50,0,319.81,342.65,5.6,3.5,0.009,475954.8,475954.8,43494,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372519,746523.00
07/12/2016 21:15,2,0.117,ACTIVE,212.16,336.04,60.007,1468372504,"274151322000083","219011344069620",24.55,31.30,0,322.21,340.55,2.9,0.9,0.009,740655.5,740655.5,32268,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372520,746524.00
07/12/2016 21:15,2,0.125,ACTIVE,212.61,335.44,59.970,1468372504,"274151322000076","219011344069620",25.43,31.00,0,323.11,341.15,3.2,1.2,0.004,789425.4,789425.4,32277,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372521,746525.00
