ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 21:15,2,0.199,ACTIVE,213.06,336.94,59.970,1468372504,"201051344000868","219011344069620",25.47,28.80,0,321.61,342.65,5.2,3.1,0.009,472392.7,472392.7,38594,0,0,0,L,1122011218,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372522,746526.00
07/12/2016 21:15,2,0.119,ACTIVE,212.16,336.04,59.965,1468372504,"274151322000095","219011344069620",23.50,30.80,0,322.51,340.25,2.9,0.9,0.004,781375.8,781375.8,32188,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372523,746527.00
07/12/2016 21:15,2,0.162,ACTIVE,213.06,337.54,59.986,1468372504,"201051344000988","219011344069620",24.89,30.30,0,321.31,345.36,4.1,2.0,0.013,469083.4,469083.4,38880,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372524,746528.00
07/12/2016 21:15,2,0.184,ACTIVE,213.06,336.04,59.981,1468372504,"201051344001025","219011344069620",26.26,28.00,0,320.71,342.35,4.9,2.8,0.009,482878.3,482878.3,43385,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372525,746529.00
07/12/2016 21:15,2,0.186,ACTIVE,213.06,336.04,59.975,1468372504,"201051344000458","219011344069620",26.34,30.30,0,321.91,342.35,5.0,2.9,0.009,479939.9,479939.9,38800,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372525,746530.00
07/12/2016 21:15,2,0.186,ACTIVE,213.74,338.14,59.970,1468372504,"201051344000853","219011344069620",24.85,30.30,0,323.72,344.45,4.7,2.6,0.009,478966.4,478966.4,38412,0,0,0,L,1122011218,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372526,746531.00
07/12/2016 21:15,2,0.154,ACTIVE,213.51,337.54,59.965,1468372504,"201051344000685","219011344069620",25.70,28.00,0,321.91,342.95,4.0,2.0,0.004,483330.8,483330.8,43257,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372527,746532.00
07/12/2016 21:15,2,0.191,ACTIVE,213.29,337.54,60.012,1468372504,"201051344000917","219011344069620",24.77,28.80,0,320.11,341.75,4.8,2.7,0.009,480219.3,480219.3,43255,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372528,746533.00
07/12/2016 21:15,2,0.182,ACTIVE,213.51,337.24,59.965,1468372504,"201051344001145","219011344069620",25.07,27.80,0,321.61,342.35,4.6,2.5,0.004,485397.7,485397.7,43102,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372529,746534.00
07/12/2016 21:15,2,0.178,ACTIVE,213.29,337.54,59.970,1468372504,"201051344000651","219011344069620",25.58,27.50,0,321.01,342.65,4.6,2.5,0.009,478100.4,478100.4,43444,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372530,746535.00
07/12/2016 21:15,2,0.105,ACTIVE,211.93,336.34,59.965,1468372504,"274151322000088","219011344069620",22.48,30.50,0,321.61,340.55,2.4,0.4,0.004,714669.0,714669.0,31912,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372531,746536.00
07/12/2016 21:15,2,0.080,ACTIVE,212.83,337.24,59.965,1468372504,"274151322000068","219011344069620",28.86,32.00,0,323.11,341.15,2.4,0.4,0.004,608580.9,608580.9,33549,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372532,746537.00
07/12/2016 21:15,2,0.211,ACTIVE,212.83,335.44,59.975,1468372504,"201051344001135","219011344069620",26.30,27.80,0,320.11,341.75,5.6,3.5,0.009,474127.6,474127.6,43370,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372533,746538.00
07/12/2016 21:15,2,0.191,ACTIVE,213.06,336.94,59.959,1468372504,"201051344000594","219011344069620",25.60,30.50,0,320.71,342.35,5.0,2.9,0.009,484077.1,484077.1,38848,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372534,746539.00
07/12/2016 21:15,2,0.197,ACTIVE,213.29,336.64,59.975,1468372504,"201051344001203","219011344069620",25.56,28.30,0,321.01,342.65,5.1,3.0,0.004,481681.2,481681.2,43421,0,0,0,L,1122011218,0,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372534,746540.00
07/12/2016 21:15,2,0.117,ACTIVE,211.93,335.74,59.949,1468372504,"274151322000054","219011344069620",23.42,30.80,0,321.91,340.85,2.8,0.8,0.004,729734.8,729734.8,31943,0,0,0,L,1151911521,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372535,746541.00
07/12/2016 21:15,2,0.199,ACTIVE,213.51,336.04,59.944,1468372504,"201051344000867","219011344069620",25.70,30.50,0,321.31,342.35,5.2,3.1,0.004,471465.2,471465.2,38855,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372536,746542.00
07/12/2016 21:15,2,0.197,ACTIVE,213.29,337.54,59.975,1468372504,"201051344001093","219011344069620",24.89,28.30,0,320.71,342.35,5.0,2.9,0.004,479641.8,479641.8,43314,0,0,0,L,1122011218,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372537,746543.00
07/12/2016 21:15,2,0.160,ACTIVE,213.06,336.64,59.965,1468372504,"201051344000900","219011344069620",25.58,29.00,0,321.91,342.95,4.2,2.1,0.000,487519.3,487519.3,38240,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372538,746544.00
07/12/2016 21:15,2,0.189,ACTIVE,213.51,337.24,59.975,1468372504,"201051344000648","219011344069620",25.98,29.00,0,322.21,343.25,5.0,2.9,0.009,478161.0,478161.0,38536,0,0,0,L,1122011218,0,121.33,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372539,746545.00
07/12/2016 21:15,2,0.186,ACTIVE,213.29,336.64,59.981,1468372504,"201051344000569","219011344069620",26.38,30.30,0,321.31,342.65,5.0,2.9,0.009,488332.2,488332.2,38159,0,0,0,L,1122011218,0,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372540,746546.00
07/12/2016 21:15,2,0.219,ACTIVE,213.29,336.34,60.002,1468372504,"201051344000983","219011344069620",25.92,30.30,0,321.61,342.65,5.8,3.6,0.009,480105.0,480105.0,38653,0,0,0,L,1122011218,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372541,746547.00
07/12/2016 21:15,2,0.182,ACTIVE,213.06,336.34,59.981,1468372504,"201051344001158","219011344069620",25.35,30.30,0,320.71,342.65,4.7,2.6,0.009,473436.4,473436.4,38922,0,0,0,L,1122011218,0,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372542,746548.00
07/12/2016 21:15,2,0.182,ACTIVE,213.51,337.84,59.981,1468372504,"201051344000576","219011344069620",24.93,29.30,0,322.51,343.55,4.6,2.5,0.004,480715.0,480715.0,38320,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372543,746549.00
07/12/2016 21:15,2,0.102,ALERT,212.16,303.58,59.965,1468372504,"274151322000087","219011344069620",25.27,32.80,0,296.36,340.85,2.6,0.6,0.000,702775.6,702775.6,32096,0,0,0,L,1151911521,0,122.01,122.46,0002,30,0,0,0,0,0,0,10,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372544,746550.00
07/12/2016 21:15,2,0.203,ACTIVE,213.06,336.64,59.954,1468372504,"201051344000890","219011344069620",25.54,28.80,0,320.11,342.95,5.2,3.1,0.004,482284.2,482284.2,43333,0,0,0,L,1122011218,1,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468372545,746551.00
07/12/2016 21:30,2,0.137,ALERT,212.83,307.18,59.991,1468373404,"201051344000645","219011344069620",23.22,28.80,0,297.57,342.65,3.2,1.2,0.000,480297.6,480297.6,38449,0,0,0,L,1122011218,0,121.33,122.46,0002,24,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373406,746552.00
07/12/2016 21:30,2,0.072,ALERT,211.48,297.87,59.986,1468373404,"274151322000085","219011344069620",23.87,29.50,0,296.36,348.96,1.8,0.0,0.000,730751.6,730751.6,31949,0,0,0,L,1151911521,0,122.23,121.78,0002,28,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373408,746553.00
07/12/2016 21:30,2,0.158,ALERT,212.83,299.37,59.996,1468373404,"201051344000633","219011344069620",22.30,28.80,0,295.46,340.55,3.5,1.5,0.000,471494.4,471494.4,38938,0,0,0,L,1122011218,0,121.33,122.46,0002,28,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373410,746554.00
07/12/2016 21:30,2,0.170,ALERT,212.38,305.68,60.012,1468373404,"201051344000469","219011344069620",22.84,27.30,0,296.36,339.34,3.9,1.9,0.000,473455.0,473455.0,38875,0,0,0,L,1122011218,0,120.65,122.46,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373412,746555.00
07/12/2016 21:30,2,0.166,ALERT,211.93,299.67,60.023,1468373404,"201051344000646","219011344069620",22.68,27.30,0,297.26,339.34,3.8,1.8,0.000,475422.7,475422.7,43423,0,0,0,L,1122011218,0,122.01,121.10,0002,25,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373414,746556.00
07/12/2016 21:30,2,0.102,ALERT,211.03,297.26,59.981,1468373404,"274151322000052","219011344069620",23.34,30.30,0,296.36,339.34,2.4,0.4,0.000,747386.6,747386.6,32191,0,0,0,L,1151911521,0,121.10,122.01,0002,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373416,746557.00
07/12/2016 21:30,2,0.186,ALERT,212.61,314.40,59.954,1468373404,"201051344000585","219011344069620",23.87,27.50,0,297.57,341.15,4.5,2.4,0.000,483559.9,483559.9,43428,0,0,0,L,1122011218,0,121.55,121.78,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373417,746558.00
07/12/2016 21:30,2,0.150,ALERT,212.16,300.27,59.991,1468373404,"201051344001230","219011344069620",22.05,27.00,0,298.17,339.04,3.4,1.3,0.000,478875.6,478875.6,43241,0,0,0,L,1122011218,0,121.78,121.10,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373419,746559.00
07/12/2016 21:30,2,0.150,ALERT,212.83,300.87,59.986,1468373404,"201051344000582","219011344069620",21.75,27.00,0,298.77,339.65,3.3,1.3,0.000,471951.4,471951.4,43374,0,0,0,L,1122011218,0,122.01,121.78,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373421,746560.00
07/12/2016 21:30,2,0.174,ALERT,212.16,301.17,59.996,1468373404,"201051344000955","219011344069620",22.22,27.50,0,297.87,339.65,3.9,1.9,0.000,485036.2,485036.2,43325,0,0,0,L,1122011218,0,121.33,121.55,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373423,746561.00
07/12/2016 21:30,2,0.000,ALERT,211.48,296.66,59.981,1468373404,"274151322000094","219011344069620",38.49,29.80,0,295.16,379.62,0.0,0.0,0.000,608546.3,608546.3,33340,0,0,0,L,1151911521,0,121.10,122.23,0002,27,0,0,0,0,0,0,208,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373425,746562.00
07/12/2016 21:30,2,0.195,ALERT,212.16,300.57,60.007,1468373404,"201051344000579","219011344069620",22.50,28.50,0,298.47,338.44,4.5,2.4,0.000,487434.0,487434.0,18943,0,0,0,L,1122011218,0,120.65,121.78,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373427,746563.00
07/12/2016 21:30,2,0.152,ALERT,212.16,312.29,59.986,1468373404,"201051344000890","219011344069620",24.61,28.00,0,298.47,339.65,3.8,1.8,0.000,482284.8,482284.8,43334,0,0,0,L,1122011218,0,122.01,120.88,0002,27,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373428,746564.00
07/12/2016 21:30,2,0.158,ALERT,212.38,299.97,60.012,1468373404,"201051344000438","219011344069620",21.99,27.30,0,298.47,340.25,3.5,1.5,0.000,484010.7,484010.7,43340,0,0,0,L,1122011218,0,122.01,121.55,0002,27,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373430,746565.00
07/12/2016 21:30,2,0.174,ALERT,212.38,300.87,59.991,1468373404,"201051344000417","219011344069620",23.26,27.80,0,296.96,340.25,4.1,2.0,0.000,475955.5,475955.5,43495,0,0,0,L,1122011218,0,121.55,121.33,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373432,746566.00
07/12/2016 21:30,2,0.076,ALERT,211.03,297.26,59.986,1468373404,"274151322000083","219011344069620",23.62,29.80,0,296.66,353.77,1.8,0.0,0.000,740655.5,740655.5,32269,0,0,0,L,1151911521,0,121.33,121.78,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373434,746567.00
07/12/2016 21:30,2,0.080,ALERT,211.70,300.27,59.986,1468373404,"274151322000076","219011344069620",24.71,30.00,0,296.36,339.04,2.0,0.0,0.000,789425.5,789425.5,32278,0,0,0,L,1151911521,0,121.55,122.23,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373435,746568.00
07/12/2016 21:30,2,0.156,ALERT,212.16,313.20,59.991,1468373404,"201051344000868","219011344069620",23.95,27.80,0,298.17,339.34,3.8,1.8,0.000,472393.3,472393.3,38595,0,0,0,L,1122011218,0,120.88,122.23,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373438,746569.00
07/12/2016 21:30,2,0.072,ALERT,211.03,298.47,59.981,1468373404,"274151322000095","219011344069620",23.48,29.80,0,297.57,346.86,1.7,0.0,0.000,781375.9,781375.9,32189,0,0,0,L,1151911521,0,121.78,121.55,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373439,746570.00
07/12/2016 21:30,2,0.123,ALERT,212.38,327.62,59.991,1468373404,"201051344000988","219011344069620",23.76,28.80,0,295.46,340.55,2.9,0.9,0.000,469083.8,469083.8,38881,0,0,0,L,1122011218,0,120.65,122.23,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373441,746571.00
07/12/2016 21:30,2,0.143,ALERT,212.16,308.39,59.996,1468373404,"201051344001025","219011344069620",24.35,27.00,0,297.57,340.55,3.5,1.5,0.000,482878.8,482878.8,43386,0,0,0,L,1122011218,0,121.55,121.55,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373443,746572.00
07/12/2016 21:30,2,0.152,ALERT,212.38,299.97,59.996,1468373404,"201051344000458","219011344069620",22.15,29.00,0,298.17,339.95,3.4,1.4,0.000,479940.5,479940.5,38801,0,0,0,L,1122011218,0,121.10,122.01,0002,26,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373445,746573.00
07/12/2016 21:30,2,0.135,ALERT,213.06,316.80,60.002,1468373404,"201051344000853","219011344069620",23.32,28.80,0,297.57,341.75,3.2,1.2,0.000,478966.9,478966.9,38413,0,0,0,L,1122011218,0,121.55,122.23,0002,27,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373447,746574.00
07/12/2016 21:30,2,0.123,ALERT,212.61,299.67,60.002,1468373404,"201051344000685","219011344069620",21.05,27.30,0,297.57,339.95,2.6,0.6,0.000,483331.2,483331.2,43258,0,0,0,L,1122011218,0,122.68,121.33,0002,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373449,746575.00
07/12/2016 21:30,2,0.143,ALERT,212.38,299.07,59.954,1468373404,"201051344000917","219011344069620",22.64,27.50,0,296.96,339.65,3.3,1.3,0.000,480219.8,480219.8,43256,0,0,0,L,1122011218,0,121.55,121.78,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373450,746576.00
07/12/2016 21:30,2,0.137,ALERT,212.61,300.27,59.981,1468373404,"201051344001145","219011344069620",23.38,26.80,0,298.17,340.25,3.2,1.2,0.000,485398.2,485398.2,43103,0,0,0,L,1122011218,0,122.01,121.55,0002,27,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373452,746577.00
07/12/2016 21:30,2,0.148,ALERT,212.38,299.07,59.981,1468373404,"201051344000651","219011344069620",21.29,26.80,0,297.26,341.15,3.2,1.2,0.000,478100.9,478100.9,43445,0,0,0,L,1122011218,0,122.23,121.10,0002,25,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373454,746578.00
07/12/2016 21:30,2,0.061,ALERT,211.03,297.57,59.986,1468373404,"274151322000088","219011344069620",21.57,29.30,0,296.06,345.96,1.4,0.0,0.000,714669.0,714669.0,31913,0,0,0,L,1151911521,0,121.78,121.78,0002,25,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373456,746579.00
07/12/2016 21:30,2,0.008,ALERT,211.70,296.36,59.944,1468373404,"274151322000068","219011344069620",38.59,30.30,0,294.86,373.91,0.0,0.0,0.000,608580.9,608580.9,33550,0,0,0,L,1151911521,0,121.78,122.23,0002,29,0,0,0,0,0,0,198,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373458,746580.00
07/12/2016 21:30,2,0.166,ALERT,212.16,317.40,60.028,1468373404,"201051344001135","219011344069620",24.91,27.30,0,297.87,339.04,4.2,2.1,0.000,474128.3,474128.3,43371,0,0,0,L,1122011218,0,121.78,121.33,0002,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373459,746581.00
07/12/2016 21:30,2,0.146,ALERT,212.16,317.70,59.986,1468373404,"201051344000594","219011344069620",23.99,29.30,0,297.26,338.74,3.6,1.5,0.000,484077.7,484077.7,38849,0,0,0,L,1122011218,0,120.88,121.78,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373461,746582.00
07/12/2016 21:30,2,0.164,ALERT,212.38,299.37,59.986,1468373404,"201051344001203","219011344069620",21.75,27.30,0,297.87,340.85,3.6,1.6,0.000,481681.8,481681.8,43422,0,0,0,L,1122011218,0,122.23,121.10,0002,25,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373463,746583.00
07/12/2016 21:30,2,0.072,ALERT,211.03,297.87,59.986,1468373404,"274151322000054","219011344069620",22.88,29.50,0,296.36,342.35,1.7,0.0,0.000,729734.9,729734.9,31944,0,0,0,L,1151911521,0,121.55,121.55,0002,27,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373465,746584.00
07/12/2016 21:30,2,0.154,ALERT,212.38,299.37,59.944,1468373404,"201051344000867","219011344069620",23.64,29.00,0,297.57,340.25,3.7,1.6,0.000,471465.8,471465.8,38856,0,0,0,L,1122011218,0,121.33,122.01,0002,27,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373467,746585.00
07/12/2016 21:30,2,0.156,ALERT,212.38,299.67,59.959,1468373404,"201051344001093","219011344069620",22.74,27.00,0,297.87,340.55,3.6,1.6,0.000,479642.3,479642.3,43315,0,0,0,L,1122011218,0,121.78,121.33,0002,27,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373468,746586.00
07/12/2016 21:30,2,0.119,ALERT,212.16,299.97,59.975,1468373404,"201051344000900","219011344069620",23.52,27.80,0,297.26,339.34,2.9,0.9,0.000,487519.7,487519.7,38241,0,0,0,L,1122011218,0,121.10,122.01,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373470,746587.00
07/12/2016 21:30,2,0.154,ALERT,212.61,299.37,59.986,1468373404,"201051344000648","219011344069620",22.24,27.80,0,297.26,339.65,3.5,1.4,0.000,478161.6,478161.6,38537,0,0,0,L,1122011218,0,120.65,122.46,0002,26,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373472,746588.00
07/12/2016 21:30,2,0.145,ALERT,212.38,311.09,59.975,1468373404,"201051344000569","219011344069620",24.59,28.50,0,298.47,339.34,3.6,1.6,0.000,488332.8,488332.8,38160,0,0,0,L,1122011218,0,120.65,122.46,0002,25,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373474,746589.00
07/12/2016 21:30,2,0.170,ALERT,212.16,306.58,59.970,1468373404,"201051344000983","219011344069620",24.19,28.80,0,298.17,339.34,4.2,2.1,0.000,480105.8,480105.8,38654,0,0,0,L,1122011218,0,120.88,121.78,0002,28,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373476,746590.00
07/12/2016 21:30,2,0.150,ALERT,212.16,299.37,59.975,1468373404,"201051344001158","219011344069620",21.17,28.50,0,296.66,339.04,3.2,1.2,0.000,473436.9,473436.9,38923,0,0,0,L,1122011218,0,120.65,121.78,0002,28,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373477,746591.00
07/12/2016 21:30,2,0.139,ALERT,212.61,299.97,59.975,1468373404,"201051344000576","219011344069620",22.03,27.80,0,297.87,340.55,3.1,1.1,0.000,480715.5,480715.5,38321,0,0,0,L,1122011218,0,121.10,122.01,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373479,746592.00
07/12/2016 21:30,2,0.084,ALERT,211.48,296.66,59.981,1468373404,"274151322000087","219011344069620",21.47,31.00,0,295.46,337.54,1.8,0.0,0.000,702775.6,702775.6,32098,0,0,0,L,1151911521,0,121.33,122.01,0002,28,0,0,0,0,0,0,72,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1468373481,746593.00
07/12/2016 21:45,2,0.043,ALERT,212.38,296.66,59.975,1468374304,"201051344000645","219011344069620",26.66,27.30,0,295.46,307.78,1.2,0.0,0.000,480297.7,480297.7,38451,0,0,0,L,1122011218,0,121.33,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1468374306,746594.00
07/12/2016 21:45,2,0.020,ALERT,211.25,296.06,59.981,1468374304,"274151322000085","219011344069620",24.97,28.30,0,294.56,298.77,0.0,0.0,0.000,730751.6,730751.6,31951,0,0,0,L,1151911521,0,122.01,121.55,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1468374308,746595.00
07/12/2016 21:45,2,0.062,ALERT,212.38,296.36,59.986,1468374304,"201051344000633","219011344069620",26.42,27.30,0,293.36,300.27,1.7,0.0,0.000,471494.5,471494.5,38940,0,0,0,L,1122011218,0,121.33,122.01,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1468374310,746596.00
07/12/2016 21:45,2,0.070,ALERT,211.93,296.36,59.986,1468374304,"201051344000469","219011344069620",26.14,26.00,0,294.56,310.49,1.9,0.0,0.000,473455.1,473455.1,38877,0,0,0,L,1122011218,0,120.20,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1468374312,746597.00
07/12/2016 21:45,2,0.064,ALERT,211.70,297.26,60.012,1468374304,"201051344000646","219011344069620",26.16,26.30,0,295.46,300.57,1.8,0.0,0.000,475422.9,475422.9,43425,0,0,0,L,1122011218,0,121.55,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1468374314,746598.00
07/12/2016 21:45,2,0.043,ALERT,210.80,296.66,59.991,1468374304,"274151322000052","219011344069620",25.45,29.00,0,294.26,299.37,0.0,0.0,0.000,747386.6,747386.6,32193,0,0,0,L,1151911521,0,121.10,121.78,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1468374315,746599.00
07/12/2016 21:45,2,0.094,ALERT,212.16,297.57,59.991,1468374304,"201051344000585","219011344069620",26.52,26.50,0,295.76,317.70,2.5,0.5,0.000,483560.2,483560.2,43430,0,0,0,L,1122011218,0,121.10,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1468374317,746600.00
07/12/2016 21:45,2,0.078,ALERT,211.93,297.87,59.986,1468374304,"201051344001230","219011344069620",25.88,26.00,0,296.36,300.87,2.1,0.1,0.000,478875.7,478875.7,43243,0,0,0,L,1122011218,0,121.55,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1468374319,746601.00
07/12/2016 21:45,2,0.062,ALERT,212.38,298.17,59.986,1468374304,"201051344000582","219011344069620",24.37,26.00,0,296.66,301.47,1.6,0.0,0.000,471951.5,471951.5,43376,0,0,0,L,1122011218,0,121.55,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468374321,746602.00
07/12/2016 21:45,2,0.080,ALERT,211.70,297.57,59.975,1468374304,"201051344000955","219011344069620",26.44,26.30,0,296.06,301.47,2.2,0.2,0.000,485036.4,485036.4,43327,0,0,0,L,1122011218,0,120.88,121.33,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1468374323,746603.00
07/12/2016 21:45,2,0.000,ALERT,211.25,295.16,59.975,1468374304,"274151322000094","219011344069620",0.00,28.50,0,293.96,368.20,0.0,0.0,0.000,608546.3,608546.3,33342,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,105,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1468374324,746604.00
07/12/2016 21:45,2,0.096,ALERT,211.70,297.26,60.012,1468374304,"201051344000579","219011344069620",26.72,27.30,0,296.06,311.39,2.6,0.6,0.000,487434.3,487434.3,18945,0,0,0,L,1122011218,0,120.65,121.33,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1468374326,746605.00
07/12/2016 21:45,2,0.088,ALERT,211.93,298.17,59.959,1468374304,"201051344000890","219011344069620",26.48,26.80,0,296.66,313.20,2.4,0.4,0.000,482285.0,482285.0,43336,0,0,0,L,1122011218,0,121.78,120.65,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1468374328,746606.00
07/12/2016 21:45,2,0.066,ALERT,212.16,297.57,59.996,1468374304,"201051344000438","219011344069620",26.52,26.30,0,296.36,301.17,1.8,0.0,0.000,484010.8,484010.8,43342,0,0,0,L,1122011218,0,121.78,121.33,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468374330,746607.00
07/12/2016 21:45,2,0.100,ALERT,212.16,296.66,59.986,1468374304,"201051344000417","219011344069620",26.18,26.50,0,295.46,301.17,2.6,0.6,0.000,475955.7,475955.7,43497,0,0,0,L,1122011218,0,121.33,121.33,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1468374332,746608.00
07/12/2016 21:45,2,0.018,ALERT,211.03,296.06,59.981,1468374304,"274151322000083","219011344069620",25.25,28.50,0,294.56,298.77,0.0,0.0,0.000,740655.5,740655.5,32271,0,0,0,L,1151911521,0,121.33,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1468374334,746609.00
07/12/2016 21:45,2,0.018,ALERT,211.48,296.06,59.949,1468374304,"274151322000076","219011344069620",26.26,28.50,0,294.26,304.18,0.0,0.0,0.000,789425.5,789425.5,32280,0,0,0,L,1151911521,0,121.10,122.23,0100,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1468374336,746610.00
07/12/2016 21:45,2,0.080,ALERT,211.93,297.26,60.018,1468374304,"201051344000868","219011344069620",26.12,26.50,0,296.06,313.80,2.2,0.2,0.000,472393.4,472393.4,38597,0,0,0,L,1122011218,0,120.65,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1468374337,746611.00
07/12/2016 21:45,2,0.012,ALERT,210.80,296.96,59.975,1468374304,"274151322000095","219011344069620",25.49,28.30,0,295.46,299.67,0.0,0.0,0.000,781375.9,781375.9,32191,0,0,0,L,1151911521,0,121.78,121.33,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1468374339,746612.00
07/12/2016 21:45,2,0.045,ALERT,211.70,296.66,59.975,1468374304,"201051344000988","219011344069620",26.40,27.30,0,293.06,327.92,1.2,0.0,0.000,469083.8,469083.8,38883,0,0,0,L,1122011218,0,120.65,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1468374341,746613.00
07/12/2016 21:45,2,0.066,ALERT,211.93,296.96,59.986,1468374304,"201051344001025","219011344069620",26.52,26.00,0,295.76,310.49,1.8,0.0,0.000,482879.0,482879.0,43388,0,0,0,L,1122011218,0,121.10,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1468374343,746614.00
07/12/2016 21:45,2,0.070,ALERT,211.93,296.96,59.986,1468374304,"201051344000458","219011344069620",26.14,27.50,0,295.76,301.47,1.9,0.0,0.000,479940.6,479940.6,38803,0,0,0,L,1122011218,0,121.10,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1468374345,746615.00
07/12/2016 21:45,2,0.053,ALERT,212.38,296.66,59.975,1468374304,"201051344000853","219011344069620",26.62,27.00,0,295.46,316.80,1.5,0.0,0.000,478967.0,478967.0,38415,0,0,0,L,1122011218,0,121.33,122.01,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1468374346,746616.00
07/12/2016 21:45,2,0.029,ALERT,212.38,297.57,59.959,1468374304,"201051344000685","219011344069620",26.20,26.30,0,296.06,300.57,0.8,0.0,0.000,483331.2,483331.2,43260,0,0,0,L,1122011218,0,122.23,121.10,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1468374348,746617.00
07/12/2016 21:45,2,0.066,ALERT,212.38,297.26,59.981,1468374304,"201051344000917","219011344069620",25.76,26.80,0,294.86,300.27,1.8,0.0,0.000,480219.9,480219.9,43258,0,0,0,L,1122011218,0,121.33,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1468374350,746618.00
07/12/2016 21:45,2,0.066,ALERT,212.38,297.87,59.970,1468374304,"201051344001145","219011344069620",26.20,26.00,0,296.66,301.17,1.8,0.0,0.000,485398.3,485398.3,43105,0,0,0,L,1122011218,0,121.55,121.33,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1468374352,746619.00
07/12/2016 21:45,2,0.047,ALERT,212.38,296.96,60.018,1468374304,"201051344000651","219011344069620",26.20,25.80,0,295.76,299.97,1.2,0.0,0.000,478100.9,478100.9,43447,0,0,0,L,1122011218,0,122.01,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1468374354,746620.00
07/12/2016 21:45,2,0.008,ALERT,210.35,295.76,59.959,1468374304,"274151322000088","219011344069620",23.08,28.30,0,294.56,298.77,0.0,0.0,0.000,714669.0,714669.0,31915,0,0,0,L,1151911521,0,121.55,121.33,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1468374356,746621.00
07/12/2016 21:45,2,0.000,ALERT,211.70,295.16,59.965,1468374304,"274151322000068","219011344069620",0.00,28.80,0,293.96,369.40,0.0,0.0,0.000,608580.9,608580.9,33552,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,100,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1468374358,746622.00
07/12/2016 21:45,2,0.096,ALERT,211.70,297.26,60.012,1468374304,"201051344001135","219011344069620",26.52,26.00,0,296.06,318.30,2.6,0.6,0.000,474128.6,474128.6,43373,0,0,0,L,1122011218,0,121.33,121.10,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1468374360,746623.00
07/12/2016 21:45,2,0.066,ALERT,211.70,297.26,59.981,1468374304,"201051344000594","219011344069620",26.66,27.80,0,295.46,319.21,1.8,0.0,0.000,484077.8,484077.8,38851,0,0,0,L,1122011218,0,120.65,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1468374361,746624.00
07/12/2016 21:45,2,0.072,ALERT,212.16,297.26,59.981,1468374304,"201051344001203","219011344069620",25.84,26.30,0,296.06,302.07,1.9,0.0,0.000,481682.0,481682.0,43424,0,0,0,L,1122011218,0,122.01,121.10,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1468374363,746625.00
07/12/2016 21:45,2,0.016,ALERT,211.03,296.06,59.970,1468374304,"274151322000054","219011344069620",24.79,28.50,0,294.56,299.07,0.0,0.0,0.000,729734.9,729734.9,31946,0,0,0,L,1151911521,0,121.78,121.55,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1468374365,746626.00
07/12/2016 21:45,2,0.082,ALERT,212.16,296.66,59.975,1468374304,"201051344000867","219011344069620",25.78,27.80,0,295.46,301.17,2.1,0.2,0.000,471466.0,471466.0,38858,0,0,0,L,1122011218,0,121.10,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1468374367,746627.00
07/12/2016 21:45,2,0.088,ALERT,212.16,297.57,59.975,1468374304,"201051344001093","219011344069620",21.81,26.30,0,296.06,300.57,2.1,0.1,0.000,479642.5,479642.5,43317,0,0,0,L,1122011218,0,121.55,121.33,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1468374369,746628.00
07/12/2016 21:45,2,0.045,ALERT,211.70,296.66,59.981,1468374304,"201051344000900","219011344069620",26.02,26.50,0,295.16,300.57,1.2,0.0,0.000,487519.7,487519.7,38243,0,0,0,L,1122011218,0,120.88,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1468374371,746629.00
07/12/2016 21:45,2,0.070,ALERT,212.16,296.36,59.986,1468374304,"201051344000648","219011344069620",26.30,26.50,0,295.16,300.87,1.9,0.0,0.000,478161.7,478161.7,38539,0,0,0,L,1122011218,0,120.65,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1468374373,746630.00
07/12/2016 21:45,2,0.076,ALERT,211.93,297.26,59.986,1468374304,"201051344000569","219011344069620",26.44,27.00,0,296.06,311.69,2.1,0.1,0.000,488332.9,488332.9,38162,0,0,0,L,1122011218,0,120.42,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1468374374,746631.00
07/12/2016 21:45,2,0.094,ALERT,211.93,297.26,59.981,1468374304,"201051344000983","219011344069620",26.26,27.30,0,296.06,307.48,2.5,0.5,0.000,480106.0,480106.0,38656,0,0,0,L,1122011218,0,120.88,121.55,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1468374376,746632.00
07/12/2016 21:45,2,0.055,ALERT,211.93,296.66,59.986,1468374304,"201051344001158","219011344069620",26.16,27.00,0,294.86,299.97,1.5,0.0,0.000,473437.0,473437.0,38925,0,0,0,L,1122011218,0,120.65,121.78,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1468374378,746633.00
07/12/2016 21:45,2,0.059,ALERT,212.38,297.26,59.981,1468374304,"201051344000576","219011344069620",25.49,26.80,0,295.46,300.57,1.6,0.0,0.000,480715.5,480715.5,38323,0,0,0,L,1122011218,0,121.10,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1468374380,746634.00
07/12/2016 21:45,2,0.031,ALERT,211.03,296.06,59.981,1468374304,"274151322000087","219011344069620",23.24,29.50,0,293.96,298.77,0.0,0.0,0.000,702775.6,702775.6,32100,0,0,0,L,1151911521,0,121.55,121.78,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1468374382,746635.00
07/12/2016 22:00,2,0.000,ALERT,212.61,297.87,60.034,1468375204,"201051344000645","219011344069620",0.00,26.30,0,294.86,299.37,0.0,0.0,0.000,480297.7,480297.7,38453,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1468375206,746636.00
07/12/2016 22:00,2,0.000,ALERT,211.70,297.26,60.012,1468375204,"274151322000085","219011344069620",0.00,27.30,0,294.26,298.47,0.0,0.0,0.000,730751.6,730751.6,31953,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1468375208,746637.00
07/12/2016 22:00,2,0.000,ALERT,212.83,297.57,60.039,1468375204,"201051344000633","219011344069620",0.00,26.00,0,293.06,298.77,0.0,0.0,0.000,471494.5,471494.5,38942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1468375210,746638.00
07/12/2016 22:00,2,0.000,ALERT,212.16,297.57,60.018,1468375204,"201051344000469","219011344069620",0.00,25.00,0,293.66,298.77,0.0,0.0,0.000,473455.1,473455.1,38879,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1468375212,746639.00
07/12/2016 22:00,2,0.000,ALERT,211.93,297.87,60.023,1468375204,"201051344000646","219011344069620",0.00,25.50,0,295.16,303.28,0.0,0.0,0.000,475422.9,475422.9,43427,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1468375213,746640.00
07/12/2016 22:00,2,0.000,ALERT,211.25,297.87,60.018,1468375204,"274151322000052","219011344069620",0.00,27.80,0,294.26,298.77,0.0,0.0,0.000,747386.6,747386.6,32195,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1468375215,746641.00
07/12/2016 22:00,2,0.000,ALERT,212.61,298.47,60.023,1468375204,"201051344000585","219011344069620",0.00,25.80,0,295.46,302.98,0.0,0.0,0.000,483560.2,483560.2,43432,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1468375217,746642.00
07/12/2016 22:00,2,0.000,ALERT,212.38,298.47,60.012,1468375204,"201051344001230","219011344069620",0.00,25.30,0,295.76,303.88,0.0,0.0,0.000,478875.7,478875.7,43245,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1468375219,746643.00
07/12/2016 22:00,2,0.000,ALERT,212.83,299.07,60.023,1468375204,"201051344000582","219011344069620",0.00,25.50,0,296.36,303.58,0.0,0.0,0.000,471951.5,471951.5,43378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1468375221,746644.00
07/12/2016 22:00,2,0.000,ALERT,212.16,298.17,60.018,1468375204,"201051344000955","219011344069620",0.00,25.80,0,295.46,303.28,0.0,0.0,0.000,485036.4,485036.4,43329,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1468375223,746645.00
07/12/2016 22:00,2,0.000,ALERT,211.70,296.36,60.012,1468375204,"274151322000094","219011344069620",0.00,27.50,0,294.26,297.87,0.0,0.0,0.000,608546.3,608546.3,33344,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468375224,746646.00
07/12/2016 22:00,2,0.000,ALERT,212.16,298.47,60.012,1468375204,"201051344000579","219011344069620",0.00,26.30,0,295.16,299.97,0.0,0.0,0.000,487434.3,487434.3,18947,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1468375226,746647.00
07/12/2016 22:00,2,0.000,ALERT,212.38,298.77,60.012,1468375204,"201051344000890","219011344069620",0.00,26.00,0,295.76,303.88,0.0,0.0,0.000,482285.0,482285.0,43338,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1468375228,746648.00
07/12/2016 22:00,2,0.000,ALERT,212.83,298.47,60.018,1468375204,"201051344000438","219011344069620",0.00,25.50,0,295.76,303.28,0.0,0.0,0.000,484010.8,484010.8,43344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1468375230,746649.00
07/12/2016 22:00,2,0.000,ALERT,212.61,297.57,60.012,1468375204,"201051344000417","219011344069620",0.00,25.80,0,294.86,302.68,0.0,0.0,0.000,475955.8,475955.8,43499,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1468375232,746650.00
07/12/2016 22:00,2,0.000,ALERT,211.48,297.26,60.012,1468375204,"274151322000083","219011344069620",0.00,27.50,0,294.86,298.77,0.0,0.0,0.000,740655.5,740655.5,32273,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1468375234,746651.00
07/12/2016 22:00,2,0.000,ALERT,212.16,297.57,60.012,1468375204,"274151322000076","219011344069620",0.00,27.30,0,294.56,298.77,0.0,0.0,0.000,789425.5,789425.5,32282,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1468375236,746652.00
07/12/2016 22:00,2,0.000,ALERT,212.16,298.47,60.028,1468375204,"201051344000868","219011344069620",0.00,25.50,0,295.76,299.97,0.0,0.0,0.000,472393.4,472393.4,38599,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1468375237,746653.00
07/12/2016 22:00,2,0.000,ALERT,211.25,297.87,59.981,1468375204,"274151322000095","219011344069620",0.00,27.30,0,295.46,299.07,0.0,0.0,0.000,781375.9,781375.9,32193,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1468375239,746654.00
07/12/2016 22:00,2,0.000,ALERT,212.16,297.87,60.018,1468375204,"201051344000988","219011344069620",0.00,26.00,0,292.76,299.07,0.0,0.0,0.000,469083.8,469083.8,38885,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1468375241,746655.00
07/12/2016 22:00,2,0.000,ALERT,212.38,297.57,59.970,1468375204,"201051344001025","219011344069620",0.00,25.30,0,295.16,302.98,0.0,0.0,0.000,482879.0,482879.0,43390,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1468375243,746656.00
07/12/2016 22:00,2,0.000,ALERT,212.16,298.17,59.975,1468375204,"201051344000458","219011344069620",0.00,26.50,0,295.16,299.97,0.0,0.0,0.000,479940.6,479940.6,38805,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1468375245,746657.00
07/12/2016 22:00,2,0.000,ALERT,212.61,297.57,60.012,1468375204,"201051344000853","219011344069620",0.00,25.80,0,294.56,299.67,0.0,0.0,0.000,478967.0,478967.0,38417,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1468375246,746658.00
07/12/2016 22:00,2,0.000,ALERT,212.83,298.17,60.023,1468375204,"201051344000685","219011344069620",0.00,25.50,0,295.46,303.88,0.0,0.0,0.000,483331.2,483331.2,43262,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1468375248,746659.00
07/12/2016 22:00,2,0.000,ALERT,212.61,297.57,60.007,1468375204,"201051344000917","219011344069620",0.00,26.00,0,294.56,302.68,0.0,0.0,0.000,480219.9,480219.9,43260,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1468375250,746660.00
07/12/2016 22:00,2,0.000,ALERT,212.61,298.47,59.965,1468375204,"201051344001145","219011344069620",0.00,25.30,0,296.06,303.88,0.0,0.0,0.000,485398.3,485398.3,43107,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1468375252,746661.00
07/12/2016 22:00,2,0.000,ALERT,212.61,297.26,60.023,1468375204,"201051344000651","219011344069620",0.00,25.00,0,295.16,302.07,0.0,0.0,0.000,478100.9,478100.9,43449,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1468375254,746662.00
07/12/2016 22:00,2,0.000,ALERT,211.03,296.96,60.012,1468375204,"274151322000088","219011344069620",0.00,27.30,0,294.56,298.47,0.0,0.0,0.000,714669.0,714669.0,31917,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1468375255,746663.00
07/12/2016 22:00,2,0.000,ALERT,212.16,296.06,60.018,1468375204,"274151322000068","219011344069620",0.00,27.80,0,293.96,297.57,0.0,0.0,0.000,608580.9,608580.9,33554,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468375257,746664.00
07/12/2016 22:00,2,0.000,ALERT,212.16,297.87,60.007,1468375204,"201051344001135","219011344069620",0.00,25.30,0,295.76,302.68,0.0,0.0,0.000,474128.6,474128.6,43375,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1468375259,746665.00
07/12/2016 22:00,2,0.000,ALERT,212.16,298.47,60.028,1468375204,"201051344000594","219011344069620",0.00,26.80,0,294.56,299.67,0.0,0.0,0.000,484077.8,484077.8,38853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1468375261,746666.00
07/12/2016 22:00,2,0.000,ALERT,212.38,297.57,60.044,1468375204,"201051344001203","219011344069620",0.00,25.50,0,295.46,303.88,0.0,0.0,0.000,481682.0,481682.0,43426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1468375262,746667.00
07/12/2016 22:00,2,0.000,ALERT,211.48,297.26,60.018,1468375204,"274151322000054","219011344069620",0.00,27.30,0,294.86,298.77,0.0,0.0,0.000,729734.9,729734.9,31948,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1468375264,746668.00
07/12/2016 22:00,2,0.000,ALERT,212.61,297.87,60.007,1468375204,"201051344000867","219011344069620",0.00,26.50,0,294.56,299.97,0.0,0.0,0.000,471466.0,471466.0,38860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1468375266,746669.00
