ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 22:00,2,0.000,ALERT,212.38,297.87,60.044,1468375204,"201051344001093","219011344069620",0.00,25.80,0,295.46,302.98,0.0,0.0,0.000,479642.5,479642.5,43319,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1468375268,746670.00
07/12/2016 22:00,2,0.000,ALERT,212.16,297.87,59.970,1468375204,"201051344000900","219011344069620",0.00,25.50,0,294.86,299.37,0.0,0.0,0.000,487519.7,487519.7,38245,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1468375270,746671.00
07/12/2016 22:00,2,0.000,ALERT,212.61,297.57,60.039,1468375204,"201051344000648","219011344069620",0.00,25.50,0,294.56,299.37,0.0,0.0,0.000,478161.7,478161.7,38541,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1468375272,746672.00
07/12/2016 22:00,2,0.000,ALERT,212.16,298.47,60.018,1468375204,"201051344000569","219011344069620",0.00,26.00,0,295.76,299.97,0.0,0.0,0.000,488332.9,488332.9,38164,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1468375273,746673.00
07/12/2016 22:00,2,0.000,ALERT,212.38,298.17,60.007,1468375204,"201051344000983","219011344069620",0.00,26.00,0,295.46,299.97,0.0,0.0,0.000,480106.1,480106.1,38658,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1468375275,746674.00
07/12/2016 22:00,2,0.000,ALERT,212.38,297.87,60.034,1468375204,"201051344001158","219011344069620",0.00,25.80,0,294.26,298.77,0.0,0.0,0.000,473437.0,473437.0,38927,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1468375277,746675.00
07/12/2016 22:00,2,0.000,ALERT,212.61,298.17,60.007,1468375204,"201051344000576","219011344069620",0.00,25.80,0,294.86,299.37,0.0,0.0,0.000,480715.5,480715.5,38325,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1468375279,746676.00
07/12/2016 22:00,2,0.000,ALERT,211.70,297.26,60.007,1468375204,"274151322000087","219011344069620",0.00,28.50,0,294.26,298.17,0.0,0.0,0.000,702775.6,702775.6,32102,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1468375281,746677.00
07/12/2016 22:15,2,0.000,ALERT,212.38,297.57,59.996,1468376105,"201051344000645","219011344069620",0.00,25.50,0,296.06,299.67,0.0,0.0,0.000,480297.7,480297.7,38455,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376107,746678.00
07/12/2016 22:15,2,0.000,ALERT,211.03,296.66,59.928,1468376105,"274151322000085","219011344069620",0.00,26.50,0,294.56,298.47,0.0,0.0,0.000,730751.6,730751.6,31955,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376108,746679.00
07/12/2016 22:15,2,0.000,ALERT,212.38,297.26,59.986,1468376105,"201051344000633","219011344069620",0.00,25.30,0,293.96,298.77,0.0,0.0,0.000,471494.5,471494.5,38944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376110,746680.00
07/12/2016 22:15,2,0.000,ALERT,212.16,297.57,59.986,1468376105,"201051344000469","219011344069620",0.00,24.50,0,294.86,298.77,0.0,0.0,0.000,473455.1,473455.1,38881,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376112,746681.00
07/12/2016 22:15,2,0.000,ALERT,211.70,297.57,59.981,1468376105,"201051344000646","219011344069620",0.00,24.80,0,295.46,299.37,0.0,0.0,0.000,475422.9,475422.9,43429,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376114,746682.00
07/12/2016 22:15,2,0.000,ALERT,210.80,296.36,59.986,1468376105,"274151322000052","219011344069620",0.00,26.80,0,294.26,299.07,0.0,0.0,0.000,747386.6,747386.6,32197,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376116,746683.00
07/12/2016 22:15,2,0.000,ALERT,212.16,297.57,59.949,1468376105,"201051344000585","219011344069620",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,483560.2,483560.2,43434,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376117,746684.00
07/12/2016 22:15,2,0.000,ALERT,211.93,298.17,59.975,1468376105,"201051344001230","219011344069620",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,478875.7,478875.7,43247,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376119,746685.00
07/12/2016 22:15,2,0.000,ALERT,212.61,298.47,60.012,1468376105,"201051344000582","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,471951.5,471951.5,43380,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376121,746686.00
07/12/2016 22:15,2,0.000,ALERT,211.70,297.57,59.986,1468376105,"201051344000955","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,485036.4,485036.4,43331,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376123,746687.00
07/12/2016 22:15,2,0.000,ALERT,211.25,296.06,59.986,1468376105,"274151322000094","219011344069620",0.00,26.50,0,294.26,297.87,0.0,0.0,0.000,608546.3,608546.3,33346,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376124,746688.00
07/12/2016 22:15,2,0.000,ALERT,212.16,298.47,60.012,1468376105,"201051344000579","219011344069620",0.00,25.30,0,296.66,299.97,0.0,0.0,0.000,487434.3,487434.3,18949,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376126,746689.00
07/12/2016 22:15,2,0.000,ALERT,211.93,298.17,59.991,1468376105,"201051344000890","219011344069620",0.00,25.30,0,296.66,300.87,0.0,0.0,0.000,482285.0,482285.0,43340,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376128,746690.00
07/12/2016 22:15,2,0.000,ALERT,212.16,297.57,59.991,1468376105,"201051344000438","219011344069620",0.00,24.80,0,296.36,299.97,0.0,0.0,0.000,484010.8,484010.8,43346,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376130,746691.00
07/12/2016 22:15,2,0.000,ALERT,212.38,297.26,59.991,1468376105,"201051344000417","219011344069620",0.00,25.00,0,295.46,299.07,0.0,0.0,0.000,475955.8,475955.8,43501,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376132,746692.00
07/12/2016 22:15,2,0.000,ALERT,211.03,296.36,59.986,1468376105,"274151322000083","219011344069620",0.00,26.50,0,294.86,298.77,0.0,0.0,0.000,740655.5,740655.5,32275,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376134,746693.00
07/12/2016 22:15,2,0.000,ALERT,211.70,296.66,60.018,1468376105,"274151322000076","219011344069620",0.00,26.50,0,294.26,298.47,0.0,0.0,0.000,789425.5,789425.5,32284,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376135,746694.00
07/12/2016 22:15,2,0.000,ALERT,211.93,298.47,59.981,1468376105,"201051344000868","219011344069620",0.00,25.00,0,296.66,300.27,0.0,0.0,0.000,472393.4,472393.4,38601,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376137,746695.00
07/12/2016 22:15,2,0.000,ALERT,211.03,297.26,59.986,1468376105,"274151322000095","219011344069620",0.00,26.30,0,295.76,299.07,0.0,0.0,0.000,781375.9,781375.9,32195,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376139,746696.00
07/12/2016 22:15,2,0.000,ALERT,212.16,297.87,59.975,1468376105,"201051344000988","219011344069620",0.00,25.30,0,293.66,299.37,0.0,0.0,0.000,469083.8,469083.8,38887,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376141,746697.00
07/12/2016 22:15,2,0.000,ALERT,211.93,296.96,59.970,1468376105,"201051344001025","219011344069620",0.00,24.50,0,295.76,299.97,0.0,0.0,0.000,482879.0,482879.0,43392,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376143,746698.00
07/12/2016 22:15,2,0.000,ALERT,211.93,297.87,59.981,1468376105,"201051344000458","219011344069620",0.00,25.80,0,296.06,299.97,0.0,0.0,0.000,479940.6,479940.6,38807,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376145,746699.00
07/12/2016 22:15,2,0.000,ALERT,212.61,297.87,59.981,1468376105,"201051344000853","219011344069620",0.00,25.00,0,295.76,299.67,0.0,0.0,0.000,478967.0,478967.0,38419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376147,746700.00
07/12/2016 22:15,2,0.000,ALERT,212.38,297.87,59.975,1468376105,"201051344000685","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,483331.2,483331.2,43264,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376148,746701.00
07/12/2016 22:15,2,0.000,ALERT,212.16,297.26,59.975,1468376105,"201051344000917","219011344069620",0.00,25.50,0,294.86,299.07,0.0,0.0,0.000,480219.9,480219.9,43262,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376150,746702.00
07/12/2016 22:15,2,0.000,ALERT,212.38,298.17,59.970,1468376105,"201051344001145","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,485398.3,485398.3,43109,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376152,746703.00
07/12/2016 22:15,2,0.000,ALERT,212.38,297.26,59.981,1468376105,"201051344000651","219011344069620",0.00,24.30,0,295.46,299.07,0.0,0.0,0.000,478100.9,478100.9,43451,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376154,746704.00
07/12/2016 22:15,2,0.000,ALERT,210.80,296.96,59.975,1468376105,"274151322000088","219011344069620",0.00,26.50,0,294.56,298.47,0.0,0.0,0.000,714669.0,714669.0,31919,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376156,746705.00
07/12/2016 22:15,2,0.000,ALERT,211.70,295.76,60.002,1468376105,"274151322000068","219011344069620",0.00,27.00,0,293.96,297.57,0.0,0.0,0.000,608580.9,608580.9,33556,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376157,746706.00
07/12/2016 22:15,2,0.000,ALERT,211.93,297.87,60.002,1468376105,"201051344001135","219011344069620",0.00,24.80,0,296.06,299.97,0.0,0.0,0.000,474128.6,474128.6,43377,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376159,746707.00
07/12/2016 22:15,2,0.000,ALERT,211.93,298.47,59.981,1468376105,"201051344000594","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,484077.8,484077.8,38855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376161,746708.00
07/12/2016 22:15,2,0.000,ALERT,212.38,297.57,59.965,1468376105,"201051344001203","219011344069620",0.00,24.80,0,296.06,301.47,0.0,0.0,0.000,481682.0,481682.0,43428,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376163,746709.00
07/12/2016 22:15,2,0.000,ALERT,211.03,297.26,59.986,1468376105,"274151322000054","219011344069620",0.00,26.80,0,294.86,298.77,0.0,0.0,0.000,729734.9,729734.9,31950,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376165,746710.00
07/12/2016 22:15,2,0.000,ALERT,212.38,297.57,59.944,1468376105,"201051344000867","219011344069620",0.00,25.80,0,295.76,299.97,0.0,0.0,0.000,471466.0,471466.0,38862,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376167,746711.00
07/12/2016 22:15,2,0.000,ALERT,212.16,297.87,59.981,1468376105,"201051344001093","219011344069620",0.00,25.30,0,296.06,299.37,0.0,0.0,0.000,479642.5,479642.5,43321,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376169,746712.00
07/12/2016 22:15,2,0.000,ALERT,211.93,297.57,59.975,1468376105,"201051344000900","219011344069620",0.00,25.00,0,296.06,299.37,0.0,0.0,0.000,487519.7,487519.7,38247,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376170,746713.00
07/12/2016 22:15,2,0.000,ALERT,212.38,297.57,59.981,1468376105,"201051344000648","219011344069620",0.00,24.80,0,295.76,299.67,0.0,0.0,0.000,478161.7,478161.7,38543,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376172,746714.00
07/12/2016 22:15,2,0.000,ALERT,212.16,298.47,59.981,1468376105,"201051344000569","219011344069620",0.00,25.30,0,296.96,300.27,0.0,0.0,0.000,488332.9,488332.9,38166,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376174,746715.00
07/12/2016 22:15,2,0.000,ALERT,212.16,298.17,60.018,1468376105,"201051344000983","219011344069620",0.00,25.30,0,296.66,300.27,0.0,0.0,0.000,480106.1,480106.1,38660,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376176,746716.00
07/12/2016 22:15,2,0.000,ALERT,211.93,297.26,59.975,1468376105,"201051344001158","219011344069620",0.00,25.00,0,295.46,299.07,0.0,0.0,0.000,473437.0,473437.0,38929,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376177,746717.00
07/12/2016 22:15,2,0.000,ALERT,212.38,298.17,59.975,1468376105,"201051344000576","219011344069620",0.00,25.00,0,296.06,299.67,0.0,0.0,0.000,480715.5,480715.5,38327,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468376179,746718.00
07/12/2016 22:15,2,0.000,ALERT,211.25,296.36,59.986,1468376105,"274151322000087","219011344069620",0.00,27.50,0,294.26,298.17,0.0,0.0,0.000,702775.6,702775.6,32104,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468376181,746719.00
07/12/2016 22:30,2,0.000,ALERT,212.83,297.87,59.986,1468377005,"201051344000645","219011344069620",0.00,25.00,0,295.76,299.37,0.0,0.0,0.000,480297.7,480297.7,38457,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377007,746720.00
07/12/2016 22:30,2,0.000,ALERT,211.48,297.26,60.012,1468377005,"274151322000085","219011344069620",0.00,26.00,0,294.86,298.47,0.0,0.0,0.000,730751.6,730751.6,31957,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377009,746721.00
07/12/2016 22:30,2,0.000,ALERT,212.83,297.87,60.039,1468377005,"201051344000633","219011344069620",0.00,24.50,0,293.96,298.77,0.0,0.0,0.000,471494.5,471494.5,38946,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377010,746722.00
07/12/2016 22:30,2,0.000,ALERT,212.38,297.87,60.012,1468377005,"201051344000469","219011344069620",0.00,24.00,0,294.86,299.07,0.0,0.0,0.000,473455.1,473455.1,38883,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377012,746723.00
07/12/2016 22:30,2,0.000,ALERT,211.93,297.87,59.970,1468377005,"201051344000646","219011344069620",0.00,24.50,0,294.86,299.07,0.0,0.0,0.000,475422.9,475422.9,43431,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377014,746724.00
07/12/2016 22:30,2,0.000,ALERT,211.25,296.96,60.012,1468377005,"274151322000052","219011344069620",0.00,26.30,0,294.86,298.77,0.0,0.0,0.000,747386.6,747386.6,32199,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377016,746725.00
07/12/2016 22:30,2,0.000,ALERT,212.38,298.17,60.018,1468377005,"201051344000585","219011344069620",0.00,24.50,0,295.16,299.37,0.0,0.0,0.000,483560.2,483560.2,43436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377018,746726.00
07/12/2016 22:30,2,0.000,ALERT,212.16,298.47,60.023,1468377005,"201051344001230","219011344069620",0.00,24.30,0,295.76,299.37,0.0,0.0,0.000,478875.7,478875.7,43249,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377019,746727.00
07/12/2016 22:30,2,0.000,ALERT,212.83,298.77,59.986,1468377005,"201051344000582","219011344069620",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,471951.5,471951.5,43382,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377021,746728.00
07/12/2016 22:30,2,0.000,ALERT,211.93,298.17,60.018,1468377005,"201051344000955","219011344069620",0.00,24.50,0,295.46,299.07,0.0,0.0,0.000,485036.4,485036.4,43333,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377023,746729.00
07/12/2016 22:30,2,0.000,ALERT,211.48,296.66,60.028,1468377005,"274151322000094","219011344069620",0.00,26.00,0,294.56,297.87,0.0,0.0,0.000,608546.3,608546.3,33348,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377025,746730.00
07/12/2016 22:30,2,0.000,ALERT,212.38,299.07,60.012,1468377005,"201051344000579","219011344069620",0.00,24.80,0,296.66,299.97,0.0,0.0,0.000,487434.3,487434.3,18951,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377026,746731.00
07/12/2016 22:30,2,0.000,ALERT,212.16,298.47,60.007,1468377005,"201051344000890","219011344069620",0.00,24.80,0,296.36,300.27,0.0,0.0,0.000,482285.0,482285.0,43342,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377028,746732.00
07/12/2016 22:30,2,0.000,ALERT,212.61,298.17,60.023,1468377005,"201051344000438","219011344069620",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,484010.8,484010.8,43348,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377030,746733.00
07/12/2016 22:30,2,0.000,ALERT,212.61,297.57,60.023,1468377005,"201051344000417","219011344069620",0.00,24.80,0,294.86,298.47,0.0,0.0,0.000,475955.8,475955.8,43503,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377032,746734.00
07/12/2016 22:30,2,0.000,ALERT,211.48,297.57,60.018,1468377005,"274151322000083","219011344069620",0.00,25.80,0,295.46,298.77,0.0,0.0,0.000,740655.5,740655.5,32277,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377034,746735.00
07/12/2016 22:30,2,0.000,ALERT,211.93,297.26,60.023,1468377005,"274151322000076","219011344069620",0.00,26.00,0,294.86,298.77,0.0,0.0,0.000,789425.5,789425.5,32286,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377035,746736.00
07/12/2016 22:30,2,0.000,ALERT,212.38,299.07,60.018,1468377005,"201051344000868","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,472393.4,472393.4,38603,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377037,746737.00
07/12/2016 22:30,2,0.000,ALERT,211.48,297.87,60.012,1468377005,"274151322000095","219011344069620",0.00,25.80,0,295.76,299.07,0.0,0.0,0.000,781375.9,781375.9,32197,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377039,746738.00
07/12/2016 22:30,2,0.000,ALERT,212.38,298.47,60.034,1468377005,"201051344000988","219011344069620",0.00,24.80,0,293.66,299.37,0.0,0.0,0.000,469083.8,469083.8,38889,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377041,746739.00
07/12/2016 22:30,2,0.000,ALERT,212.16,297.57,60.012,1468377005,"201051344001025","219011344069620",0.00,24.00,0,295.46,299.97,0.0,0.0,0.000,482879.0,482879.0,43394,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377043,746740.00
07/12/2016 22:30,2,0.000,ALERT,212.16,298.17,60.007,1468377005,"201051344000458","219011344069620",0.00,25.30,0,296.06,300.27,0.0,0.0,0.000,479940.6,479940.6,38809,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377045,746741.00
07/12/2016 22:30,2,0.000,ALERT,213.06,298.17,60.039,1468377005,"201051344000853","219011344069620",0.00,24.50,0,296.06,299.67,0.0,0.0,0.000,478967.0,478967.0,38421,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377046,746742.00
07/12/2016 22:30,2,0.000,ALERT,212.83,298.17,60.007,1468377005,"201051344000685","219011344069620",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,483331.2,483331.2,43266,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377048,746743.00
07/12/2016 22:30,2,0.000,ALERT,212.38,297.57,60.018,1468377005,"201051344000917","219011344069620",0.00,25.00,0,294.56,298.77,0.0,0.0,0.000,480219.9,480219.9,43264,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377050,746744.00
07/12/2016 22:30,2,0.000,ALERT,212.83,298.47,60.012,1468377005,"201051344001145","219011344069620",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,485398.3,485398.3,43111,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377052,746745.00
07/12/2016 22:30,2,0.000,ALERT,212.38,297.26,60.012,1468377005,"201051344000651","219011344069620",0.00,24.00,0,295.46,299.07,0.0,0.0,0.000,478100.9,478100.9,43453,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377053,746746.00
07/12/2016 22:30,2,0.000,ALERT,211.03,296.96,60.002,1468377005,"274151322000088","219011344069620",0.00,26.00,0,295.16,298.47,0.0,0.0,0.000,714669.0,714669.0,31921,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377055,746747.00
07/12/2016 22:30,2,0.000,ALERT,212.16,296.36,60.034,1468377005,"274151322000068","219011344069620",0.00,26.30,0,294.86,297.57,0.0,0.0,0.000,608580.9,608580.9,33558,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377057,746748.00
07/12/2016 22:30,2,0.000,ALERT,212.16,298.17,60.018,1468377005,"201051344001135","219011344069620",0.00,24.50,0,296.06,299.97,0.0,0.0,0.000,474128.6,474128.6,43379,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377059,746749.00
07/12/2016 22:30,2,0.000,ALERT,212.16,298.77,60.018,1468377005,"201051344000594","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,484077.8,484077.8,38857,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377061,746750.00
07/12/2016 22:30,2,0.000,ALERT,212.38,298.17,60.018,1468377005,"201051344001203","219011344069620",0.00,24.50,0,296.06,301.17,0.0,0.0,0.000,481682.0,481682.0,43430,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377063,746751.00
07/12/2016 22:30,2,0.000,ALERT,211.48,297.87,60.018,1468377005,"274151322000054","219011344069620",0.00,26.30,0,295.46,299.07,0.0,0.0,0.000,729734.9,729734.9,31952,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377065,746752.00
07/12/2016 22:30,2,0.000,ALERT,212.61,298.17,60.018,1468377005,"201051344000867","219011344069620",0.00,25.30,0,295.46,299.97,0.0,0.0,0.000,471466.0,471466.0,38864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377067,746753.00
07/12/2016 22:30,2,0.000,ALERT,212.38,298.17,60.028,1468377005,"201051344001093","219011344069620",0.00,24.80,0,296.06,299.37,0.0,0.0,0.000,479642.5,479642.5,43323,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377069,746754.00
07/12/2016 22:30,2,0.000,ALERT,212.38,298.17,60.007,1468377005,"201051344000900","219011344069620",0.00,24.50,0,295.76,299.37,0.0,0.0,0.000,487519.7,487519.7,38249,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377070,746755.00
07/12/2016 22:30,2,0.000,ALERT,212.61,297.57,60.012,1468377005,"201051344000648","219011344069620",0.00,24.30,0,295.46,299.67,0.0,0.0,0.000,478161.7,478161.7,38545,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377072,746756.00
07/12/2016 22:30,2,0.000,ALERT,212.38,298.77,59.970,1468377005,"201051344000569","219011344069620",0.00,24.80,0,296.66,300.27,0.0,0.0,0.000,488332.9,488332.9,38168,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377074,746757.00
07/12/2016 22:30,2,0.000,ALERT,212.38,298.47,60.012,1468377005,"201051344000983","219011344069620",0.00,25.00,0,296.36,299.97,0.0,0.0,0.000,480106.1,480106.1,38662,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377076,746758.00
07/12/2016 22:30,2,0.000,ALERT,212.38,297.87,60.012,1468377005,"201051344001158","219011344069620",0.00,24.50,0,295.16,299.07,0.0,0.0,0.000,473437.0,473437.0,38931,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377078,746759.00
07/12/2016 22:30,2,0.000,ALERT,212.83,298.47,60.012,1468377005,"201051344000576","219011344069620",0.00,24.50,0,295.76,299.67,0.0,0.0,0.000,480715.5,480715.5,38329,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377080,746760.00
07/12/2016 22:30,2,0.000,ALERT,211.48,296.36,60.007,1468377005,"274151322000087","219011344069620",0.00,26.80,0,294.56,298.17,0.0,0.0,0.000,702775.6,702775.6,32106,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377081,746761.00
07/12/2016 22:45,2,0.000,ALERT,213.06,298.47,59.981,1468377905,"201051344000645","219011344069620",0.00,24.80,0,296.06,299.67,0.0,0.0,0.000,480297.7,480297.7,38459,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377907,746762.00
07/12/2016 22:45,2,0.000,ALERT,211.93,297.57,59.986,1468377905,"274151322000085","219011344069620",0.00,25.50,0,295.76,298.77,0.0,0.0,0.000,730751.6,730751.6,31959,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377908,746763.00
07/12/2016 22:45,2,0.000,ALERT,213.06,298.17,60.012,1468377905,"201051344000633","219011344069620",0.00,24.30,0,293.96,299.07,0.0,0.0,0.000,471494.5,471494.5,38948,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377910,746764.00
07/12/2016 22:45,2,0.000,ALERT,212.61,298.17,59.981,1468377905,"201051344000469","219011344069620",0.00,23.80,0,295.16,299.37,0.0,0.0,0.000,473455.1,473455.1,38885,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377912,746765.00
07/12/2016 22:45,2,0.000,ALERT,212.38,298.47,59.975,1468377905,"201051344000646","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,475422.9,475422.9,43433,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377914,746766.00
07/12/2016 22:45,2,0.000,ALERT,211.48,297.57,59.954,1468377905,"274151322000052","219011344069620",0.00,25.80,0,295.46,299.07,0.0,0.0,0.000,747386.6,747386.6,32201,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377916,746767.00
07/12/2016 22:45,2,0.000,ALERT,212.83,299.07,59.975,1468377905,"201051344000585","219011344069620",0.00,24.30,0,295.76,299.97,0.0,0.0,0.000,483560.2,483560.2,43438,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377917,746768.00
07/12/2016 22:45,2,0.000,ALERT,212.61,299.07,59.981,1468377905,"201051344001230","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,478875.7,478875.7,43251,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377919,746769.00
07/12/2016 22:45,2,0.000,ALERT,213.06,299.37,59.981,1468377905,"201051344000582","219011344069620",0.00,24.00,0,296.96,300.57,0.0,0.0,0.000,471951.5,471951.5,43384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377921,746770.00
07/12/2016 22:45,2,0.000,ALERT,212.38,298.77,59.986,1468377905,"201051344000955","219011344069620",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,485036.4,485036.4,43335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377923,746771.00
07/12/2016 22:45,2,0.000,ALERT,211.70,296.66,59.959,1468377905,"274151322000094","219011344069620",0.00,25.50,0,295.16,298.17,0.0,0.0,0.000,608546.3,608546.3,33350,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377925,746772.00
07/12/2016 22:45,2,0.000,ALERT,212.61,299.07,59.986,1468377905,"201051344000579","219011344069620",0.00,24.50,0,297.26,300.57,0.0,0.0,0.000,487434.3,487434.3,18953,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377927,746773.00
07/12/2016 22:45,2,0.000,ALERT,212.61,299.37,59.986,1468377905,"201051344000890","219011344069620",0.00,24.30,0,296.66,300.87,0.0,0.0,0.000,482285.0,482285.0,43344,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377928,746774.00
07/12/2016 22:45,2,0.000,ALERT,212.83,298.77,59.981,1468377905,"201051344000438","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,484010.8,484010.8,43350,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377930,746775.00
07/12/2016 22:45,2,0.000,ALERT,212.83,298.17,59.949,1468377905,"201051344000417","219011344069620",0.00,24.30,0,295.46,299.07,0.0,0.0,0.000,475955.8,475955.8,43505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377932,746776.00
07/12/2016 22:45,2,0.000,ALERT,211.70,297.57,59.970,1468377905,"274151322000083","219011344069620",0.00,25.50,0,295.76,299.07,0.0,0.0,0.000,740655.5,740655.5,32279,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377934,746777.00
07/12/2016 22:45,2,0.000,ALERT,212.16,296.96,59.986,1468377905,"274151322000076","219011344069620",0.00,25.50,0,295.46,299.07,0.0,0.0,0.000,789425.5,789425.5,32288,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377936,746778.00
07/12/2016 22:45,2,0.000,ALERT,212.83,299.37,59.981,1468377905,"201051344000868","219011344069620",0.00,24.30,0,296.96,300.57,0.0,0.0,0.000,472393.4,472393.4,38605,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377938,746779.00
07/12/2016 22:45,2,0.000,ALERT,211.48,298.17,59.970,1468377905,"274151322000095","219011344069620",0.00,25.30,0,296.66,299.37,0.0,0.0,0.000,781375.9,781375.9,32199,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377940,746780.00
07/12/2016 22:45,2,0.000,ALERT,212.61,298.77,59.981,1468377905,"201051344000988","219011344069620",0.00,24.50,0,293.96,299.97,0.0,0.0,0.000,469083.8,469083.8,38891,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377941,746781.00
07/12/2016 22:45,2,0.000,ALERT,212.61,298.17,59.970,1468377905,"201051344001025","219011344069620",0.00,23.80,0,295.76,300.57,0.0,0.0,0.000,482879.0,482879.0,43396,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377943,746782.00
07/12/2016 22:45,2,0.000,ALERT,212.61,298.77,59.981,1468377905,"201051344000458","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,479940.6,479940.6,38811,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377945,746783.00
07/12/2016 22:45,2,0.000,ALERT,213.29,298.77,59.975,1468377905,"201051344000853","219011344069620",0.00,24.30,0,296.66,299.97,0.0,0.0,0.000,478967.0,478967.0,38423,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377947,746784.00
07/12/2016 22:45,2,0.000,ALERT,213.06,298.47,59.975,1468377905,"201051344000685","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,483331.2,483331.2,43268,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377948,746785.00
07/12/2016 22:45,2,0.000,ALERT,212.83,298.17,59.975,1468377905,"201051344000917","219011344069620",0.00,24.80,0,295.16,299.37,0.0,0.0,0.000,480219.9,480219.9,43266,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377950,746786.00
07/12/2016 22:45,2,0.000,ALERT,213.06,299.07,60.002,1468377905,"201051344001145","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,485398.3,485398.3,43113,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377952,746787.00
07/12/2016 22:45,2,0.000,ALERT,212.83,298.17,59.970,1468377905,"201051344000651","219011344069620",0.00,23.80,0,295.76,299.37,0.0,0.0,0.000,478100.9,478100.9,43455,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377954,746788.00
07/12/2016 22:45,2,0.000,ALERT,211.48,297.57,59.981,1468377905,"274151322000088","219011344069620",0.00,25.50,0,295.76,298.77,0.0,0.0,0.000,714669.0,714669.0,31923,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377956,746789.00
07/12/2016 22:45,2,0.000,ALERT,212.38,296.66,60.018,1468377905,"274151322000068","219011344069620",0.00,25.80,0,295.16,297.87,0.0,0.0,0.000,608580.9,608580.9,33560,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377957,746790.00
07/12/2016 22:45,2,0.000,ALERT,212.38,298.47,60.002,1468377905,"201051344001135","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,474128.6,474128.6,43381,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377959,746791.00
07/12/2016 22:45,2,0.000,ALERT,212.38,299.37,59.981,1468377905,"201051344000594","219011344069620",0.00,24.80,0,296.36,300.27,0.0,0.0,0.000,484077.8,484077.8,38859,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377961,746792.00
07/12/2016 22:45,2,0.000,ALERT,212.83,298.47,59.970,1468377905,"201051344001203","219011344069620",0.00,24.30,0,296.36,301.47,0.0,0.0,0.000,481682.0,481682.0,43432,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377963,746793.00
07/12/2016 22:45,2,0.000,ALERT,211.70,297.57,59.944,1468377905,"274151322000054","219011344069620",0.00,25.80,0,295.76,299.37,0.0,0.0,0.000,729734.9,729734.9,31954,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377965,746794.00
07/12/2016 22:45,2,0.000,ALERT,212.83,298.47,59.996,1468377905,"201051344000867","219011344069620",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,471466.0,471466.0,38866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377967,746795.00
07/12/2016 22:45,2,0.000,ALERT,212.83,298.77,59.975,1468377905,"201051344001093","219011344069620",0.00,24.50,0,296.36,299.67,0.0,0.0,0.000,479642.5,479642.5,43325,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377969,746796.00
07/12/2016 22:45,2,0.000,ALERT,212.61,298.77,59.986,1468377905,"201051344000900","219011344069620",0.00,24.30,0,296.06,299.67,0.0,0.0,0.000,487519.7,487519.7,38251,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377970,746797.00
07/12/2016 22:45,2,0.000,ALERT,213.06,298.17,59.933,1468377905,"201051344000648","219011344069620",0.00,24.00,0,295.76,299.97,0.0,0.0,0.000,478161.7,478161.7,38547,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377972,746798.00
07/12/2016 22:45,2,0.000,ALERT,212.61,299.07,59.981,1468377905,"201051344000569","219011344069620",0.00,24.50,0,296.96,300.57,0.0,0.0,0.000,488332.9,488332.9,38170,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377974,746799.00
07/12/2016 22:45,2,0.000,ALERT,212.61,299.07,59.981,1468377905,"201051344000983","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,480106.1,480106.1,38664,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377976,746800.00
07/12/2016 22:45,2,0.000,ALERT,212.61,298.17,59.981,1468377905,"201051344001158","219011344069620",0.00,24.00,0,295.46,299.37,0.0,0.0,0.000,473437.0,473437.0,38933,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377978,746801.00
07/12/2016 22:45,2,0.000,ALERT,213.06,299.37,59.975,1468377905,"201051344000576","219011344069620",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,480715.5,480715.5,38331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468377979,746802.00
07/12/2016 22:45,2,0.000,ALERT,211.93,297.26,59.954,1468377905,"274151322000087","219011344069620",0.00,26.30,0,294.86,298.47,0.0,0.0,0.000,702775.6,702775.6,32108,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468377981,746803.00
07/12/2016 23:00,2,0.000,ALERT,213.29,298.77,59.965,1468378804,"201051344000645","219011344069620",0.00,24.50,0,296.66,300.27,0.0,0.0,0.000,480297.7,480297.7,38461,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378806,746804.00
07/12/2016 23:00,2,0.000,ALERT,212.16,298.47,60.002,1468378804,"274151322000085","219011344069620",0.00,25.30,0,295.46,299.37,0.0,0.0,0.000,730751.6,730751.6,31961,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378808,746805.00
07/12/2016 23:00,2,0.000,ALERT,213.29,298.47,59.996,1468378804,"201051344000633","219011344069620",0.00,23.80,0,294.86,299.67,0.0,0.0,0.000,471494.5,471494.5,38950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378810,746806.00
07/12/2016 23:00,2,0.000,ALERT,212.83,298.77,59.986,1468378804,"201051344000469","219011344069620",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,473455.1,473455.1,38887,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378812,746807.00
07/12/2016 23:00,2,0.000,ALERT,212.61,299.37,59.970,1468378804,"201051344000646","219011344069620",0.00,23.80,0,296.36,300.27,0.0,0.0,0.000,475422.9,475422.9,43435,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378813,746808.00
07/12/2016 23:00,2,0.000,ALERT,211.70,298.17,59.991,1468378804,"274151322000052","219011344069620",0.00,25.30,0,295.16,299.97,0.0,0.0,0.000,747386.6,747386.6,32203,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378815,746809.00
07/12/2016 23:00,2,0.000,ALERT,213.29,299.67,59.996,1468378804,"201051344000585","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,483560.2,483560.2,43440,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378817,746810.00
07/12/2016 23:00,2,0.000,ALERT,213.06,299.97,59.981,1468378804,"201051344001230","219011344069620",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,478875.7,478875.7,43253,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378819,746811.00
07/12/2016 23:00,2,0.000,ALERT,213.51,300.27,60.018,1468378804,"201051344000582","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,471951.5,471951.5,43386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378821,746812.00
07/12/2016 23:00,2,0.000,ALERT,212.61,299.37,59.981,1468378804,"201051344000955","219011344069620",0.00,24.00,0,296.66,300.27,0.0,0.0,0.000,485036.4,485036.4,43337,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378822,746813.00
07/12/2016 23:00,2,0.000,ALERT,212.16,297.57,59.986,1468378804,"274151322000094","219011344069620",0.00,25.00,0,294.86,299.07,0.0,0.0,0.000,608546.3,608546.3,33352,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378824,746814.00
