ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/12/2016 23:00,2,0.000,ALERT,212.61,299.37,59.991,1468378804,"201051344000579","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,487434.3,487434.3,18955,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378826,746815.00
07/12/2016 23:00,2,0.000,ALERT,212.83,299.67,59.996,1468378804,"201051344000890","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,482285.0,482285.0,43346,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378828,746816.00
07/12/2016 23:00,2,0.000,ALERT,213.29,299.37,60.028,1468378804,"201051344000438","219011344069620",0.00,23.80,0,296.66,300.87,0.0,0.0,0.000,484010.8,484010.8,43352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378830,746817.00
07/12/2016 23:00,2,0.000,ALERT,213.06,298.77,59.991,1468378804,"201051344000417","219011344069620",0.00,24.00,0,296.36,299.67,0.0,0.0,0.000,475955.8,475955.8,43507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378831,746818.00
07/12/2016 23:00,2,0.000,ALERT,212.16,298.47,59.991,1468378804,"274151322000083","219011344069620",0.00,25.00,0,295.76,299.67,0.0,0.0,0.000,740655.5,740655.5,32281,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378833,746819.00
07/12/2016 23:00,2,0.000,ALERT,212.38,297.57,59.996,1468378804,"274151322000076","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,789425.5,789425.5,32290,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378835,746820.00
07/12/2016 23:00,2,0.000,ALERT,212.83,299.67,59.965,1468378804,"201051344000868","219011344069620",0.00,24.00,0,297.26,301.17,0.0,0.0,0.000,472393.4,472393.4,38607,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378837,746821.00
07/12/2016 23:00,2,0.000,ALERT,212.16,299.07,59.991,1468378804,"274151322000095","219011344069620",0.00,24.80,0,296.66,300.27,0.0,0.0,0.000,781375.9,781375.9,32201,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378839,746822.00
07/12/2016 23:00,2,0.000,ALERT,212.61,299.07,59.996,1468378804,"201051344000988","219011344069620",0.00,24.00,0,294.26,300.27,0.0,0.0,0.000,469083.8,469083.8,38893,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378840,746823.00
07/12/2016 23:00,2,0.000,ALERT,212.83,298.77,59.996,1468378804,"201051344001025","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,482879.0,482879.0,43398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378842,746824.00
07/12/2016 23:00,2,0.000,ALERT,212.83,299.37,60.007,1468378804,"201051344000458","219011344069620",0.00,24.50,0,296.96,301.17,0.0,0.0,0.000,479940.6,479940.6,38813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378844,746825.00
07/12/2016 23:00,2,0.000,ALERT,213.29,299.07,59.991,1468378804,"201051344000853","219011344069620",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,478967.0,478967.0,38425,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378846,746826.00
07/12/2016 23:00,2,0.000,ALERT,213.51,299.67,59.954,1468378804,"201051344000685","219011344069620",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,483331.2,483331.2,43270,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378848,746827.00
07/12/2016 23:00,2,0.000,ALERT,213.06,299.07,60.018,1468378804,"201051344000917","219011344069620",0.00,24.50,0,295.46,299.97,0.0,0.0,0.000,480219.9,480219.9,43268,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378850,746828.00
07/12/2016 23:00,2,0.000,ALERT,213.29,299.97,60.012,1468378804,"201051344001145","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,485398.3,485398.3,43115,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378852,746829.00
07/12/2016 23:00,2,0.000,ALERT,213.29,299.07,60.012,1468378804,"201051344000651","219011344069620",0.00,23.50,0,296.36,300.27,0.0,0.0,0.000,478100.9,478100.9,43457,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378853,746830.00
07/12/2016 23:00,2,0.000,ALERT,211.48,298.47,59.996,1468378804,"274151322000088","219011344069620",0.00,25.30,0,295.16,299.37,0.0,0.0,0.000,714669.0,714669.0,31925,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378855,746831.00
07/12/2016 23:00,2,0.000,ALERT,212.38,297.26,60.023,1468378804,"274151322000068","219011344069620",0.00,25.50,0,294.86,298.47,0.0,0.0,0.000,608580.9,608580.9,33562,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378857,746832.00
07/12/2016 23:00,2,0.000,ALERT,212.83,299.37,60.007,1468378804,"201051344001135","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,474128.6,474128.6,43383,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378859,746833.00
07/12/2016 23:00,2,0.000,ALERT,212.61,299.67,60.007,1468378804,"201051344000594","219011344069620",0.00,24.30,0,296.06,300.87,0.0,0.0,0.000,484077.8,484077.8,38861,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378861,746834.00
07/12/2016 23:00,2,0.000,ALERT,213.06,299.07,59.954,1468378804,"201051344001203","219011344069620",0.00,23.80,0,296.96,302.37,0.0,0.0,0.000,481682.0,481682.0,43434,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378862,746835.00
07/12/2016 23:00,2,0.000,ALERT,211.93,299.07,59.949,1468378804,"274151322000054","219011344069620",0.00,25.30,0,295.76,299.97,0.0,0.0,0.000,729734.9,729734.9,31956,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378864,746836.00
07/12/2016 23:00,2,0.000,ALERT,212.83,298.77,59.996,1468378804,"201051344000867","219011344069620",0.00,24.50,0,296.66,300.87,0.0,0.0,0.000,471466.0,471466.0,38868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378866,746837.00
07/12/2016 23:00,2,0.000,ALERT,213.06,299.37,60.034,1468378804,"201051344001093","219011344069620",0.00,24.30,0,296.96,300.27,0.0,0.0,0.000,479642.5,479642.5,43327,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378868,746838.00
07/12/2016 23:00,2,0.000,ALERT,212.61,299.07,60.002,1468378804,"201051344000900","219011344069620",0.00,24.00,0,296.36,300.27,0.0,0.0,0.000,487519.7,487519.7,38253,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378870,746839.00
07/12/2016 23:00,2,0.000,ALERT,213.06,298.47,59.996,1468378804,"201051344000648","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,478161.7,478161.7,38549,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378871,746840.00
07/12/2016 23:00,2,0.000,ALERT,212.83,299.67,60.002,1468378804,"201051344000569","219011344069620",0.00,24.30,0,297.57,301.17,0.0,0.0,0.000,488332.9,488332.9,38172,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378873,746841.00
07/12/2016 23:00,2,0.000,ALERT,212.83,299.37,59.996,1468378804,"201051344000983","219011344069620",0.00,24.00,0,297.26,300.87,0.0,0.0,0.000,480106.1,480106.1,38666,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378875,746842.00
07/12/2016 23:00,2,0.000,ALERT,212.61,298.77,59.996,1468378804,"201051344001158","219011344069620",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,473437.0,473437.0,38935,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378877,746843.00
07/12/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1468378804,"201051344000576","219011344069620",0.00,23.80,0,296.66,300.57,0.0,0.0,0.000,480715.5,480715.5,38333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468378879,746844.00
07/12/2016 23:00,2,0.000,ALERT,211.93,297.57,59.991,1468378804,"274151322000087","219011344069620",0.00,25.80,0,294.86,299.07,0.0,0.0,0.000,702775.6,702775.6,32110,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468378881,746845.00
07/12/2016 23:15,2,0.000,ALERT,213.74,299.37,59.965,1468379704,"201051344000645","219011344069620",0.00,24.30,0,296.96,301.17,0.0,0.0,0.000,480297.7,480297.7,38463,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379707,746846.00
07/12/2016 23:15,2,0.000,ALERT,212.61,299.07,59.954,1468379704,"274151322000085","219011344069620",0.00,25.00,0,296.66,300.57,0.0,0.0,0.000,730751.6,730751.6,31963,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379708,746847.00
07/12/2016 23:15,2,0.000,ALERT,213.74,299.07,59.965,1468379704,"201051344000633","219011344069620",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,471494.5,471494.5,38952,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379710,746848.00
07/12/2016 23:15,2,0.000,ALERT,213.51,299.67,59.959,1468379704,"201051344000469","219011344069620",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,473455.1,473455.1,38889,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468379712,746849.00
07/12/2016 23:15,2,0.000,ALERT,213.06,299.97,59.991,1468379704,"201051344000646","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,475422.9,475422.9,43437,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379714,746850.00
07/12/2016 23:15,2,0.000,ALERT,212.16,299.37,60.002,1468379704,"274151322000052","219011344069620",0.00,25.00,0,296.06,300.87,0.0,0.0,0.000,747386.6,747386.6,32205,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468379716,746851.00
07/12/2016 23:15,2,0.000,ALERT,213.74,300.27,59.954,1468379704,"201051344000585","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,483560.2,483560.2,43442,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379718,746852.00
07/12/2016 23:15,2,0.000,ALERT,213.29,300.27,59.954,1468379704,"201051344001230","219011344069620",0.00,23.50,0,297.87,301.47,0.0,0.0,0.000,478875.7,478875.7,43255,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379719,746853.00
07/12/2016 23:15,2,0.000,ALERT,213.96,300.87,59.959,1468379704,"201051344000582","219011344069620",0.00,23.50,0,298.17,302.07,0.0,0.0,0.000,471951.5,471951.5,43388,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468379721,746854.00
07/12/2016 23:15,2,0.000,ALERT,213.06,300.27,59.959,1468379704,"201051344000955","219011344069620",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,485036.4,485036.4,43339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379723,746855.00
07/12/2016 23:15,2,0.000,ALERT,212.61,298.17,59.954,1468379704,"274151322000094","219011344069620",0.00,24.80,0,296.36,299.97,0.0,0.0,0.000,608546.3,608546.3,33354,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379725,746856.00
07/12/2016 23:15,2,0.000,ALERT,213.29,300.57,59.970,1468379704,"201051344000579","219011344069620",0.00,24.00,0,297.87,301.77,0.0,0.0,0.000,487434.3,487434.3,18957,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379727,746857.00
07/12/2016 23:15,2,0.000,ALERT,213.29,300.27,59.922,1468379704,"201051344000890","219011344069620",0.00,23.80,0,298.17,302.37,0.0,0.0,0.000,482285.0,482285.0,43348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468379728,746858.00
07/12/2016 23:15,2,0.000,ALERT,213.51,299.67,59.954,1468379704,"201051344000438","219011344069620",0.00,23.50,0,297.87,301.77,0.0,0.0,0.000,484010.8,484010.8,43354,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379730,746859.00
07/12/2016 23:15,2,0.000,ALERT,213.51,299.37,59.975,1468379704,"201051344000417","219011344069620",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,475955.8,475955.8,43509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379732,746860.00
07/12/2016 23:15,2,0.000,ALERT,212.38,298.77,59.933,1468379704,"274151322000083","219011344069620",0.00,24.50,0,296.96,300.87,0.0,0.0,0.000,740655.5,740655.5,32283,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379734,746861.00
07/12/2016 23:15,2,0.000,ALERT,213.06,298.77,59.970,1468379704,"274151322000076","219011344069620",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,789425.5,789425.5,32292,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379736,746862.00
07/12/2016 23:15,2,0.000,ALERT,213.06,300.27,59.965,1468379704,"201051344000868","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,472393.4,472393.4,38609,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379737,746863.00
07/12/2016 23:15,2,0.000,ALERT,212.38,299.67,59.986,1468379704,"274151322000095","219011344069620",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,781375.9,781375.9,32203,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379739,746864.00
07/12/2016 23:15,2,0.000,ALERT,213.29,299.67,59.954,1468379704,"201051344000988","219011344069620",0.00,24.00,0,294.86,300.87,0.0,0.0,0.000,469083.8,469083.8,38895,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379741,746865.00
07/12/2016 23:15,2,0.000,ALERT,213.29,299.67,59.944,1468379704,"201051344001025","219011344069620",0.00,23.30,0,297.26,302.07,0.0,0.0,0.000,482879.0,482879.0,43400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379743,746866.00
07/12/2016 23:15,2,0.000,ALERT,213.06,299.67,59.959,1468379704,"201051344000458","219011344069620",0.00,24.30,0,297.26,302.07,0.0,0.0,0.000,479940.6,479940.6,38815,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379745,746867.00
07/12/2016 23:15,2,0.000,ALERT,213.74,299.67,59.954,1468379704,"201051344000853","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,478967.0,478967.0,38427,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379747,746868.00
07/12/2016 23:15,2,0.000,ALERT,213.96,300.27,59.944,1468379704,"201051344000685","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,483331.2,483331.2,43272,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379749,746869.00
07/12/2016 23:15,2,0.000,ALERT,213.51,299.67,59.917,1468379704,"201051344000917","219011344069620",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,480219.9,480219.9,43270,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379750,746870.00
07/12/2016 23:15,2,0.000,ALERT,213.96,300.57,59.954,1468379704,"201051344001145","219011344069620",0.00,23.50,0,298.17,302.37,0.0,0.0,0.000,485398.3,485398.3,43117,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468379752,746871.00
07/12/2016 23:15,2,0.000,ALERT,213.74,299.67,59.944,1468379704,"201051344000651","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,478100.9,478100.9,43459,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379754,746872.00
07/12/2016 23:15,2,0.000,ALERT,212.16,299.07,59.944,1468379704,"274151322000088","219011344069620",0.00,24.80,0,296.66,300.57,0.0,0.0,0.000,714669.0,714669.0,31927,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379756,746873.00
07/12/2016 23:15,2,0.000,ALERT,213.29,298.47,59.949,1468379704,"274151322000068","219011344069620",0.00,25.30,0,296.06,299.67,0.0,0.0,0.000,608580.9,608580.9,33564,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379757,746874.00
07/12/2016 23:15,2,0.000,ALERT,213.29,299.97,59.944,1468379704,"201051344001135","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,474128.6,474128.6,43385,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379759,746875.00
07/12/2016 23:15,2,0.000,ALERT,213.06,300.57,59.944,1468379704,"201051344000594","219011344069620",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,484077.8,484077.8,38863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379761,746876.00
07/12/2016 23:15,2,0.000,ALERT,213.74,299.97,59.981,1468379704,"201051344001203","219011344069620",0.00,23.80,0,297.26,302.98,0.0,0.0,0.000,481682.0,481682.0,43436,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379763,746877.00
07/12/2016 23:15,2,0.000,ALERT,212.38,299.07,59.954,1468379704,"274151322000054","219011344069620",0.00,25.00,0,296.96,300.87,0.0,0.0,0.000,729734.9,729734.9,31958,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379765,746878.00
07/12/2016 23:15,2,0.000,ALERT,213.51,299.97,59.959,1468379704,"201051344000867","219011344069620",0.00,24.30,0,296.96,301.77,0.0,0.0,0.000,471466.0,471466.0,38870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379767,746879.00
07/12/2016 23:15,2,0.000,ALERT,213.51,299.97,59.954,1468379704,"201051344001093","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,479642.5,479642.5,43329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468379768,746880.00
07/12/2016 23:15,2,0.000,ALERT,212.16,298.47,59.944,1468379704,"201051344000900","219011344069620",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,487519.7,487519.7,38255,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379770,746881.00
07/12/2016 23:15,2,0.000,ALERT,212.83,298.47,59.970,1468379704,"201051344000648","219011344069620",0.00,23.50,0,296.96,301.47,0.0,0.0,0.000,478161.7,478161.7,38551,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379772,746882.00
07/12/2016 23:15,2,0.000,ALERT,212.61,299.37,59.949,1468379704,"201051344000569","219011344069620",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,488332.9,488332.9,38174,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379774,746883.00
07/12/2016 23:15,2,0.000,ALERT,212.38,298.77,59.959,1468379704,"201051344000983","219011344069620",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,480106.1,480106.1,38668,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379776,746884.00
07/12/2016 23:15,2,0.000,ALERT,212.61,298.47,59.959,1468379704,"201051344001158","219011344069620",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,473437.0,473437.0,38937,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379777,746885.00
07/12/2016 23:15,2,0.000,ALERT,213.06,299.37,59.954,1468379704,"201051344000576","219011344069620",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,480715.5,480715.5,38335,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379779,746886.00
07/12/2016 23:15,2,0.000,ALERT,211.93,297.87,59.954,1468379704,"274151322000087","219011344069620",0.00,25.50,0,296.06,300.27,0.0,0.0,0.000,702775.6,702775.6,32112,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468379781,746887.00
07/12/2016 23:30,2,0.000,ALERT,213.51,299.67,59.975,1468380604,"201051344000645","219011344069620",0.00,24.00,0,297.57,301.17,0.0,0.0,0.000,480297.7,480297.7,38465,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380606,746888.00
07/12/2016 23:30,2,0.000,ALERT,212.38,298.77,60.002,1468380604,"274151322000085","219011344069620",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,730751.6,730751.6,31965,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468380608,746889.00
07/12/2016 23:30,2,0.000,ALERT,213.51,299.07,60.007,1468380604,"201051344000633","219011344069620",0.00,23.30,0,295.76,300.87,0.0,0.0,0.000,471494.5,471494.5,38954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380610,746890.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.37,60.023,1468380604,"201051344000469","219011344069620",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,473455.1,473455.1,38891,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468380611,746891.00
07/12/2016 23:30,2,0.000,ALERT,212.61,299.67,59.975,1468380604,"201051344000646","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,475422.9,475422.9,43439,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380613,746892.00
07/12/2016 23:30,2,0.000,ALERT,212.16,298.77,60.002,1468380604,"274151322000052","219011344069620",0.00,24.50,0,295.76,301.17,0.0,0.0,0.000,747386.6,747386.6,32207,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380615,746893.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.97,60.023,1468380604,"201051344000585","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,483560.2,483560.2,43444,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380617,746894.00
07/12/2016 23:30,2,0.000,ALERT,213.06,300.27,60.028,1468380604,"201051344001230","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,478875.7,478875.7,43257,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380619,746895.00
07/12/2016 23:30,2,0.000,ALERT,213.51,300.57,60.007,1468380604,"201051344000582","219011344069620",0.00,23.50,0,298.47,302.37,0.0,0.0,0.000,471951.5,471951.5,43390,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468380620,746896.00
07/12/2016 23:30,2,0.000,ALERT,212.61,299.67,60.002,1468380604,"201051344000955","219011344069620",0.00,23.80,0,297.87,301.77,0.0,0.0,0.000,485036.4,485036.4,43341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468380622,746897.00
07/12/2016 23:30,2,0.000,ALERT,212.38,298.17,60.002,1468380604,"274151322000094","219011344069620",0.00,24.30,0,295.76,299.97,0.0,0.0,0.000,608546.3,608546.3,33356,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468380624,746898.00
07/12/2016 23:30,2,0.000,ALERT,212.83,300.27,59.991,1468380604,"201051344000579","219011344069620",0.00,23.80,0,298.17,302.07,0.0,0.0,0.000,487434.3,487434.3,18959,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380626,746899.00
07/12/2016 23:30,2,0.000,ALERT,212.83,300.27,60.007,1468380604,"201051344000890","219011344069620",0.00,23.50,0,298.47,302.68,0.0,0.0,0.000,482285.0,482285.0,43350,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380628,746900.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.97,60.039,1468380604,"201051344000438","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,484010.8,484010.8,43356,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380629,746901.00
07/12/2016 23:30,2,0.000,ALERT,213.29,299.37,60.034,1468380604,"201051344000417","219011344069620",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,475955.8,475955.8,43511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380631,746902.00
07/12/2016 23:30,2,0.000,ALERT,212.38,299.37,60.007,1468380604,"274151322000083","219011344069620",0.00,24.30,0,296.36,301.17,0.0,0.0,0.000,740655.5,740655.5,32285,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468380633,746903.00
07/12/2016 23:30,2,0.000,ALERT,212.61,298.77,59.965,1468380604,"274151322000076","219011344069620",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,789425.5,789425.5,32294,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380635,746904.00
07/12/2016 23:30,2,0.000,ALERT,213.06,300.27,59.991,1468380604,"201051344000868","219011344069620",0.00,23.50,0,298.47,302.07,0.0,0.0,0.000,472393.4,472393.4,38611,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380637,746905.00
07/12/2016 23:30,2,0.000,ALERT,212.16,299.67,59.996,1468380604,"274151322000095","219011344069620",0.00,24.30,0,297.26,301.47,0.0,0.0,0.000,781375.9,781375.9,32205,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468380638,746906.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.67,60.012,1468380604,"201051344000988","219011344069620",0.00,23.80,0,295.16,301.17,0.0,0.0,0.000,469083.8,469083.8,38897,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380640,746907.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.37,60.023,1468380604,"201051344001025","219011344069620",0.00,23.00,0,297.26,302.37,0.0,0.0,0.000,482879.0,482879.0,43402,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380642,746908.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.97,59.965,1468380604,"201051344000458","219011344069620",0.00,24.00,0,297.87,302.07,0.0,0.0,0.000,479940.6,479940.6,38817,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380644,746909.00
07/12/2016 23:30,2,0.000,ALERT,213.74,299.67,60.012,1468380604,"201051344000853","219011344069620",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,478967.0,478967.0,38429,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380646,746910.00
07/12/2016 23:30,2,0.000,ALERT,213.51,299.97,60.002,1468380604,"201051344000685","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,483331.2,483331.2,43274,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380647,746911.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.07,60.012,1468380604,"201051344000917","219011344069620",0.00,24.30,0,296.66,301.17,0.0,0.0,0.000,480219.9,480219.9,43272,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380649,746912.00
07/12/2016 23:30,2,0.000,ALERT,213.29,299.97,60.012,1468380604,"201051344001145","219011344069620",0.00,23.30,0,298.47,302.68,0.0,0.0,0.000,485398.3,485398.3,43119,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380651,746913.00
07/12/2016 23:30,2,0.000,ALERT,213.29,299.07,59.991,1468380604,"201051344000651","219011344069620",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,478100.9,478100.9,43461,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380653,746914.00
07/12/2016 23:30,2,0.000,ALERT,211.93,299.37,60.028,1468380604,"274151322000088","219011344069620",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,714669.0,714669.0,31929,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468380655,746915.00
07/12/2016 23:30,2,0.000,ALERT,212.83,298.17,60.007,1468380604,"274151322000068","219011344069620",0.00,25.00,0,295.46,299.67,0.0,0.0,0.000,608580.9,608580.9,33566,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380656,746916.00
07/12/2016 23:30,2,0.000,ALERT,212.83,299.97,60.002,1468380604,"201051344001135","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,474128.6,474128.6,43387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380658,746917.00
07/12/2016 23:30,2,0.000,ALERT,212.83,300.57,59.954,1468380604,"201051344000594","219011344069620",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,484077.8,484077.8,38865,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380660,746918.00
07/12/2016 23:30,2,0.000,ALERT,213.29,299.67,60.002,1468380604,"201051344001203","219011344069620",0.00,23.50,0,297.57,303.58,0.0,0.0,0.000,481682.0,481682.0,43438,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380662,746919.00
07/12/2016 23:30,2,0.000,ALERT,212.16,299.37,60.002,1468380604,"274151322000054","219011344069620",0.00,24.80,0,296.36,301.17,0.0,0.0,0.000,729734.9,729734.9,31960,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380664,746920.00
07/12/2016 23:30,2,0.000,ALERT,213.29,299.67,60.007,1468380604,"201051344000867","219011344069620",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,471466.0,471466.0,38872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380666,746921.00
07/12/2016 23:30,2,0.000,ALERT,213.29,300.27,60.012,1468380604,"201051344001093","219011344069620",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,479642.5,479642.5,43331,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380667,746922.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.97,59.996,1468380604,"201051344000900","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,487519.7,487519.7,38257,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380669,746923.00
07/12/2016 23:30,2,0.000,ALERT,213.51,299.37,60.012,1468380604,"201051344000648","219011344069620",0.00,23.30,0,296.66,301.47,0.0,0.0,0.000,478161.7,478161.7,38553,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380671,746924.00
07/12/2016 23:30,2,0.000,ALERT,213.06,300.27,60.012,1468380604,"201051344000569","219011344069620",0.00,23.80,0,297.57,301.77,0.0,0.0,0.000,488332.9,488332.9,38176,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380673,746925.00
07/12/2016 23:30,2,0.000,ALERT,213.06,300.27,60.007,1468380604,"201051344000983","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,480106.1,480106.1,38670,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380675,746926.00
07/12/2016 23:30,2,0.000,ALERT,213.06,299.67,60.023,1468380604,"201051344001158","219011344069620",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,473437.0,473437.0,38939,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380676,746927.00
07/12/2016 23:30,2,0.000,ALERT,213.51,300.27,60.012,1468380604,"201051344000576","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,480715.5,480715.5,38337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380678,746928.00
07/12/2016 23:30,2,0.000,ALERT,212.38,298.47,60.007,1468380604,"274151322000087","219011344069620",0.00,25.30,0,295.76,300.27,0.0,0.0,0.000,702775.6,702775.6,32114,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468380680,746929.00
07/12/2016 23:45,2,0.000,ALERT,213.51,299.37,60.012,1468381505,"201051344000645","219011344069620",0.00,23.80,0,297.26,301.77,0.0,0.0,0.000,480297.7,480297.7,38467,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381507,746930.00
07/12/2016 23:45,2,0.000,ALERT,212.38,298.77,60.023,1468381505,"274151322000085","219011344069620",0.00,24.50,0,296.36,300.57,0.0,0.0,0.000,730751.6,730751.6,31967,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381509,746931.00
07/12/2016 23:45,2,0.000,ALERT,213.29,298.77,60.039,1468381505,"201051344000633","219011344069620",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,471494.5,471494.5,38956,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381510,746932.00
07/12/2016 23:45,2,0.000,ALERT,213.06,299.07,60.012,1468381505,"201051344000469","219011344069620",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,473455.1,473455.1,38893,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381512,746933.00
07/12/2016 23:45,2,0.000,ALERT,212.61,299.97,60.012,1468381505,"201051344000646","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,475422.9,475422.9,43441,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381514,746934.00
07/12/2016 23:45,2,0.000,ALERT,212.16,298.77,60.007,1468381505,"274151322000052","219011344069620",0.00,24.50,0,295.76,300.87,0.0,0.0,0.000,747386.6,747386.6,32209,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381516,746935.00
07/12/2016 23:45,2,0.000,ALERT,213.29,300.27,60.012,1468381505,"201051344000585","219011344069620",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,483560.2,483560.2,43446,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381518,746936.00
07/12/2016 23:45,2,0.000,ALERT,212.83,300.27,60.018,1468381505,"201051344001230","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,478875.7,478875.7,43259,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381519,746937.00
07/12/2016 23:45,2,0.000,ALERT,213.29,300.57,60.039,1468381505,"201051344000582","219011344069620",0.00,23.30,0,298.77,302.07,0.0,0.0,0.000,471951.5,471951.5,43392,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381521,746938.00
07/12/2016 23:45,2,0.000,ALERT,212.83,300.27,60.018,1468381505,"201051344000955","219011344069620",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,485036.4,485036.4,43343,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381523,746939.00
07/12/2016 23:45,2,0.000,ALERT,212.38,297.87,60.007,1468381505,"274151322000094","219011344069620",0.00,24.00,0,295.76,299.67,0.0,0.0,0.000,608546.3,608546.3,33358,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381525,746940.00
07/12/2016 23:45,2,0.000,ALERT,212.83,299.67,60.034,1468381505,"201051344000579","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,487434.3,487434.3,18961,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381527,746941.00
07/12/2016 23:45,2,0.000,ALERT,212.83,300.57,59.981,1468381505,"201051344000890","219011344069620",0.00,23.30,0,298.17,302.37,0.0,0.0,0.000,482285.0,482285.0,43352,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381528,746942.00
07/12/2016 23:45,2,0.000,ALERT,213.06,299.97,60.012,1468381505,"201051344000438","219011344069620",0.00,23.00,0,298.17,301.77,0.0,0.0,0.000,484010.8,484010.8,43358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381530,746943.00
07/12/2016 23:45,2,0.000,ALERT,213.06,299.37,60.012,1468381505,"201051344000417","219011344069620",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,475955.8,475955.8,43513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381532,746944.00
07/12/2016 23:45,2,0.000,ALERT,212.38,298.77,60.012,1468381505,"274151322000083","219011344069620",0.00,24.00,0,296.36,300.87,0.0,0.0,0.000,740655.5,740655.5,32287,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381534,746945.00
07/12/2016 23:45,2,0.000,ALERT,212.61,298.47,60.002,1468381505,"274151322000076","219011344069620",0.00,24.30,0,296.36,300.57,0.0,0.0,0.000,789425.5,789425.5,32296,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381536,746946.00
07/12/2016 23:45,2,0.000,ALERT,212.83,299.67,60.007,1468381505,"201051344000868","219011344069620",0.00,23.30,0,297.87,302.07,0.0,0.0,0.000,472393.4,472393.4,38613,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381538,746947.00
07/12/2016 23:45,2,0.000,ALERT,212.38,299.97,59.991,1468381505,"274151322000095","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,781375.9,781375.9,32207,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381539,746948.00
07/12/2016 23:45,2,0.000,ALERT,212.83,299.07,60.002,1468381505,"201051344000988","219011344069620",0.00,23.50,0,294.86,301.17,0.0,0.0,0.000,469083.8,469083.8,38899,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381541,746949.00
07/12/2016 23:45,2,0.000,ALERT,212.83,299.07,59.996,1468381505,"201051344001025","219011344069620",0.00,22.80,0,297.57,302.07,0.0,0.0,0.000,482879.0,482879.0,43404,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381543,746950.00
07/12/2016 23:45,2,0.000,ALERT,212.83,299.67,60.002,1468381505,"201051344000458","219011344069620",0.00,24.00,0,297.57,302.07,0.0,0.0,0.000,479940.6,479940.6,38819,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381545,746951.00
07/12/2016 23:45,2,0.000,ALERT,213.51,299.07,60.002,1468381505,"201051344000853","219011344069620",0.00,23.30,0,297.26,301.47,0.0,0.0,0.000,478967.0,478967.0,38431,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381547,746952.00
07/12/2016 23:45,2,0.000,ALERT,213.51,299.97,59.944,1468381505,"201051344000685","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,483331.2,483331.2,43276,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381549,746953.00
07/12/2016 23:45,2,0.000,ALERT,213.29,299.67,60.023,1468381505,"201051344000917","219011344069620",0.00,24.00,0,296.36,300.57,0.0,0.0,0.000,480219.9,480219.9,43274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381550,746954.00
07/12/2016 23:45,2,0.000,ALERT,213.29,300.27,60.002,1468381505,"201051344001145","219011344069620",0.00,23.00,0,298.47,302.07,0.0,0.0,0.000,485398.3,485398.3,43121,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381552,746955.00
07/12/2016 23:45,2,0.000,ALERT,213.29,299.07,59.996,1468381505,"201051344000651","219011344069620",0.00,22.80,0,297.57,300.87,0.0,0.0,0.000,478100.9,478100.9,43463,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381554,746956.00
07/12/2016 23:45,2,0.000,ALERT,211.93,299.07,59.991,1468381505,"274151322000088","219011344069620",0.00,24.30,0,296.36,300.27,0.0,0.0,0.000,714669.0,714669.0,31931,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381556,746957.00
07/12/2016 23:45,2,0.000,ALERT,213.06,298.17,59.975,1468381505,"274151322000068","219011344069620",0.00,24.80,0,295.76,299.37,0.0,0.0,0.000,608580.9,608580.9,33568,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381558,746958.00
07/12/2016 23:45,2,0.000,ALERT,212.61,299.67,59.981,1468381505,"201051344001135","219011344069620",0.00,23.30,0,298.17,301.77,0.0,0.0,0.000,474128.6,474128.6,43389,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381560,746959.00
07/12/2016 23:45,2,0.000,ALERT,212.83,299.97,59.991,1468381505,"201051344000594","219011344069620",0.00,23.50,0,296.96,301.77,0.0,0.0,0.000,484077.8,484077.8,38867,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381562,746960.00
07/12/2016 23:45,2,0.000,ALERT,213.06,299.37,59.981,1468381505,"201051344001203","219011344069620",0.00,23.30,0,297.87,303.28,0.0,0.0,0.000,481682.0,481682.0,43440,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381564,746961.00
07/12/2016 23:45,2,0.000,ALERT,212.16,299.07,59.986,1468381505,"274151322000054","219011344069620",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,729734.9,729734.9,31962,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381565,746962.00
07/12/2016 23:45,2,0.000,ALERT,213.29,299.07,59.981,1468381505,"201051344000867","219011344069620",0.00,23.80,0,297.26,302.07,0.0,0.0,0.000,471466.0,471466.0,38874,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381567,746963.00
07/12/2016 23:45,2,0.000,ALERT,213.06,299.67,59.981,1468381505,"201051344001093","219011344069620",0.00,23.50,0,298.17,301.17,0.0,0.0,0.000,479642.5,479642.5,43333,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381569,746964.00
07/12/2016 23:45,2,0.000,ALERT,213.06,299.67,60.002,1468381505,"201051344000900","219011344069620",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,487519.7,487519.7,38259,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381571,746965.00
07/12/2016 23:45,2,0.000,ALERT,213.29,299.07,59.975,1468381505,"201051344000648","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,478161.7,478161.7,38555,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381573,746966.00
07/12/2016 23:45,2,0.000,ALERT,212.83,299.67,59.975,1468381505,"201051344000569","219011344069620",0.00,23.50,0,297.87,302.07,0.0,0.0,0.000,488332.9,488332.9,38178,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381575,746967.00
07/12/2016 23:45,2,0.000,ALERT,213.06,299.97,59.981,1468381505,"201051344000983","219011344069620",0.00,23.50,0,297.57,302.07,0.0,0.0,0.000,480106.1,480106.1,38672,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381576,746968.00
07/12/2016 23:45,2,0.000,ALERT,213.06,299.07,59.986,1468381505,"201051344001158","219011344069620",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,473437.0,473437.0,38941,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381578,746969.00
07/12/2016 23:45,2,0.000,ALERT,213.29,299.67,59.975,1468381505,"201051344000576","219011344069620",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,480715.5,480715.5,38339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1468381580,746970.00
07/12/2016 23:45,2,0.000,ALERT,212.38,298.77,59.986,1468381505,"274151322000087","219011344069620",0.00,24.80,0,295.76,299.97,0.0,0.0,0.000,702775.6,702775.6,32116,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1468381582,746971.00
